ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/24/2016 00:00,2,0.000,ALERT,213.74,303.28,60.002,1474689603,"201051344000645","219011344069620",0.00,13.00,0,302.37,305.98,0.0,0.0,0.000,564542.3,564542.3,2071,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474689605,1040342.00
09/24/2016 00:00,2,0.000,ALERT,212.83,302.07,60.012,1474689603,"274151322000085","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,803083.2,803083.2,2053,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474689607,1040343.00
09/24/2016 00:00,2,0.000,ALERT,213.74,302.98,60.007,1474689603,"201051344000633","219011344069620",0.00,12.30,0,300.57,305.38,0.0,0.0,0.000,556161.1,556161.1,2071,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474689609,1040344.00
09/24/2016 00:00,2,0.000,ALERT,213.29,303.28,60.007,1474689603,"201051344000469","219011344069620",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,558793.4,558793.4,2076,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474689611,1040345.00
09/24/2016 00:00,2,0.000,ALERT,212.38,301.77,60.012,1474689603,"201051344000646","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,559267.9,559267.9,2065,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474689612,1040346.00
09/24/2016 00:00,2,0.000,ALERT,212.38,301.47,60.007,1474689603,"274151322000052","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,825753.6,825753.6,2058,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474689614,1040347.00
09/24/2016 00:00,2,0.000,ALERT,213.06,302.68,60.007,1474689603,"201051344000585","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,569351.5,569351.5,2070,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474689616,1040348.00
09/24/2016 00:00,2,0.000,ALERT,212.61,302.68,60.034,1474689603,"201051344001230","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,562190.7,562190.7,2071,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474689618,1040349.00
09/24/2016 00:00,2,0.000,ALERT,213.29,302.98,60.012,1474689603,"201051344000582","219011344069620",0.00,12.30,0,301.47,305.08,0.0,0.0,0.000,554951.3,554951.3,2065,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474689620,1040350.00
09/24/2016 00:00,2,0.000,ALERT,212.38,302.07,60.018,1474689603,"201051344000955","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,569021.8,569021.8,2064,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474689621,1040351.00
09/24/2016 00:00,2,0.000,ALERT,212.61,301.17,60.007,1474689603,"274151322000094","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,679939.8,679939.8,2102,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474689623,1040352.00
09/24/2016 00:00,2,0.000,ALERT,213.29,303.88,60.007,1474689603,"201051344000579","219011344069620",0.00,13.00,0,302.37,306.28,0.0,0.0,0.000,573196.0,573196.0,2063,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474689625,1040353.00
09/24/2016 00:00,2,0.000,ALERT,212.61,302.68,59.986,1474689603,"201051344000890","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,566257.2,566257.2,2065,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474689627,1040354.00
09/24/2016 00:00,2,0.000,ALERT,213.06,302.37,60.039,1474689603,"201051344000438","219011344069620",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,567702.3,567702.3,2067,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474689629,1040355.00
09/24/2016 00:00,2,0.000,ALERT,212.83,301.47,60.018,1474689603,"201051344000417","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,558683.7,558683.7,2067,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474689630,1040356.00
09/24/2016 00:00,2,0.000,ALERT,212.61,302.37,59.986,1474689603,"274151322000083","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,818219.5,818219.5,2057,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474689632,1040357.00
09/24/2016 00:00,2,0.000,ALERT,213.06,302.07,60.012,1474689603,"274151322000076","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,873487.0,873487.0,2069,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474689634,1040358.00
09/24/2016 00:00,2,0.000,ALERT,213.29,304.18,60.039,1474689603,"201051344000868","219011344069620",0.00,12.70,0,302.68,306.58,0.0,0.0,0.000,557563.9,557563.9,2069,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474689636,1040359.00
09/24/2016 00:00,2,0.000,ALERT,212.38,302.68,60.012,1474689603,"274151322000095","219011344069620",0.00,13.00,0,301.47,304.78,0.0,0.0,0.000,864673.7,864673.7,2069,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474689638,1040360.00
09/24/2016 00:00,2,0.000,ALERT,213.06,303.28,60.018,1474689603,"201051344000988","219011344069620",0.00,13.00,0,299.67,305.38,0.0,0.0,0.000,537141.9,537141.9,2063,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474689640,1040361.00
09/24/2016 00:00,2,0.000,ALERT,212.61,301.47,60.018,1474689603,"201051344001025","219011344069620",0.00,12.30,0,300.27,305.08,0.0,0.0,0.000,567954.6,567954.6,2064,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474689642,1040362.00
09/24/2016 00:00,2,0.000,ALERT,213.06,303.28,60.039,1474689603,"201051344000458","219011344069620",0.00,13.30,0,302.07,306.58,0.0,0.0,0.000,564935.5,564935.5,2073,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474689643,1040363.00
09/24/2016 00:00,2,0.000,ALERT,213.74,303.28,60.018,1474689603,"201051344000853","219011344069620",0.00,12.70,0,302.07,305.98,0.0,0.0,0.000,564233.7,564233.7,2081,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474689645,1040364.00
09/24/2016 00:00,2,0.000,ALERT,213.29,302.37,60.018,1474689603,"201051344000685","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,566888.4,566888.4,2071,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474689647,1040365.00
09/24/2016 00:00,2,0.000,ALERT,213.29,301.77,60.018,1474689603,"201051344000917","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,563823.3,563823.3,2067,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474689649,1040366.00
09/24/2016 00:00,2,0.000,ALERT,213.29,302.68,60.018,1474689603,"201051344001145","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,569035.1,569035.1,2068,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474689650,1040367.00
09/24/2016 00:00,2,0.000,ALERT,213.06,301.77,60.023,1474689603,"201051344000651","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,562216.5,562216.5,2062,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474689652,1040368.00
09/24/2016 00:00,2,0.000,ALERT,212.16,301.77,60.018,1474689603,"274151322000088","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,787363.3,787363.3,2054,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474689654,1040369.00
09/24/2016 00:00,2,0.000,ALERT,213.29,301.17,60.028,1474689603,"274151322000068","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,680445.3,680445.3,2100,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474689656,1040370.00
09/24/2016 00:00,2,0.000,ALERT,212.61,302.37,60.028,1474689603,"201051344001135","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,558361.0,558361.0,2061,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474689658,1040371.00
09/24/2016 00:00,2,0.000,ALERT,212.83,303.88,60.034,1474689603,"201051344000594","219011344069620",0.00,13.00,0,302.07,306.28,0.0,0.0,0.000,569353.2,569353.2,2069,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474689659,1040372.00
09/24/2016 00:00,2,0.000,ALERT,213.06,301.77,60.012,1474689603,"201051344001203","219011344069620",0.00,12.70,0,300.87,305.98,0.0,0.0,0.000,566604.2,566604.2,2068,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474689661,1040373.00
09/24/2016 00:00,2,0.000,ALERT,212.61,302.37,60.012,1474689603,"274151322000054","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,803526.2,803526.2,2050,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474689663,1040374.00
09/24/2016 00:00,2,0.000,ALERT,213.51,303.28,60.018,1474689603,"201051344000867","219011344069620",0.00,13.30,0,301.17,306.28,0.0,0.0,0.000,556633.0,556633.0,2071,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474689665,1040375.00
09/24/2016 00:00,2,0.000,ALERT,212.83,302.07,60.023,1474689603,"201051344001093","219011344069620",0.00,13.70,0,300.87,304.18,0.0,0.0,0.000,563194.4,563194.4,2072,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474689667,1040376.00
09/24/2016 00:00,2,0.000,ALERT,213.06,303.28,59.975,1474689603,"201051344000900","219011344069620",0.00,12.70,0,301.77,305.38,0.0,0.0,0.000,573489.8,573489.8,2076,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474689668,1040377.00
09/24/2016 00:00,2,0.000,ALERT,213.29,302.68,60.018,1474689603,"201051344000648","219011344069620",0.00,12.30,0,301.47,305.68,0.0,0.0,0.000,562085.8,562085.8,2066,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474689670,1040378.00
09/24/2016 00:00,2,0.000,ALERT,213.29,303.88,60.018,1474689603,"201051344000569","219011344069620",0.00,12.70,0,302.68,306.58,0.0,0.0,0.000,573413.9,573413.9,2070,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474689672,1040379.00
09/24/2016 00:00,2,0.000,ALERT,213.29,303.58,60.039,1474689603,"201051344000983","219011344069620",0.00,13.00,0,301.77,306.28,0.0,0.0,0.000,565960.6,565960.6,2077,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474689674,1040380.00
09/24/2016 00:00,2,0.000,ALERT,213.29,302.98,60.018,1474689603,"201051344001158","219011344069620",0.00,12.30,0,301.47,305.38,0.0,0.0,0.000,557499.7,557499.7,2068,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474689676,1040381.00
09/24/2016 00:00,2,0.000,ALERT,213.74,303.88,60.012,1474689603,"201051344000576","219011344069620",0.00,12.70,0,302.07,305.98,0.0,0.0,0.000,565067.5,565067.5,2076,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474689677,1040382.00
09/24/2016 00:00,2,0.000,ALERT,212.83,301.77,60.012,1474689603,"274151322000087","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,775546.8,775546.8,2075,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474689679,1040383.00
09/24/2016 00:15,2,0.000,ALERT,213.96,303.28,59.938,1474690503,"201051344000645","219011344069620",0.00,13.00,0,301.47,305.08,0.0,0.0,0.000,564542.3,564542.3,2073,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474690505,1040384.00
09/24/2016 00:15,2,0.000,ALERT,212.83,301.47,59.954,1474690503,"274151322000085","219011344069620",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,803083.2,803083.2,2055,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474690507,1040385.00
09/24/2016 00:15,2,0.000,ALERT,213.96,303.28,59.970,1474690503,"201051344000633","219011344069620",0.00,12.30,0,299.67,304.78,0.0,0.0,0.000,556161.1,556161.1,2073,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474690509,1040386.00
09/24/2016 00:15,2,0.000,ALERT,213.51,303.28,59.954,1474690503,"201051344000469","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,558793.4,558793.4,2078,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474690511,1040387.00
09/24/2016 00:15,2,0.000,ALERT,212.83,302.07,59.959,1474690503,"201051344000646","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,559267.9,559267.9,2067,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474690513,1040388.00
09/24/2016 00:15,2,0.000,ALERT,212.38,301.47,59.949,1474690503,"274151322000052","219011344069620",0.00,13.70,0,298.47,304.18,0.0,0.0,0.000,825753.6,825753.6,2060,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474690514,1040389.00
09/24/2016 00:15,2,0.000,ALERT,213.29,302.37,59.965,1474690503,"201051344000585","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,569351.5,569351.5,2072,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474690516,1040390.00
09/24/2016 00:15,2,0.000,ALERT,213.06,302.68,59.928,1474690503,"201051344001230","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,562190.7,562190.7,2073,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474690518,1040391.00
09/24/2016 00:15,2,0.000,ALERT,213.51,302.98,59.949,1474690503,"201051344000582","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,554951.3,554951.3,2067,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474690520,1040392.00
09/24/2016 00:15,2,0.000,ALERT,212.61,302.07,59.949,1474690503,"201051344000955","219011344069620",0.00,12.70,0,300.27,303.58,0.0,0.0,0.000,569021.8,569021.8,2066,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474690522,1040393.00
09/24/2016 00:15,2,0.000,ALERT,212.83,301.17,59.922,1474690503,"274151322000094","219011344069620",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,679939.8,679939.8,2104,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474690523,1040394.00
09/24/2016 00:15,2,0.000,ALERT,213.29,303.58,59.954,1474690503,"201051344000579","219011344069620",0.00,13.00,0,302.07,305.68,0.0,0.0,0.000,573196.0,573196.0,2065,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474690525,1040395.00
09/24/2016 00:15,2,0.000,ALERT,213.06,302.68,59.981,1474690503,"201051344000890","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,566257.2,566257.2,2067,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474690527,1040396.00
09/24/2016 00:15,2,0.000,ALERT,213.29,302.07,59.944,1474690503,"201051344000438","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,567702.3,567702.3,2069,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474690529,1040397.00
09/24/2016 00:15,2,0.000,ALERT,213.29,301.77,59.938,1474690503,"201051344000417","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,558683.7,558683.7,2069,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474690531,1040398.00
09/24/2016 00:15,2,0.000,ALERT,212.83,302.07,59.933,1474690503,"274151322000083","219011344069620",0.00,13.30,0,299.07,304.18,0.0,0.0,0.000,818219.5,818219.5,2059,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474690533,1040399.00
09/24/2016 00:15,2,0.000,ALERT,213.51,301.47,59.938,1474690503,"274151322000076","219011344069620",0.00,13.30,0,298.77,303.88,0.0,0.0,0.000,873487.0,873487.0,2071,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474690534,1040400.00
09/24/2016 00:15,2,0.000,ALERT,213.29,304.18,59.965,1474690503,"201051344000868","219011344069620",0.00,12.70,0,302.07,305.98,0.0,0.0,0.000,557563.9,557563.9,2071,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474690536,1040401.00
09/24/2016 00:15,2,0.000,ALERT,212.83,302.68,59.922,1474690503,"274151322000095","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,864673.7,864673.7,2071,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474690538,1040402.00
09/24/2016 00:15,2,0.000,ALERT,213.29,303.28,59.954,1474690503,"201051344000988","219011344069620",0.00,13.00,0,298.77,304.78,0.0,0.0,0.000,537141.9,537141.9,2065,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474690540,1040403.00
09/24/2016 00:15,2,0.000,ALERT,213.06,301.77,59.933,1474690503,"201051344001025","219011344069620",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,567954.6,567954.6,2066,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474690542,1040404.00
09/24/2016 00:15,2,0.000,ALERT,213.51,303.58,59.938,1474690503,"201051344000458","219011344069620",0.00,13.70,0,301.47,305.98,0.0,0.0,0.000,564935.5,564935.5,2075,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474690543,1040405.00
09/24/2016 00:15,2,0.000,ALERT,213.96,303.58,59.938,1474690503,"201051344000853","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,564233.7,564233.7,2083,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474690545,1040406.00
09/24/2016 00:15,2,0.000,ALERT,213.51,302.37,59.933,1474690503,"201051344000685","219011344069620",0.00,13.00,0,300.57,303.88,0.0,0.0,0.000,566888.4,566888.4,2073,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474690547,1040407.00
09/24/2016 00:15,2,0.000,ALERT,213.29,301.77,59.933,1474690503,"201051344000917","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,563823.3,563823.3,2069,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474690549,1040408.00
09/24/2016 00:15,2,0.000,ALERT,213.51,302.37,59.981,1474690503,"201051344001145","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,569035.1,569035.1,2070,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474690551,1040409.00
09/24/2016 00:15,2,0.000,ALERT,213.51,301.77,59.986,1474690503,"201051344000651","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,562216.5,562216.5,2064,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474690553,1040410.00
09/24/2016 00:15,2,0.000,ALERT,212.38,301.17,59.928,1474690503,"274151322000088","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,787363.3,787363.3,2056,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474690555,1040411.00
09/24/2016 00:15,2,0.000,ALERT,213.29,300.57,59.933,1474690503,"274151322000068","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,680445.3,680445.3,2102,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474690556,1040412.00
09/24/2016 00:15,2,0.000,ALERT,213.06,302.07,59.938,1474690503,"201051344001135","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,558361.0,558361.0,2063,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474690558,1040413.00
09/24/2016 00:15,2,0.000,ALERT,213.29,304.18,59.938,1474690503,"201051344000594","219011344069620",0.00,13.00,0,301.17,305.68,0.0,0.0,0.000,569353.2,569353.2,2071,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474690560,1040414.00
09/24/2016 00:15,2,0.000,ALERT,213.29,302.07,59.938,1474690503,"201051344001203","219011344069620",0.00,12.70,0,299.97,305.68,0.0,0.0,0.000,566604.2,566604.2,2070,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474690562,1040415.00
09/24/2016 00:15,2,0.000,ALERT,212.61,301.77,59.954,1474690503,"274151322000054","219011344069620",0.00,14.00,0,298.77,304.18,0.0,0.0,0.000,803526.2,803526.2,2052,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474690564,1040416.00
09/24/2016 00:15,2,0.000,ALERT,213.51,302.68,59.922,1474690503,"201051344000867","219011344069620",0.00,13.30,0,300.87,305.68,0.0,0.0,0.000,556633.0,556633.0,2073,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474690565,1040417.00
09/24/2016 00:15,2,0.000,ALERT,213.29,302.07,59.944,1474690503,"201051344001093","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,563194.4,563194.4,2074,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474690567,1040418.00
09/24/2016 00:15,2,0.000,ALERT,213.29,303.28,59.938,1474690503,"201051344000900","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,573489.8,573489.8,2078,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474690569,1040419.00
09/24/2016 00:15,2,0.000,ALERT,213.74,302.68,59.938,1474690503,"201051344000648","219011344069620",0.00,12.00,0,300.87,305.38,0.0,0.0,0.000,562085.8,562085.8,2068,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474690571,1040420.00
09/24/2016 00:15,2,0.000,ALERT,213.51,303.88,59.933,1474690503,"201051344000569","219011344069620",0.00,13.00,0,302.07,305.98,0.0,0.0,0.000,573413.9,573413.9,2072,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474690573,1040421.00
09/24/2016 00:15,2,0.000,ALERT,213.51,303.58,59.933,1474690503,"201051344000983","219011344069620",0.00,13.00,0,301.77,305.68,0.0,0.0,0.000,565960.6,565960.6,2079,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474690574,1040422.00
09/24/2016 00:15,2,0.000,ALERT,213.51,302.98,59.907,1474690503,"201051344001158","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,557499.7,557499.7,2070,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474690576,1040423.00
09/24/2016 00:15,2,0.000,ALERT,213.96,303.88,59.907,1474690503,"201051344000576","219011344069620",0.00,12.30,0,301.47,305.38,0.0,0.0,0.000,565067.5,565067.5,2078,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474690578,1040424.00
09/24/2016 00:15,2,0.000,ALERT,213.06,301.17,59.949,1474690503,"274151322000087","219011344069620",0.00,14.00,0,298.17,303.28,0.0,0.0,0.000,775546.8,775546.8,2077,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474690580,1040425.00
09/24/2016 00:30,2,0.000,ALERT,214.19,303.88,60.002,1474691404,"201051344000645","219011344069620",0.00,13.00,0,301.47,305.08,0.0,0.0,0.000,564542.3,564542.3,2075,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474691406,1040426.00
09/24/2016 00:30,2,0.000,ALERT,213.06,301.47,59.981,1474691404,"274151322000085","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,803083.2,803083.2,2057,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474691407,1040427.00
09/24/2016 00:30,2,0.000,ALERT,214.19,303.58,59.991,1474691404,"201051344000633","219011344069620",0.00,12.30,0,299.67,304.78,0.0,0.0,0.000,556161.1,556161.1,2075,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474691409,1040428.00
09/24/2016 00:30,2,0.000,ALERT,213.51,303.58,60.002,1474691404,"201051344000469","219011344069620",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,558793.4,558793.4,2080,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474691411,1040429.00
09/24/2016 00:30,2,0.000,ALERT,213.29,302.07,59.986,1474691404,"201051344000646","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,559267.9,559267.9,2069,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474691413,1040430.00
09/24/2016 00:30,2,0.000,ALERT,212.61,301.47,59.996,1474691404,"274151322000052","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,825753.6,825753.6,2062,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474691414,1040431.00
09/24/2016 00:30,2,0.000,ALERT,213.74,302.68,60.007,1474691404,"201051344000585","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,569351.5,569351.5,2074,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474691416,1040432.00
09/24/2016 00:30,2,0.000,ALERT,213.51,302.68,59.965,1474691404,"201051344001230","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,562190.7,562190.7,2075,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474691418,1040433.00
09/24/2016 00:30,2,0.000,ALERT,213.96,303.28,59.996,1474691404,"201051344000582","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,554951.3,554951.3,2069,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474691420,1040434.00
09/24/2016 00:30,2,0.000,ALERT,213.29,302.37,60.007,1474691404,"201051344000955","219011344069620",0.00,12.70,0,300.27,303.58,0.0,0.0,0.000,569021.8,569021.8,2068,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474691422,1040435.00
09/24/2016 00:30,2,0.000,ALERT,212.83,300.87,59.996,1474691404,"274151322000094","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,679939.8,679939.8,2106,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474691423,1040436.00
09/24/2016 00:30,2,0.000,ALERT,213.51,304.18,59.970,1474691404,"201051344000579","219011344069620",0.00,13.00,0,302.07,305.68,0.0,0.0,0.000,573196.0,573196.0,2067,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474691425,1040437.00
09/24/2016 00:30,2,0.000,ALERT,213.29,302.68,59.996,1474691404,"201051344000890","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,566257.2,566257.2,2069,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474691427,1040438.00
09/24/2016 00:30,2,0.000,ALERT,213.51,302.37,59.996,1474691404,"201051344000438","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,567702.3,567702.3,2071,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474691429,1040439.00
09/24/2016 00:30,2,0.000,ALERT,213.74,301.77,59.991,1474691404,"201051344000417","219011344069620",0.00,12.70,0,299.97,303.28,0.0,0.0,0.000,558683.7,558683.7,2071,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474691430,1040440.00
09/24/2016 00:30,2,0.000,ALERT,212.83,301.47,59.986,1474691404,"274151322000083","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,818219.5,818219.5,2061,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474691432,1040441.00
09/24/2016 00:30,2,0.000,ALERT,213.29,301.47,59.981,1474691404,"274151322000076","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,873487.0,873487.0,2073,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474691434,1040442.00
09/24/2016 00:30,2,0.000,ALERT,213.51,304.18,60.002,1474691404,"201051344000868","219011344069620",0.00,12.70,0,301.77,305.98,0.0,0.0,0.000,557563.9,557563.9,2073,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474691436,1040443.00
09/24/2016 00:30,2,0.000,ALERT,212.83,302.68,59.986,1474691404,"274151322000095","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,864673.7,864673.7,2073,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474691438,1040444.00
09/24/2016 00:30,2,0.000,ALERT,213.29,303.28,59.991,1474691404,"201051344000988","219011344069620",0.00,13.00,0,298.77,304.78,0.0,0.0,0.000,537141.9,537141.9,2067,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474691440,1040445.00
09/24/2016 00:30,2,0.000,ALERT,213.51,301.77,59.991,1474691404,"201051344001025","219011344069620",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,567954.6,567954.6,2068,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474691442,1040446.00
09/24/2016 00:30,2,0.000,ALERT,213.51,303.88,59.996,1474691404,"201051344000458","219011344069620",0.00,13.70,0,301.47,305.98,0.0,0.0,0.000,564935.5,564935.5,2077,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474691444,1040447.00
09/24/2016 00:30,2,0.000,ALERT,214.19,303.88,59.959,1474691404,"201051344000853","219011344069620",0.00,12.30,0,301.77,305.38,0.0,0.0,0.000,564233.7,564233.7,2085,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474691445,1040448.00
09/24/2016 00:30,2,0.000,ALERT,213.74,302.37,59.996,1474691404,"201051344000685","219011344069620",0.00,12.70,0,300.57,303.88,0.0,0.0,0.000,566888.4,566888.4,2075,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474691447,1040449.00
09/24/2016 00:30,2,0.000,ALERT,213.74,302.07,59.986,1474691404,"201051344000917","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,563823.3,563823.3,2071,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474691449,1040450.00
09/24/2016 00:30,2,0.000,ALERT,213.74,302.68,60.034,1474691404,"201051344001145","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,569035.1,569035.1,2072,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474691451,1040451.00
09/24/2016 00:30,2,0.000,ALERT,213.74,301.77,59.996,1474691404,"201051344000651","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,562216.5,562216.5,2066,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474691452,1040452.00
09/24/2016 00:30,2,0.000,ALERT,212.16,301.77,59.996,1474691404,"274151322000088","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,787363.3,787363.3,2058,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474691454,1040453.00
09/24/2016 00:30,2,0.000,ALERT,213.29,300.87,59.991,1474691404,"274151322000068","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,680445.3,680445.3,2104,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474691456,1040454.00
09/24/2016 00:30,2,0.000,ALERT,213.29,302.37,59.991,1474691404,"201051344001135","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,558361.0,558361.0,2065,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474691458,1040455.00
09/24/2016 00:30,2,0.000,ALERT,213.29,304.48,60.002,1474691404,"201051344000594","219011344069620",0.00,12.70,0,301.17,305.68,0.0,0.0,0.000,569353.2,569353.2,2073,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474691460,1040456.00
09/24/2016 00:30,2,0.000,ALERT,213.74,302.37,59.996,1474691404,"201051344001203","219011344069620",0.00,12.30,0,300.27,305.68,0.0,0.0,0.000,566604.2,566604.2,2072,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474691462,1040457.00
09/24/2016 00:30,2,0.000,ACTIVE_NO_POWER,212.61,301.77,59.949,1474691404,"274151322000054","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,803526.2,803526.2,2054,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474691464,1040458.00
09/24/2016 00:30,2,0.000,ALERT,213.96,303.58,59.981,1474691404,"201051344000867","219011344069620",0.00,13.30,0,300.87,305.68,0.0,0.0,0.000,556633.0,556633.0,2075,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474691466,1040459.00
09/24/2016 00:30,2,0.000,ALERT,213.51,302.37,59.986,1474691404,"201051344001093","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,563194.4,563194.4,2076,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474691467,1040460.00
09/24/2016 00:30,2,0.000,ALERT,213.29,303.58,60.012,1474691404,"201051344000900","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,573489.8,573489.8,2080,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474691469,1040461.00
09/24/2016 00:30,2,0.000,ALERT,213.74,303.28,59.986,1474691404,"201051344000648","219011344069620",0.00,12.00,0,300.57,305.38,0.0,0.0,0.000,562085.8,562085.8,2070,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474691471,1040462.00
09/24/2016 00:30,2,0.000,ALERT,213.51,304.48,59.991,1474691404,"201051344000569","219011344069620",0.00,12.70,0,302.07,305.98,0.0,0.0,0.000,573413.9,573413.9,2074,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474691473,1040463.00
09/24/2016 00:30,2,0.000,ALERT,213.51,303.88,59.975,1474691404,"201051344000983","219011344069620",0.00,13.00,0,301.77,305.68,0.0,0.0,0.000,565960.6,565960.6,2081,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474691475,1040464.00
09/24/2016 00:30,2,0.000,ALERT,213.74,303.58,59.991,1474691404,"201051344001158","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,557499.7,557499.7,2072,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474691477,1040465.00
09/24/2016 00:30,2,0.000,ALERT,213.96,304.18,59.986,1474691404,"201051344000576","219011344069620",0.00,12.30,0,301.47,305.38,0.0,0.0,0.000,565067.5,565067.5,2080,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474691478,1040466.00
09/24/2016 00:30,2,0.000,ALERT,212.83,301.17,59.970,1474691404,"274151322000087","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,775546.8,775546.8,2079,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474691480,1040467.00
09/24/2016 00:45,2,0.000,ALERT,214.19,304.48,59.965,1474692303,"201051344000645","219011344069620",0.00,13.00,0,302.07,305.68,0.0,0.0,0.000,564542.3,564542.3,2077,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474692305,1040468.00
09/24/2016 00:45,2,0.000,ALERT,213.06,302.07,59.959,1474692303,"274151322000085","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,803083.2,803083.2,2059,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474692307,1040469.00
09/24/2016 00:45,2,0.000,ALERT,214.19,304.18,59.975,1474692303,"201051344000633","219011344069620",0.00,12.30,0,299.67,305.08,0.0,0.0,0.000,556161.1,556161.1,2077,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474692308,1040470.00
09/24/2016 00:45,2,0.000,ALERT,213.74,304.18,59.975,1474692303,"201051344000469","219011344069620",0.00,12.00,0,300.87,305.38,0.0,0.0,0.000,558793.4,558793.4,2082,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474692310,1040471.00
09/24/2016 00:45,2,0.000,ALERT,213.29,302.68,59.970,1474692303,"201051344000646","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,559267.9,559267.9,2071,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474692312,1040472.00
09/24/2016 00:45,2,0.000,ALERT,212.61,302.07,59.965,1474692303,"274151322000052","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,825753.6,825753.6,2064,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474692314,1040473.00
09/24/2016 00:45,2,0.000,ALERT,213.74,303.28,59.970,1474692303,"201051344000585","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,569351.5,569351.5,2076,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474692316,1040474.00
09/24/2016 00:45,2,0.000,ALERT,213.51,303.58,59.986,1474692303,"201051344001230","219011344069620",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,562190.7,562190.7,2077,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474692317,1040475.00
09/24/2016 00:45,2,0.000,ALERT,213.96,303.58,59.928,1474692303,"201051344000582","219011344069620",0.00,12.00,0,301.47,304.78,0.0,0.0,0.000,554951.3,554951.3,2071,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474692319,1040476.00
09/24/2016 00:45,2,0.000,ALERT,213.06,302.98,59.975,1474692303,"201051344000955","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,569021.8,569021.8,2070,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474692321,1040477.00
09/24/2016 00:45,2,0.000,ALERT,212.83,301.77,59.970,1474692303,"274151322000094","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,679939.8,679939.8,2108,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474692323,1040478.00
09/24/2016 00:45,2,0.000,ALERT,213.74,304.78,59.975,1474692303,"201051344000579","219011344069620",0.00,13.00,0,302.07,306.28,0.0,0.0,0.000,573196.0,573196.0,2069,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474692325,1040479.00
09/24/2016 00:45,2,0.000,ALERT,213.51,303.58,59.981,1474692303,"201051344000890","219011344069620",0.00,13.00,0,300.87,305.38,0.0,0.0,0.000,566257.2,566257.2,2071,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474692327,1040480.00
09/24/2016 00:45,2,0.000,ALERT,213.74,303.28,59.949,1474692303,"201051344000438","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,567702.3,567702.3,2073,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474692328,1040481.00
09/24/2016 00:45,2,0.000,ALERT,213.74,302.68,59.954,1474692303,"201051344000417","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,558683.7,558683.7,2073,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474692330,1040482.00
09/24/2016 00:45,2,0.000,ALERT,213.06,302.98,59.986,1474692303,"274151322000083","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,818219.5,818219.5,2063,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474692332,1040483.00
09/24/2016 00:45,2,0.000,ALERT,213.29,302.37,59.981,1474692303,"274151322000076","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,873487.0,873487.0,2075,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474692334,1040484.00
09/24/2016 00:45,2,0.000,ALERT,213.51,305.08,59.991,1474692303,"201051344000868","219011344069620",0.00,12.70,0,302.68,306.58,0.0,0.0,0.000,557563.9,557563.9,2075,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474692336,1040485.00
09/24/2016 00:45,2,0.000,ALERT,213.06,303.58,59.996,1474692303,"274151322000095","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,864673.7,864673.7,2075,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474692337,1040486.00
