ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/24/2016 00:45,2,0.000,ALERT,213.51,304.18,59.996,1474692303,"201051344000988","219011344069620",0.00,12.70,0,299.37,305.38,0.0,0.0,0.000,537141.9,537141.9,2069,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474692339,1040487.00
09/24/2016 00:45,2,0.000,ALERT,213.51,302.37,59.991,1474692303,"201051344001025","219011344069620",0.00,12.00,0,299.97,304.78,0.0,0.0,0.000,567954.6,567954.6,2070,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474692341,1040488.00
09/24/2016 00:45,2,0.000,ALERT,213.74,304.48,60.007,1474692303,"201051344000458","219011344069620",0.00,13.30,0,301.77,306.58,0.0,0.0,0.000,564935.5,564935.5,2079,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474692343,1040489.00
09/24/2016 00:45,2,0.000,ALERT,214.19,304.48,60.007,1474692303,"201051344000853","219011344069620",0.00,12.30,0,301.77,305.98,0.0,0.0,0.000,564233.7,564233.7,2087,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474692345,1040490.00
09/24/2016 00:45,2,0.000,ALERT,213.96,303.28,59.991,1474692303,"201051344000685","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,566888.4,566888.4,2077,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474692346,1040491.00
09/24/2016 00:45,2,0.000,ALERT,213.74,302.98,59.996,1474692303,"201051344000917","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,563823.3,563823.3,2073,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474692348,1040492.00
09/24/2016 00:45,2,0.000,ALERT,213.96,303.58,60.002,1474692303,"201051344001145","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,569035.1,569035.1,2074,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474692350,1040493.00
09/24/2016 00:45,2,0.000,ALERT,213.74,302.37,59.996,1474692303,"201051344000651","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,562216.5,562216.5,2068,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474692352,1040494.00
09/24/2016 00:45,2,0.000,ALERT,212.61,302.68,59.996,1474692303,"274151322000088","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,787363.3,787363.3,2060,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474692353,1040495.00
09/24/2016 00:45,2,0.000,ALERT,213.51,301.77,60.002,1474692303,"274151322000068","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,680445.3,680445.3,2106,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474692355,1040496.00
09/24/2016 00:45,2,0.000,ALERT,213.29,303.28,60.007,1474692303,"201051344001135","219011344069620",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,558361.0,558361.0,2067,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474692357,1040497.00
09/24/2016 00:45,2,0.000,ALERT,213.51,305.08,59.996,1474692303,"201051344000594","219011344069620",0.00,12.70,0,301.77,306.28,0.0,0.0,0.000,569353.2,569353.2,2075,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474692359,1040498.00
09/24/2016 00:45,2,0.000,ALERT,213.74,302.98,60.007,1474692303,"201051344001203","219011344069620",0.00,12.30,0,300.57,305.98,0.0,0.0,0.000,566604.2,566604.2,2074,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474692361,1040499.00
09/24/2016 00:45,2,0.000,ALERT,212.83,302.68,59.996,1474692303,"274151322000054","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,803526.2,803526.2,2055,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474692362,1040500.00
09/24/2016 00:45,2,0.000,ALERT,213.96,304.48,60.034,1474692303,"201051344000867","219011344069620",0.00,13.30,0,301.17,306.28,0.0,0.0,0.000,556633.0,556633.0,2077,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474692364,1040501.00
09/24/2016 00:45,2,0.000,ALERT,213.51,302.98,60.007,1474692303,"201051344001093","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,563194.4,563194.4,2078,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474692366,1040502.00
09/24/2016 00:45,2,0.000,ALERT,213.74,304.78,60.007,1474692303,"201051344000900","219011344069620",0.00,12.30,0,301.77,305.68,0.0,0.0,0.000,573489.8,573489.8,2082,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474692368,1040503.00
09/24/2016 00:45,2,0.000,ALERT,213.96,303.88,60.023,1474692303,"201051344000648","219011344069620",0.00,12.00,0,301.47,305.98,0.0,0.0,0.000,562085.8,562085.8,2072,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474692370,1040504.00
09/24/2016 00:45,2,0.000,ALERT,213.74,304.78,60.012,1474692303,"201051344000569","219011344069620",0.00,12.70,0,302.37,306.58,0.0,0.0,0.000,573413.9,573413.9,2076,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474692371,1040505.00
09/24/2016 00:45,2,0.000,ALERT,213.74,304.78,60.002,1474692303,"201051344000983","219011344069620",0.00,12.70,0,301.77,306.28,0.0,0.0,0.000,565960.6,565960.6,2083,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474692373,1040506.00
09/24/2016 00:45,2,0.000,ALERT,213.74,304.48,60.007,1474692303,"201051344001158","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,557499.7,557499.7,2074,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474692375,1040507.00
09/24/2016 00:45,2,0.000,ALERT,214.19,305.38,60.012,1474692303,"201051344000576","219011344069620",0.00,12.30,0,301.77,305.98,0.0,0.0,0.000,565067.5,565067.5,2082,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474692377,1040508.00
09/24/2016 00:45,2,0.000,ALERT,213.29,302.07,60.002,1474692303,"274151322000087","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,775546.8,775546.8,2081,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474692379,1040509.00
09/24/2016 01:00,2,0.000,ALERT,214.64,304.48,59.991,1474693204,"201051344000645","219011344069620",0.00,12.70,0,302.68,306.28,0.0,0.0,0.000,564542.3,564542.3,2079,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474693206,1040510.00
09/24/2016 01:00,2,0.000,ALERT,213.51,302.98,59.981,1474693204,"274151322000085","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,803083.2,803083.2,2061,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474693208,1040511.00
09/24/2016 01:00,2,0.000,ALERT,214.64,304.48,60.012,1474693204,"201051344000633","219011344069620",0.00,12.30,0,300.87,305.68,0.0,0.0,0.000,556161.1,556161.1,2079,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474693209,1040512.00
09/24/2016 01:00,2,0.000,ALERT,213.96,304.48,59.959,1474693204,"201051344000469","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,558793.4,558793.4,2084,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474693211,1040513.00
09/24/2016 01:00,2,0.000,ALERT,213.51,302.98,60.018,1474693204,"201051344000646","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,559267.9,559267.9,2073,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474693213,1040514.00
09/24/2016 01:00,2,0.000,ALERT,213.06,302.37,59.949,1474693204,"274151322000052","219011344069620",0.00,13.30,0,300.27,304.78,0.0,0.0,0.000,825753.6,825753.6,2066,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474693215,1040515.00
09/24/2016 01:00,2,0.000,ALERT,214.19,303.88,59.986,1474693204,"201051344000585","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,569351.5,569351.5,2078,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474693216,1040516.00
09/24/2016 01:00,2,0.000,ALERT,213.74,303.58,59.991,1474693204,"201051344001230","219011344069620",0.00,12.30,0,301.47,305.08,0.0,0.0,0.000,562190.7,562190.7,2079,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474693218,1040517.00
09/24/2016 01:00,2,0.000,ALERT,214.41,303.88,59.981,1474693204,"201051344000582","219011344069620",0.00,12.00,0,301.77,305.38,0.0,0.0,0.000,554951.3,554951.3,2073,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474693220,1040518.00
09/24/2016 01:00,2,0.000,ALERT,213.51,303.28,59.954,1474693204,"201051344000955","219011344069620",0.00,12.70,0,301.47,304.48,0.0,0.0,0.000,569021.8,569021.8,2072,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474693222,1040519.00
09/24/2016 01:00,2,0.000,ALERT,213.29,302.07,60.002,1474693204,"274151322000094","219011344069620",0.00,12.70,0,300.27,303.58,0.0,0.0,0.000,679939.8,679939.8,2110,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474693224,1040520.00
09/24/2016 01:00,2,0.000,ALERT,213.96,305.38,59.996,1474693204,"201051344000579","219011344069620",0.00,12.70,0,302.68,306.58,0.0,0.0,0.000,573196.0,573196.0,2071,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474693225,1040521.00
09/24/2016 01:00,2,0.000,ALERT,213.74,303.88,59.959,1474693204,"201051344000890","219011344069620",0.00,13.00,0,302.07,305.98,0.0,0.0,0.000,566257.2,566257.2,2073,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474693227,1040522.00
09/24/2016 01:00,2,0.000,ALERT,213.96,303.28,59.996,1474693204,"201051344000438","219011344069620",0.00,12.00,0,301.47,305.08,0.0,0.0,0.000,567702.3,567702.3,2075,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474693229,1040523.00
09/24/2016 01:00,2,0.000,ALERT,214.19,302.98,60.023,1474693204,"201051344000417","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,558683.7,558683.7,2075,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474693231,1040524.00
09/24/2016 01:00,2,0.000,ALERT,213.51,302.68,59.981,1474693204,"274151322000083","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,818219.5,818219.5,2065,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474693233,1040525.00
09/24/2016 01:00,2,0.000,ALERT,213.74,302.68,59.959,1474693204,"274151322000076","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,873487.0,873487.0,2077,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474693235,1040526.00
09/24/2016 01:00,2,0.000,ALERT,213.96,305.38,59.996,1474693204,"201051344000868","219011344069620",0.00,12.30,0,303.28,306.88,0.0,0.0,0.000,557563.9,557563.9,2077,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474693236,1040527.00
09/24/2016 01:00,2,0.000,ALERT,213.29,303.88,59.996,1474693204,"274151322000095","219011344069620",0.00,12.70,0,301.47,305.08,0.0,0.0,0.000,864673.7,864673.7,2077,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474693238,1040528.00
09/24/2016 01:00,2,0.000,ALERT,213.96,304.48,59.996,1474693204,"201051344000988","219011344069620",0.00,12.70,0,299.97,305.68,0.0,0.0,0.000,537141.9,537141.9,2071,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474693240,1040529.00
09/24/2016 01:00,2,0.000,ALERT,213.74,302.68,60.028,1474693204,"201051344001025","219011344069620",0.00,12.00,0,300.57,305.38,0.0,0.0,0.000,567954.6,567954.6,2072,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474693242,1040530.00
09/24/2016 01:00,2,0.000,ALERT,213.96,305.08,59.959,1474693204,"201051344000458","219011344069620",0.00,13.30,0,302.68,306.88,0.0,0.0,0.000,564935.5,564935.5,2081,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474693244,1040531.00
09/24/2016 01:00,2,0.000,ALERT,214.64,305.08,60.018,1474693204,"201051344000853","219011344069620",0.00,12.30,0,302.37,306.28,0.0,0.0,0.000,564233.7,564233.7,2089,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474693246,1040532.00
09/24/2016 01:00,2,0.000,ALERT,214.19,303.58,60.002,1474693204,"201051344000685","219011344069620",0.00,12.30,0,301.17,304.78,0.0,0.0,0.000,566888.4,566888.4,2079,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474693247,1040533.00
09/24/2016 01:00,2,0.000,ALERT,213.96,302.98,60.007,1474693204,"201051344000917","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,563823.3,563823.3,2075,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474693249,1040534.00
09/24/2016 01:00,2,0.000,ALERT,214.19,303.58,60.012,1474693204,"201051344001145","219011344069620",0.00,12.30,0,301.77,305.38,0.0,0.0,0.000,569035.1,569035.1,2076,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474693251,1040535.00
09/24/2016 01:00,2,0.000,ALERT,214.19,302.68,60.023,1474693204,"201051344000651","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,562216.5,562216.5,2070,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474693253,1040536.00
09/24/2016 01:00,2,0.000,ALERT,213.06,302.68,60.018,1474693204,"274151322000088","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,787363.3,787363.3,2062,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474693255,1040537.00
09/24/2016 01:00,2,0.000,ALERT,213.96,302.07,60.012,1474693204,"274151322000068","219011344069620",0.00,14.00,0,299.97,303.28,0.0,0.0,0.000,680445.3,680445.3,2108,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474693256,1040538.00
09/24/2016 01:00,2,0.000,ALERT,213.51,303.28,60.018,1474693204,"201051344001135","219011344069620",0.00,12.30,0,301.47,305.38,0.0,0.0,0.000,558361.0,558361.0,2069,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474693258,1040539.00
09/24/2016 01:00,2,0.000,ALERT,213.96,305.68,60.012,1474693204,"201051344000594","219011344069620",0.00,12.70,0,302.68,306.88,0.0,0.0,0.000,569353.2,569353.2,2077,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474693260,1040540.00
09/24/2016 01:00,2,0.000,ALERT,213.96,303.28,60.007,1474693204,"201051344001203","219011344069620",0.00,12.30,0,301.47,306.28,0.0,0.0,0.000,566604.2,566604.2,2076,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474693262,1040541.00
09/24/2016 01:00,2,0.000,ALERT,213.06,302.98,60.002,1474693204,"274151322000054","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,803526.2,803526.2,2057,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474693264,1040542.00
09/24/2016 01:00,2,0.000,ALERT,214.64,304.78,60.007,1474693204,"201051344000867","219011344069620",0.00,13.00,0,302.07,306.58,0.0,0.0,0.000,556633.0,556633.0,2079,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474693265,1040543.00
09/24/2016 01:00,2,0.000,ALERT,213.96,303.28,60.034,1474693204,"201051344001093","219011344069620",0.00,13.00,0,301.17,304.48,0.0,0.0,0.000,563194.4,563194.4,2080,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474693267,1040544.00
09/24/2016 01:00,2,0.000,ALERT,213.96,305.08,60.007,1474693204,"201051344000900","219011344069620",0.00,12.30,0,302.37,306.28,0.0,0.0,0.000,573489.8,573489.8,2084,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474693269,1040545.00
09/24/2016 01:00,2,0.000,ALERT,214.41,304.48,59.965,1474693204,"201051344000648","219011344069620",0.00,12.00,0,302.07,306.28,0.0,0.0,0.000,562085.8,562085.8,2074,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474693271,1040546.00
09/24/2016 01:00,2,0.000,ALERT,214.19,305.38,60.007,1474693204,"201051344000569","219011344069620",0.00,12.70,0,302.68,306.88,0.0,0.0,0.000,573413.9,573413.9,2078,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474693273,1040547.00
09/24/2016 01:00,2,0.000,ALERT,214.19,305.08,60.012,1474693204,"201051344000983","219011344069620",0.00,12.70,0,302.98,306.58,0.0,0.0,0.000,565960.6,565960.6,2085,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474693274,1040548.00
09/24/2016 01:00,2,0.000,ALERT,214.19,304.78,60.018,1474693204,"201051344001158","219011344069620",0.00,12.00,0,302.37,305.68,0.0,0.0,0.000,557499.7,557499.7,2076,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474693276,1040549.00
09/24/2016 01:00,2,0.000,ALERT,214.64,305.68,60.012,1474693204,"201051344000576","219011344069620",0.00,12.00,0,302.98,306.58,0.0,0.0,0.000,565067.5,565067.5,2084,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474693278,1040550.00
09/24/2016 01:00,2,0.000,ALERT,213.51,302.68,60.012,1474693204,"274151322000087","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,775546.8,775546.8,2083,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474693280,1040551.00
09/24/2016 01:15,2,0.000,ALERT,213.74,304.18,59.975,1474694103,"201051344000645","219011344069620",0.00,12.70,0,302.68,306.58,0.0,0.0,0.000,564542.3,564542.3,2081,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474694105,1040552.00
09/24/2016 01:15,2,0.000,ALERT,212.61,302.37,59.965,1474694103,"274151322000085","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,803083.2,803083.2,2063,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474694107,1040553.00
09/24/2016 01:15,2,0.000,ALERT,213.96,304.48,59.975,1474694103,"201051344000633","219011344069620",0.00,12.00,0,300.87,306.28,0.0,0.0,0.000,556161.1,556161.1,2081,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474694109,1040554.00
09/24/2016 01:15,2,0.000,ALERT,213.29,304.18,59.975,1474694103,"201051344000469","219011344069620",0.00,11.70,0,301.77,306.58,0.0,0.0,0.000,558793.4,558793.4,2086,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474694111,1040555.00
09/24/2016 01:15,2,0.000,ALERT,212.38,301.47,59.944,1474694103,"201051344000646","219011344069620",0.00,12.30,0,298.47,304.48,0.0,0.0,0.000,559267.9,559267.9,2075,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474694112,1040556.00
09/24/2016 01:15,2,0.000,ALERT,212.16,302.07,59.938,1474694103,"274151322000052","219011344069620",0.00,13.30,0,299.67,304.78,0.0,0.0,0.000,825753.6,825753.6,2068,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474694114,1040557.00
09/24/2016 01:15,2,0.000,ALERT,212.83,301.47,59.981,1474694103,"201051344000585","219011344069620",0.00,12.70,0,298.77,305.08,0.0,0.0,0.000,569351.5,569351.5,2080,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474694116,1040558.00
09/24/2016 01:15,2,0.000,ALERT,212.61,302.07,59.970,1474694103,"201051344001230","219011344069620",0.00,12.70,0,299.37,305.08,0.0,0.0,0.000,562190.7,562190.7,2081,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474694118,1040559.00
09/24/2016 01:15,2,0.000,ALERT,213.06,302.37,59.970,1474694103,"201051344000582","219011344069620",0.00,12.00,0,299.67,305.38,0.0,0.0,0.000,554951.3,554951.3,2075,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474694119,1040560.00
09/24/2016 01:15,2,0.000,ALERT,212.16,301.47,59.975,1474694103,"201051344000955","219011344069620",0.00,12.30,0,299.07,304.78,0.0,0.0,0.000,569021.8,569021.8,2074,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474694121,1040561.00
09/24/2016 01:15,2,0.000,ALERT,212.38,301.47,59.970,1474694103,"274151322000094","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,679939.8,679939.8,2112,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474694123,1040562.00
09/24/2016 01:15,2,0.000,ALERT,213.29,304.78,59.975,1474694103,"201051344000579","219011344069620",0.00,12.70,0,303.28,307.48,0.0,0.0,0.000,573196.0,573196.0,2073,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474694125,1040563.00
09/24/2016 01:15,2,0.000,ALERT,212.38,301.77,60.002,1474694103,"201051344000890","219011344069620",0.00,12.70,0,299.67,305.98,0.0,0.0,0.000,566257.2,566257.2,2075,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474694127,1040564.00
09/24/2016 01:15,2,0.000,ALERT,212.83,301.47,59.975,1474694103,"201051344000438","219011344069620",0.00,12.00,0,299.07,305.08,0.0,0.0,0.000,567702.3,567702.3,2077,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474694128,1040565.00
09/24/2016 01:15,2,0.000,ALERT,212.83,300.87,59.975,1474694103,"201051344000417","219011344069620",0.00,12.70,0,298.47,304.48,0.0,0.0,0.000,558683.7,558683.7,2077,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474694130,1040566.00
09/24/2016 01:15,2,0.000,ALERT,212.61,302.07,59.970,1474694103,"274151322000083","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,818219.5,818219.5,2067,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474694132,1040567.00
09/24/2016 01:15,2,0.000,ALERT,213.06,301.77,59.970,1474694103,"274151322000076","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,873487.0,873487.0,2079,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474694134,1040568.00
09/24/2016 01:15,2,0.000,ALERT,213.51,305.38,59.981,1474694103,"201051344000868","219011344069620",0.00,12.30,0,303.28,307.48,0.0,0.0,0.000,557563.9,557563.9,2079,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474694136,1040569.00
09/24/2016 01:15,2,0.000,ALERT,212.61,302.98,59.981,1474694103,"274151322000095","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,864673.7,864673.7,2079,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474694138,1040570.00
09/24/2016 01:15,2,0.000,ALERT,213.29,304.18,59.970,1474694103,"201051344000988","219011344069620",0.00,12.70,0,300.27,306.58,0.0,0.0,0.000,537141.9,537141.9,2073,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474694140,1040571.00
09/24/2016 01:15,2,0.000,ALERT,212.38,300.87,60.018,1474694103,"201051344001025","219011344069620",0.00,12.00,0,298.47,305.38,0.0,0.0,0.000,567954.6,567954.6,2074,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474694141,1040572.00
09/24/2016 01:15,2,0.000,ALERT,213.29,304.78,59.986,1474694103,"201051344000458","219011344069620",0.00,13.30,0,302.98,307.48,0.0,0.0,0.000,564935.5,564935.5,2083,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474694143,1040573.00
09/24/2016 01:15,2,0.000,ALERT,213.96,304.48,59.981,1474694103,"201051344000853","219011344069620",0.00,12.30,0,302.68,306.88,0.0,0.0,0.000,564233.7,564233.7,2091,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474694145,1040574.00
09/24/2016 01:15,2,0.000,ALERT,212.83,301.77,59.965,1474694103,"201051344000685","219011344069620",0.00,12.70,0,299.07,305.08,0.0,0.0,0.000,566888.4,566888.4,2081,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474694147,1040575.00
09/24/2016 01:15,2,0.000,ALERT,212.61,300.87,59.970,1474694103,"201051344000917","219011344069620",0.00,13.30,0,297.87,304.18,0.0,0.0,0.000,563823.3,563823.3,2077,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474694149,1040576.00
09/24/2016 01:15,2,0.000,ALERT,212.83,301.77,59.975,1474694103,"201051344001145","219011344069620",0.00,12.30,0,299.37,305.38,0.0,0.0,0.000,569035.1,569035.1,2078,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474694150,1040577.00
09/24/2016 01:15,2,0.000,ALERT,212.61,300.57,59.981,1474694103,"201051344000651","219011344069620",0.00,11.30,0,298.47,304.48,0.0,0.0,0.000,562216.5,562216.5,2072,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474694152,1040578.00
09/24/2016 01:15,2,0.000,ALERT,212.16,301.47,59.965,1474694103,"274151322000088","219011344069620",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,787363.3,787363.3,2064,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474694154,1040579.00
09/24/2016 01:15,2,0.000,ALERT,213.06,300.87,59.959,1474694103,"274151322000068","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,680445.3,680445.3,2110,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474694156,1040580.00
09/24/2016 01:15,2,0.000,ALERT,212.16,301.17,59.970,1474694103,"201051344001135","219011344069620",0.00,12.00,0,299.07,305.38,0.0,0.0,0.000,558361.0,558361.0,2071,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474694157,1040581.00
09/24/2016 01:15,2,0.000,ALERT,213.29,305.08,59.981,1474694103,"201051344000594","219011344069620",0.00,12.70,0,302.68,307.18,0.0,0.0,0.000,569353.2,569353.2,2079,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474694159,1040582.00
09/24/2016 01:15,2,0.000,ALERT,212.83,301.17,59.970,1474694103,"201051344001203","219011344069620",0.00,12.30,0,298.77,306.58,0.0,0.0,0.000,566604.2,566604.2,2078,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474694161,1040583.00
09/24/2016 01:15,2,0.000,ALERT,212.38,302.07,59.933,1474694103,"274151322000054","219011344069620",0.00,13.30,0,299.97,304.78,0.0,0.0,0.000,803526.2,803526.2,2059,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474694163,1040584.00
09/24/2016 01:15,2,0.000,ALERT,213.74,304.48,59.981,1474694103,"201051344000867","219011344069620",0.00,13.00,0,302.37,307.18,0.0,0.0,0.000,556633.0,556633.0,2081,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474694165,1040585.00
09/24/2016 01:15,2,0.000,ALERT,212.61,301.47,59.991,1474694103,"201051344001093","219011344069620",0.00,13.00,0,298.77,305.08,0.0,0.0,0.000,563194.4,563194.4,2082,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474694167,1040586.00
09/24/2016 01:15,2,0.000,ALERT,213.29,304.18,59.975,1474694103,"201051344000900","219011344069620",0.00,12.30,0,302.37,306.58,0.0,0.0,0.000,573489.8,573489.8,2086,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474694168,1040587.00
09/24/2016 01:15,2,0.000,ALERT,213.74,303.88,59.975,1474694103,"201051344000648","219011344069620",0.00,11.70,0,302.07,306.88,0.0,0.0,0.000,562085.8,562085.8,2076,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474694170,1040588.00
09/24/2016 01:15,2,0.000,ALERT,213.29,304.78,59.981,1474694103,"201051344000569","219011344069620",0.00,12.30,0,303.28,307.78,0.0,0.0,0.000,573413.9,573413.9,2080,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474694172,1040589.00
09/24/2016 01:15,2,0.000,ALERT,213.29,304.48,59.965,1474694103,"201051344000983","219011344069620",0.00,12.30,0,302.98,307.18,0.0,0.0,0.000,565960.6,565960.6,2087,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474694174,1040590.00
09/24/2016 01:15,2,0.000,ALERT,213.51,304.18,59.975,1474694103,"201051344001158","219011344069620",0.00,12.00,0,302.07,306.28,0.0,0.0,0.000,557499.7,557499.7,2078,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474694176,1040591.00
09/24/2016 01:15,2,0.000,ALERT,213.74,304.78,60.007,1474694103,"201051344000576","219011344069620",0.00,12.00,0,302.68,307.18,0.0,0.0,0.000,565067.5,565067.5,2086,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474694177,1040592.00
09/24/2016 01:15,2,0.000,ALERT,212.61,301.17,59.970,1474694103,"274151322000087","219011344069620",0.00,13.70,0,299.07,304.18,0.0,0.0,0.000,775546.8,775546.8,2085,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474694179,1040593.00
09/24/2016 01:30,2,0.000,ALERT,213.96,304.18,59.944,1474695003,"201051344000645","219011344069620",0.00,12.70,0,302.68,305.98,0.0,0.0,0.000,564542.3,564542.3,2083,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695005,1040594.00
09/24/2016 01:30,2,0.000,ALERT,212.83,302.37,59.959,1474695003,"274151322000085","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,803083.2,803083.2,2065,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695007,1040595.00
09/24/2016 01:30,2,0.000,ALERT,213.96,303.88,59.965,1474695003,"201051344000633","219011344069620",0.00,12.00,0,300.87,305.68,0.0,0.0,0.000,556161.1,556161.1,2083,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695009,1040596.00
09/24/2016 01:30,2,0.000,ALERT,213.51,304.48,59.975,1474695003,"201051344000469","219011344069620",0.00,11.70,0,301.47,305.68,0.0,0.0,0.000,558793.4,558793.4,2088,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695011,1040597.00
09/24/2016 01:30,2,0.000,ALERT,212.16,301.17,59.965,1474695003,"201051344000646","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,559267.9,559267.9,2077,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474695013,1040598.00
09/24/2016 01:30,2,0.000,ALERT,212.38,303.28,59.959,1474695003,"274151322000052","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,825753.6,825753.6,2070,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474695014,1040599.00
09/24/2016 01:30,2,0.000,ALERT,212.61,301.17,59.944,1474695003,"201051344000585","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,569351.5,569351.5,2082,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695016,1040600.00
09/24/2016 01:30,2,0.000,ALERT,212.38,301.47,59.970,1474695003,"201051344001230","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,562190.7,562190.7,2083,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695018,1040601.00
09/24/2016 01:30,2,0.000,ALERT,212.83,301.77,59.965,1474695003,"201051344000582","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,554951.3,554951.3,2077,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474695020,1040602.00
09/24/2016 01:30,2,0.000,ALERT,212.16,301.17,59.965,1474695003,"201051344000955","219011344069620",0.00,12.30,0,299.67,302.98,0.0,0.0,0.000,569021.8,569021.8,2076,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695022,1040603.00
09/24/2016 01:30,2,0.000,ALERT,212.61,301.47,59.959,1474695003,"274151322000094","219011344069620",0.00,12.70,0,299.67,302.98,0.0,0.0,0.000,679939.8,679939.8,2114,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695024,1040604.00
09/24/2016 01:30,2,0.000,ALERT,213.29,304.78,59.975,1474695003,"201051344000579","219011344069620",0.00,12.70,0,302.98,306.88,0.0,0.0,0.000,573196.0,573196.0,2075,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695026,1040605.00
09/24/2016 01:30,2,0.000,ALERT,212.38,301.47,59.970,1474695003,"201051344000890","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,566257.2,566257.2,2077,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474695028,1040606.00
09/24/2016 01:30,2,0.000,ALERT,212.61,301.17,59.975,1474695003,"201051344000438","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,567702.3,567702.3,2079,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695029,1040607.00
09/24/2016 01:30,2,0.000,ALERT,212.61,300.57,59.981,1474695003,"201051344000417","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,558683.7,558683.7,2079,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695031,1040608.00
09/24/2016 01:30,2,0.000,ALERT,212.61,302.98,59.981,1474695003,"274151322000083","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,818219.5,818219.5,2069,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695033,1040609.00
09/24/2016 01:30,2,0.000,ALERT,213.51,302.07,59.965,1474695003,"274151322000076","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,873487.0,873487.0,2081,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695035,1040610.00
09/24/2016 01:30,2,0.000,ALERT,213.29,305.08,59.933,1474695003,"201051344000868","219011344069620",0.00,12.30,0,303.28,306.88,0.0,0.0,0.000,557563.9,557563.9,2081,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695036,1040611.00
09/24/2016 01:30,2,0.000,ALERT,212.83,303.28,59.981,1474695003,"274151322000095","219011344069620",0.00,12.30,0,301.17,304.48,0.0,0.0,0.000,864673.7,864673.7,2081,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695038,1040612.00
09/24/2016 01:30,2,0.000,ALERT,213.29,304.18,59.975,1474695003,"201051344000988","219011344069620",0.00,12.70,0,299.97,305.68,0.0,0.0,0.000,537141.9,537141.9,2075,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695040,1040613.00
09/24/2016 01:30,2,0.000,ALERT,212.38,300.27,59.975,1474695003,"201051344001025","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,567954.6,567954.6,2076,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695042,1040614.00
09/24/2016 01:30,2,0.000,ALERT,213.29,304.18,59.965,1474695003,"201051344000458","219011344069620",0.00,13.30,0,302.68,306.88,0.0,0.0,0.000,564935.5,564935.5,2085,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695044,1040615.00
09/24/2016 01:30,2,0.000,ALERT,213.96,304.48,59.970,1474695003,"201051344000853","219011344069620",0.00,12.30,0,302.68,306.28,0.0,0.0,0.000,564233.7,564233.7,2093,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695046,1040616.00
09/24/2016 01:30,2,0.000,ALERT,212.83,301.17,59.991,1474695003,"201051344000685","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,566888.4,566888.4,2083,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474695047,1040617.00
09/24/2016 01:30,2,0.000,ALERT,212.61,300.57,59.970,1474695003,"201051344000917","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,563823.3,563823.3,2079,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695049,1040618.00
09/24/2016 01:30,2,0.000,ALERT,212.83,301.47,59.944,1474695003,"201051344001145","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,569035.1,569035.1,2080,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695051,1040619.00
09/24/2016 01:30,2,0.000,ALERT,212.61,300.27,59.970,1474695003,"201051344000651","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,562216.5,562216.5,2074,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695053,1040620.00
09/24/2016 01:30,2,0.000,ALERT,212.38,302.07,59.944,1474695003,"274151322000088","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,787363.3,787363.3,2066,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695055,1040621.00
09/24/2016 01:30,2,0.000,ALERT,213.29,301.47,59.965,1474695003,"274151322000068","219011344069620",0.00,13.70,0,299.37,302.68,0.0,0.0,0.000,680445.3,680445.3,2112,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695057,1040622.00
09/24/2016 01:30,2,0.000,ALERT,212.16,300.87,59.965,1474695003,"201051344001135","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,558361.0,558361.0,2073,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695058,1040623.00
09/24/2016 01:30,2,0.000,ALERT,213.06,304.78,59.970,1474695003,"201051344000594","219011344069620",0.00,12.70,0,302.37,306.58,0.0,0.0,0.000,569353.2,569353.2,2081,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695060,1040624.00
09/24/2016 01:30,2,0.000,ALERT,212.61,300.57,59.970,1474695003,"201051344001203","219011344069620",0.00,12.30,0,299.37,304.48,0.0,0.0,0.000,566604.2,566604.2,2080,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695062,1040625.00
09/24/2016 01:30,2,0.000,ALERT,212.61,302.37,59.975,1474695003,"274151322000054","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,803526.2,803526.2,2061,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695064,1040626.00
09/24/2016 01:30,2,0.000,ALERT,213.74,304.18,59.965,1474695003,"201051344000867","219011344069620",0.00,13.00,0,302.07,306.58,0.0,0.0,0.000,556633.0,556633.0,2083,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695066,1040627.00
09/24/2016 01:30,2,0.000,ALERT,212.61,301.17,59.970,1474695003,"201051344001093","219011344069620",0.00,13.00,0,299.67,302.68,0.0,0.0,0.000,563194.4,563194.4,2084,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695067,1040628.00
09/24/2016 01:30,2,0.000,ALERT,213.29,304.48,59.965,1474695003,"201051344000900","219011344069620",0.00,12.30,0,302.07,305.98,0.0,0.0,0.000,573489.8,573489.8,2088,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474695069,1040629.00
09/24/2016 01:30,2,0.000,ALERT,213.51,303.58,59.965,1474695003,"201051344000648","219011344069620",0.00,11.70,0,301.77,305.98,0.0,0.0,0.000,562085.8,562085.8,2078,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695071,1040630.00
09/24/2016 01:30,2,0.000,ALERT,213.51,304.78,59.933,1474695003,"201051344000569","219011344069620",0.00,12.30,0,303.28,306.88,0.0,0.0,0.000,573413.9,573413.9,2082,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695073,1040631.00
