ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/24/2016 01:30,2,0.000,ALERT,213.29,304.48,59.949,1474695003,"201051344000983","219011344069620",0.00,12.70,0,302.98,306.58,0.0,0.0,0.000,565960.6,565960.6,2089,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695075,1040632.00
09/24/2016 01:30,2,0.000,ALERT,213.51,303.88,59.965,1474695003,"201051344001158","219011344069620",0.00,12.00,0,302.07,305.68,0.0,0.0,0.000,557499.7,557499.7,2080,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695077,1040633.00
09/24/2016 01:30,2,0.000,ALERT,213.74,304.78,59.970,1474695003,"201051344000576","219011344069620",0.00,12.00,0,302.68,306.28,0.0,0.0,0.000,565067.5,565067.5,2088,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474695078,1040634.00
09/24/2016 01:30,2,0.000,ALERT,213.06,301.47,59.965,1474695003,"274151322000087","219011344069620",0.00,13.70,0,299.67,302.98,0.0,0.0,0.000,775546.8,775546.8,2087,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695080,1040635.00
09/24/2016 01:45,2,0.000,ALERT,214.19,304.78,60.007,1474695903,"201051344000645","219011344069620",0.00,12.70,0,302.37,306.28,0.0,0.0,0.000,564542.3,564542.3,2085,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695905,1040636.00
09/24/2016 01:45,2,0.000,ALERT,213.06,303.28,60.002,1474695903,"274151322000085","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,803083.2,803083.2,2067,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695907,1040637.00
09/24/2016 01:45,2,0.000,ALERT,214.19,304.78,59.949,1474695903,"201051344000633","219011344069620",0.00,12.00,0,300.87,305.68,0.0,0.0,0.000,556161.1,556161.1,2085,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695909,1040638.00
09/24/2016 01:45,2,0.000,ALERT,213.74,305.08,60.002,1474695903,"201051344000469","219011344069620",0.00,11.70,0,301.47,305.68,0.0,0.0,0.000,558793.4,558793.4,2090,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695911,1040639.00
09/24/2016 01:45,2,0.000,ALERT,212.38,301.77,59.996,1474695903,"201051344000646","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,559267.9,559267.9,2079,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695913,1040640.00
09/24/2016 01:45,2,0.000,ALERT,212.83,302.07,59.996,1474695903,"274151322000052","219011344069620",0.00,13.00,0,299.97,304.78,0.0,0.0,0.000,825753.6,825753.6,2072,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695915,1040641.00
09/24/2016 01:45,2,0.000,ALERT,212.83,302.07,59.996,1474695903,"201051344000585","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,569351.5,569351.5,2084,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474695916,1040642.00
09/24/2016 01:45,2,0.000,ALERT,212.61,302.37,60.023,1474695903,"201051344001230","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,562190.7,562190.7,2085,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474695918,1040643.00
09/24/2016 01:45,2,0.000,ALERT,213.29,302.68,60.034,1474695903,"201051344000582","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,554951.3,554951.3,2079,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474695920,1040644.00
09/24/2016 01:45,2,0.000,ALERT,212.38,301.77,60.007,1474695903,"201051344000955","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,569021.8,569021.8,2078,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695922,1040645.00
09/24/2016 01:45,2,0.000,ALERT,212.83,302.07,60.002,1474695903,"274151322000094","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,679939.8,679939.8,2116,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695924,1040646.00
09/24/2016 01:45,2,0.000,ALERT,213.51,305.08,59.996,1474695903,"201051344000579","219011344069620",0.00,12.70,0,302.98,306.88,0.0,0.0,0.000,573196.0,573196.0,2077,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695926,1040647.00
09/24/2016 01:45,2,0.000,ALERT,212.61,302.07,59.986,1474695903,"201051344000890","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,566257.2,566257.2,2079,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474695927,1040648.00
09/24/2016 01:45,2,0.000,ALERT,212.83,301.77,60.034,1474695903,"201051344000438","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,567702.3,567702.3,2081,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474695929,1040649.00
09/24/2016 01:45,2,0.000,ALERT,212.83,301.17,59.970,1474695903,"201051344000417","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,558683.7,558683.7,2081,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695931,1040650.00
09/24/2016 01:45,2,0.000,ALERT,213.06,302.98,59.970,1474695903,"274151322000083","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,818219.5,818219.5,2071,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695933,1040651.00
09/24/2016 01:45,2,0.000,ALERT,213.51,303.28,59.975,1474695903,"274151322000076","219011344069620",0.00,13.00,0,299.67,304.78,0.0,0.0,0.000,873487.0,873487.0,2083,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695935,1040652.00
09/24/2016 01:45,2,0.000,ALERT,213.51,305.38,59.970,1474695903,"201051344000868","219011344069620",0.00,12.30,0,303.28,306.88,0.0,0.0,0.000,557563.9,557563.9,2083,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695936,1040653.00
09/24/2016 01:45,2,0.000,ALERT,212.83,303.88,59.970,1474695903,"274151322000095","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,864673.7,864673.7,2083,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474695938,1040654.00
09/24/2016 01:45,2,0.000,ALERT,213.29,304.48,59.949,1474695903,"201051344000988","219011344069620",0.00,12.70,0,299.67,305.98,0.0,0.0,0.000,537141.9,537141.9,2077,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695940,1040655.00
09/24/2016 01:45,2,0.000,ALERT,212.61,301.17,59.991,1474695903,"201051344001025","219011344069620",0.00,12.00,0,298.77,303.88,0.0,0.0,0.000,567954.6,567954.6,2078,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695942,1040656.00
09/24/2016 01:45,2,0.000,ALERT,213.51,304.78,59.922,1474695903,"201051344000458","219011344069620",0.00,13.30,0,302.37,306.88,0.0,0.0,0.000,564935.5,564935.5,2087,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695944,1040657.00
09/24/2016 01:45,2,0.000,ALERT,214.19,304.48,59.917,1474695903,"201051344000853","219011344069620",0.00,12.00,0,302.68,306.58,0.0,0.0,0.000,564233.7,564233.7,2095,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474695946,1040658.00
09/24/2016 01:45,2,0.000,ALERT,213.06,301.77,59.965,1474695903,"201051344000685","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,566888.4,566888.4,2085,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695947,1040659.00
09/24/2016 01:45,2,0.000,ALERT,212.83,301.17,59.965,1474695903,"201051344000917","219011344069620",0.00,13.30,0,297.87,302.68,0.0,0.0,0.000,563823.3,563823.3,2081,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695949,1040660.00
09/24/2016 01:45,2,0.000,ALERT,213.06,302.07,59.965,1474695903,"201051344001145","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,569035.1,569035.1,2082,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695951,1040661.00
09/24/2016 01:45,2,0.000,ALERT,213.06,301.17,59.965,1474695903,"201051344000651","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,562216.5,562216.5,2076,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474695953,1040662.00
09/24/2016 01:45,2,0.000,ALERT,212.38,302.68,59.944,1474695903,"274151322000088","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,787363.3,787363.3,2068,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695955,1040663.00
09/24/2016 01:45,2,0.000,ALERT,213.51,301.77,59.922,1474695903,"274151322000068","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,680445.3,680445.3,2114,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695956,1040664.00
09/24/2016 01:45,2,0.000,ALERT,212.61,302.07,59.949,1474695903,"201051344001135","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,558361.0,558361.0,2075,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695958,1040665.00
09/24/2016 01:45,2,0.000,ALERT,213.29,305.08,59.959,1474695903,"201051344000594","219011344069620",0.00,12.70,0,301.77,306.58,0.0,0.0,0.000,569353.2,569353.2,2083,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474695960,1040666.00
09/24/2016 01:45,2,0.000,ALERT,212.83,301.77,59.954,1474695903,"201051344001203","219011344069620",0.00,12.30,0,299.07,305.08,0.0,0.0,0.000,566604.2,566604.2,2082,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695962,1040667.00
09/24/2016 01:45,2,0.000,ALERT,212.83,303.58,59.954,1474695903,"274151322000054","219011344069620",0.00,13.30,0,299.97,304.78,0.0,0.0,0.000,803526.2,803526.2,2063,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474695964,1040668.00
09/24/2016 01:45,2,0.000,ALERT,213.96,304.18,59.986,1474695903,"201051344000867","219011344069620",0.00,13.00,0,301.77,306.58,0.0,0.0,0.000,556633.0,556633.0,2085,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695966,1040669.00
09/24/2016 01:45,2,0.000,ALERT,212.83,301.47,59.981,1474695903,"201051344001093","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,563194.4,563194.4,2086,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695968,1040670.00
09/24/2016 01:45,2,0.000,ALERT,213.51,304.48,59.949,1474695903,"201051344000900","219011344069620",0.00,12.30,0,301.77,305.98,0.0,0.0,0.000,573489.8,573489.8,2090,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474695969,1040671.00
09/24/2016 01:45,2,0.000,ALERT,213.74,303.88,59.975,1474695903,"201051344000648","219011344069620",0.00,11.70,0,301.77,306.28,0.0,0.0,0.000,562085.8,562085.8,2080,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695971,1040672.00
09/24/2016 01:45,2,0.000,ALERT,213.51,304.78,59.944,1474695903,"201051344000569","219011344069620",0.00,12.70,0,302.98,307.18,0.0,0.0,0.000,573413.9,573413.9,2084,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695973,1040673.00
09/24/2016 01:45,2,0.000,ALERT,213.51,304.78,59.986,1474695903,"201051344000983","219011344069620",0.00,12.70,0,302.37,306.58,0.0,0.0,0.000,565960.6,565960.6,2091,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474695975,1040674.00
09/24/2016 01:45,2,0.000,ALERT,213.51,304.18,59.917,1474695903,"201051344001158","219011344069620",0.00,12.00,0,301.77,305.68,0.0,0.0,0.000,557499.7,557499.7,2082,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695977,1040675.00
09/24/2016 01:45,2,0.000,ALERT,214.19,305.08,60.002,1474695903,"201051344000576","219011344069620",0.00,12.00,0,302.37,306.28,0.0,0.0,0.000,565067.5,565067.5,2090,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695979,1040676.00
09/24/2016 01:45,2,0.000,ALERT,213.06,302.98,59.922,1474695903,"274151322000087","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,775546.8,775546.8,2089,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474695980,1040677.00
09/24/2016 02:00,2,0.000,ALERT,213.74,304.18,60.028,1474696803,"201051344000645","219011344069620",0.00,12.70,0,301.17,306.28,0.0,0.0,0.000,564542.3,564542.3,2087,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474696805,1040678.00
09/24/2016 02:00,2,0.000,ALERT,212.83,302.07,59.996,1474696803,"274151322000085","219011344069620",0.00,13.00,0,299.37,304.48,0.0,0.0,0.000,803083.2,803083.2,2069,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474696807,1040679.00
09/24/2016 02:00,2,0.000,ALERT,213.74,303.88,60.007,1474696803,"201051344000633","219011344069620",0.00,12.00,0,299.37,306.28,0.0,0.0,0.000,556161.1,556161.1,2087,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474696809,1040680.00
09/24/2016 02:00,2,0.000,ALERT,213.29,303.88,60.002,1474696803,"201051344000469","219011344069620",0.00,12.00,0,299.97,306.28,0.0,0.0,0.000,558793.4,558793.4,2092,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474696811,1040681.00
09/24/2016 02:00,2,0.000,ALERT,212.61,302.07,60.007,1474696803,"201051344000646","219011344069620",0.00,12.30,0,297.87,303.28,0.0,0.0,0.000,559267.9,559267.9,2081,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474696813,1040682.00
09/24/2016 02:00,2,0.000,ALERT,212.38,302.98,60.002,1474696803,"274151322000052","219011344069620",0.00,13.30,0,299.07,304.78,0.0,0.0,0.000,825753.6,825753.6,2074,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474696814,1040683.00
09/24/2016 02:00,2,0.000,ALERT,213.06,302.37,59.975,1474696803,"201051344000585","219011344069620",0.00,12.70,0,298.17,303.28,0.0,0.0,0.000,569351.5,569351.5,2086,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474696816,1040684.00
09/24/2016 02:00,2,0.000,ALERT,212.83,302.68,60.007,1474696803,"201051344001230","219011344069620",0.00,12.30,0,298.77,303.88,0.0,0.0,0.000,562190.7,562190.7,2087,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474696818,1040685.00
09/24/2016 02:00,2,0.000,ALERT,213.51,302.68,60.002,1474696803,"201051344000582","219011344069620",0.00,12.00,0,299.07,303.88,0.0,0.0,0.000,554951.3,554951.3,2081,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474696820,1040686.00
09/24/2016 02:00,2,0.000,ALERT,212.61,302.07,60.002,1474696803,"201051344000955","219011344069620",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,569021.8,569021.8,2080,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474696822,1040687.00
09/24/2016 02:00,2,0.000,ALERT,212.61,301.77,60.002,1474696803,"274151322000094","219011344069620",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,679939.8,679939.8,2118,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474696823,1040688.00
09/24/2016 02:00,2,0.000,ALERT,213.29,304.48,59.991,1474696803,"201051344000579","219011344069620",0.00,13.00,0,301.77,306.58,0.0,0.0,0.000,573196.0,573196.0,2079,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474696825,1040689.00
09/24/2016 02:00,2,0.000,ALERT,212.83,302.37,60.007,1474696803,"201051344000890","219011344069620",0.00,12.70,0,299.07,304.48,0.0,0.0,0.000,566257.2,566257.2,2081,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474696827,1040690.00
09/24/2016 02:00,2,0.000,ALERT,213.06,302.07,60.002,1474696803,"201051344000438","219011344069620",0.00,12.00,0,298.47,303.58,0.0,0.0,0.000,567702.3,567702.3,2083,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474696829,1040691.00
09/24/2016 02:00,2,0.000,ALERT,213.06,301.47,60.002,1474696803,"201051344000417","219011344069620",0.00,12.70,0,297.87,302.98,0.0,0.0,0.000,558683.7,558683.7,2083,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474696830,1040692.00
09/24/2016 02:00,2,0.000,ALERT,212.61,302.37,59.996,1474696803,"274151322000083","219011344069620",0.00,12.70,0,299.67,304.78,0.0,0.0,0.000,818219.5,818219.5,2073,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474696832,1040693.00
09/24/2016 02:00,2,0.000,ALERT,213.29,302.68,60.002,1474696803,"274151322000076","219011344069620",0.00,13.00,0,299.37,304.48,0.0,0.0,0.000,873487.0,873487.0,2085,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474696834,1040694.00
09/24/2016 02:00,2,0.000,ALERT,213.29,304.78,60.002,1474696803,"201051344000868","219011344069620",0.00,12.30,0,301.77,306.88,0.0,0.0,0.000,557563.9,557563.9,2085,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474696836,1040695.00
09/24/2016 02:00,2,0.000,ALERT,212.61,303.28,60.018,1474696803,"274151322000095","219011344069620",0.00,12.30,0,300.27,305.08,0.0,0.0,0.000,864673.7,864673.7,2085,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474696838,1040696.00
09/24/2016 02:00,2,0.000,ALERT,213.06,303.88,60.028,1474696803,"201051344000988","219011344069620",0.00,12.70,0,298.47,305.98,0.0,0.0,0.000,537141.9,537141.9,2079,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474696840,1040697.00
09/24/2016 02:00,2,0.000,ALERT,212.83,301.47,60.018,1474696803,"201051344001025","219011344069620",0.00,12.00,0,297.87,303.88,0.0,0.0,0.000,567954.6,567954.6,2080,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474696841,1040698.00
09/24/2016 02:00,2,0.000,ALERT,213.29,304.18,60.012,1474696803,"201051344000458","219011344069620",0.00,13.30,0,301.47,307.18,0.0,0.0,0.000,564935.5,564935.5,2089,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474696843,1040699.00
09/24/2016 02:00,2,0.000,ALERT,213.74,303.88,60.012,1474696803,"201051344000853","219011344069620",0.00,12.30,0,301.17,306.28,0.0,0.0,0.000,564233.7,564233.7,2097,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474696845,1040700.00
09/24/2016 02:00,2,0.000,ALERT,213.29,301.77,59.996,1474696803,"201051344000685","219011344069620",0.00,12.70,0,298.47,303.58,0.0,0.0,0.000,566888.4,566888.4,2087,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474696847,1040701.00
09/24/2016 02:00,2,0.000,ALERT,213.06,301.47,60.039,1474696803,"201051344000917","219011344069620",0.00,13.30,0,297.26,302.68,0.0,0.0,0.000,563823.3,563823.3,2083,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474696849,1040702.00
09/24/2016 02:00,2,0.000,ALERT,213.29,302.37,60.007,1474696803,"201051344001145","219011344069620",0.00,12.30,0,298.77,303.88,0.0,0.0,0.000,569035.1,569035.1,2084,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474696850,1040703.00
09/24/2016 02:00,2,0.000,ALERT,213.06,301.17,60.002,1474696803,"201051344000651","219011344069620",0.00,11.30,0,297.87,302.98,0.0,0.0,0.000,562216.5,562216.5,2078,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474696852,1040704.00
09/24/2016 02:00,2,0.000,ALERT,212.16,302.37,59.986,1474696803,"274151322000088","219011344069620",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,787363.3,787363.3,2070,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474696854,1040705.00
09/24/2016 02:00,2,0.000,ALERT,213.29,301.77,60.007,1474696803,"274151322000068","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,680445.3,680445.3,2116,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474696856,1040706.00
09/24/2016 02:00,2,0.000,ALERT,212.61,302.07,60.002,1474696803,"201051344001135","219011344069620",0.00,12.30,0,298.77,303.88,0.0,0.0,0.000,558361.0,558361.0,2077,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474696858,1040707.00
09/24/2016 02:00,2,0.000,ALERT,212.83,304.18,59.996,1474696803,"201051344000594","219011344069620",0.00,12.70,0,300.87,306.88,0.0,0.0,0.000,569353.2,569353.2,2085,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474696859,1040708.00
09/24/2016 02:00,2,0.000,ALERT,213.06,301.77,60.002,1474696803,"201051344001203","219011344069620",0.00,12.30,0,298.47,305.08,0.0,0.0,0.000,566604.2,566604.2,2084,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474696861,1040709.00
09/24/2016 02:00,2,0.000,ALERT,212.61,303.28,60.007,1474696803,"274151322000054","219011344069620",0.00,13.30,0,299.37,304.78,0.0,0.0,0.000,803526.2,803526.2,2065,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474696863,1040710.00
09/24/2016 02:00,2,0.000,ALERT,213.51,303.88,60.002,1474696803,"201051344000867","219011344069620",0.00,13.00,0,300.87,306.58,0.0,0.0,0.000,556633.0,556633.0,2087,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474696865,1040711.00
09/24/2016 02:00,2,0.000,ALERT,213.06,302.07,60.002,1474696803,"201051344001093","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,563194.4,563194.4,2088,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474696867,1040712.00
09/24/2016 02:00,2,0.000,ALERT,213.06,303.88,60.007,1474696803,"201051344000900","219011344069620",0.00,12.30,0,300.87,305.98,0.0,0.0,0.000,573489.8,573489.8,2092,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474696868,1040713.00
09/24/2016 02:00,2,0.000,ALERT,213.29,302.98,60.007,1474696803,"201051344000648","219011344069620",0.00,11.70,0,300.57,306.28,0.0,0.0,0.000,562085.8,562085.8,2082,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474696870,1040714.00
09/24/2016 02:00,2,0.000,ALERT,213.29,304.18,60.007,1474696803,"201051344000569","219011344069620",0.00,12.30,0,301.77,306.88,0.0,0.0,0.000,573413.9,573413.9,2086,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474696872,1040715.00
09/24/2016 02:00,2,0.000,ALERT,213.29,304.18,59.996,1474696803,"201051344000983","219011344069620",0.00,12.70,0,301.47,306.58,0.0,0.0,0.000,565960.6,565960.6,2093,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474696874,1040716.00
09/24/2016 02:00,2,0.000,ALERT,213.29,303.58,60.034,1474696803,"201051344001158","219011344069620",0.00,12.00,0,300.57,305.68,0.0,0.0,0.000,557499.7,557499.7,2084,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474696876,1040717.00
09/24/2016 02:00,2,0.000,ALERT,213.51,304.18,60.012,1474696803,"201051344000576","219011344069620",0.00,12.00,0,301.17,306.58,0.0,0.0,0.000,565067.5,565067.5,2092,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474696878,1040718.00
09/24/2016 02:00,2,0.000,ALERT,212.83,302.07,60.028,1474696803,"274151322000087","219011344069620",0.00,13.70,0,298.77,303.88,0.0,0.0,0.000,775546.8,775546.8,2091,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474696880,1040719.00
09/24/2016 02:15,2,0.000,ALERT,213.96,303.88,59.986,1474697703,"201051344000645","219011344069620",0.00,12.70,0,302.07,306.88,0.0,0.0,0.000,564542.3,564542.3,2089,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474697705,1040720.00
09/24/2016 02:15,2,0.000,ALERT,213.06,302.68,59.975,1474697703,"274151322000085","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,803083.2,803083.2,2071,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474697707,1040721.00
09/24/2016 02:15,2,0.000,ALERT,214.19,303.88,59.970,1474697703,"201051344000633","219011344069620",0.00,12.30,0,300.57,306.58,0.0,0.0,0.000,556161.1,556161.1,2089,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474697709,1040722.00
09/24/2016 02:15,2,0.000,ALERT,213.51,304.18,59.986,1474697703,"201051344000469","219011344069620",0.00,12.00,0,301.17,306.58,0.0,0.0,0.000,558793.4,558793.4,2094,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474697710,1040723.00
09/24/2016 02:15,2,0.000,ALERT,212.61,301.77,60.007,1474697703,"201051344000646","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,559267.9,559267.9,2083,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474697712,1040724.00
09/24/2016 02:15,2,0.000,ALERT,212.61,301.77,59.981,1474697703,"274151322000052","219011344069620",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,825753.6,825753.6,2076,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474697714,1040725.00
09/24/2016 02:15,2,0.000,ALERT,213.29,302.07,59.986,1474697703,"201051344000585","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,569351.5,569351.5,2088,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474697716,1040726.00
09/24/2016 02:15,2,0.000,ALERT,212.83,302.37,59.981,1474697703,"201051344001230","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,562190.7,562190.7,2089,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474697717,1040727.00
09/24/2016 02:15,2,0.000,ALERT,213.29,302.68,59.991,1474697703,"201051344000582","219011344069620",0.00,12.00,0,301.17,304.18,0.0,0.0,0.000,554951.3,554951.3,2083,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474697719,1040728.00
09/24/2016 02:15,2,0.000,ALERT,212.61,301.77,59.986,1474697703,"201051344000955","219011344069620",0.00,12.70,0,300.27,303.28,0.0,0.0,0.000,569021.8,569021.8,2082,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474697721,1040729.00
09/24/2016 02:15,2,0.000,ALERT,213.06,301.77,59.986,1474697703,"274151322000094","219011344069620",0.00,12.70,0,300.57,303.58,0.0,0.0,0.000,679939.8,679939.8,2120,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474697723,1040730.00
09/24/2016 02:15,2,0.000,ALERT,213.51,304.48,59.981,1474697703,"201051344000579","219011344069620",0.00,13.00,0,302.37,307.48,0.0,0.0,0.000,573196.0,573196.0,2081,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474697725,1040731.00
09/24/2016 02:15,2,0.000,ALERT,212.83,302.37,59.981,1474697703,"201051344000890","219011344069620",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,566257.2,566257.2,2083,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474697727,1040732.00
09/24/2016 02:15,2,0.000,ALERT,213.06,301.77,59.981,1474697703,"201051344000438","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,567702.3,567702.3,2085,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474697729,1040733.00
09/24/2016 02:15,2,0.000,ALERT,213.06,301.17,59.970,1474697703,"201051344000417","219011344069620",0.00,12.70,0,299.67,302.98,0.0,0.0,0.000,558683.7,558683.7,2085,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474697731,1040734.00
09/24/2016 02:15,2,0.000,ALERT,213.06,302.98,59.981,1474697703,"274151322000083","219011344069620",0.00,12.70,0,301.47,304.78,0.0,0.0,0.000,818219.5,818219.5,2075,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474697732,1040735.00
09/24/2016 02:15,2,0.000,ALERT,213.51,302.37,59.970,1474697703,"274151322000076","219011344069620",0.00,13.00,0,301.17,304.48,0.0,0.0,0.000,873487.0,873487.0,2087,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474697734,1040736.00
09/24/2016 02:15,2,0.000,ALERT,213.51,304.78,59.975,1474697703,"201051344000868","219011344069620",0.00,12.70,0,302.68,308.09,0.0,0.0,0.000,557563.9,557563.9,2087,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474697736,1040737.00
09/24/2016 02:15,2,0.000,ALERT,212.83,302.98,60.012,1474697703,"274151322000095","219011344069620",0.00,12.30,0,302.07,305.08,0.0,0.0,0.000,864673.7,864673.7,2087,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474697738,1040738.00
09/24/2016 02:15,2,0.000,ALERT,213.51,304.18,60.018,1474697703,"201051344000988","219011344069620",0.00,12.70,0,299.37,306.58,0.0,0.0,0.000,537141.9,537141.9,2081,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474697740,1040739.00
09/24/2016 02:15,2,0.000,ALERT,212.61,300.57,59.965,1474697703,"201051344001025","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,567954.6,567954.6,2082,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474697741,1040740.00
09/24/2016 02:15,2,0.000,ALERT,213.51,304.18,59.975,1474697703,"201051344000458","219011344069620",0.00,13.30,0,302.37,307.18,0.0,0.0,0.000,564935.5,564935.5,2091,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474697743,1040741.00
09/24/2016 02:15,2,0.000,ALERT,213.96,304.18,59.981,1474697703,"201051344000853","219011344069620",0.00,12.30,0,302.07,306.88,0.0,0.0,0.000,564233.7,564233.7,2099,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474697745,1040742.00
09/24/2016 02:15,2,0.000,ALERT,213.06,301.77,59.975,1474697703,"201051344000685","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,566888.4,566888.4,2089,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474697747,1040743.00
09/24/2016 02:15,2,0.000,ALERT,212.83,300.87,59.970,1474697703,"201051344000917","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,563823.3,563823.3,2085,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474697749,1040744.00
09/24/2016 02:15,2,0.000,ALERT,213.06,302.07,59.991,1474697703,"201051344001145","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,569035.1,569035.1,2086,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474697750,1040745.00
09/24/2016 02:15,2,0.000,ALERT,212.83,300.87,59.970,1474697703,"201051344000651","219011344069620",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,562216.5,562216.5,2080,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474697752,1040746.00
09/24/2016 02:15,2,0.000,ALERT,212.38,302.37,59.981,1474697703,"274151322000088","219011344069620",0.00,13.30,0,301.17,304.18,0.0,0.0,0.000,787363.3,787363.3,2072,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474697754,1040747.00
09/24/2016 02:15,2,0.000,ALERT,213.51,301.17,59.991,1474697703,"274151322000068","219011344069620",0.00,13.70,0,300.57,303.28,0.0,0.0,0.000,680445.3,680445.3,2118,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474697756,1040748.00
09/24/2016 02:15,2,0.000,ALERT,212.16,301.17,59.981,1474697703,"201051344001135","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,558361.0,558361.0,2079,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474697758,1040749.00
09/24/2016 02:15,2,0.000,ALERT,213.06,304.48,59.944,1474697703,"201051344000594","219011344069620",0.00,12.70,0,301.77,307.78,0.0,0.0,0.000,569353.2,569353.2,2087,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474697759,1040750.00
09/24/2016 02:15,2,0.000,ALERT,212.83,301.17,60.012,1474697703,"201051344001203","219011344069620",0.00,12.30,0,300.27,305.38,0.0,0.0,0.000,566604.2,566604.2,2086,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474697761,1040751.00
09/24/2016 02:15,2,0.000,ALERT,212.61,302.37,59.981,1474697703,"274151322000054","219011344069620",0.00,13.30,0,301.17,304.78,0.0,0.0,0.000,803526.2,803526.2,2067,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474697763,1040752.00
09/24/2016 02:15,2,0.000,ALERT,213.74,303.88,59.981,1474697703,"201051344000867","219011344069620",0.00,13.00,0,301.47,306.88,0.0,0.0,0.000,556633.0,556633.0,2089,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474697765,1040753.00
09/24/2016 02:15,2,0.000,ALERT,212.83,301.77,59.981,1474697703,"201051344001093","219011344069620",0.00,13.00,0,299.97,303.28,0.0,0.0,0.000,563194.4,563194.4,2090,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474697767,1040754.00
09/24/2016 02:15,2,0.000,ALERT,213.51,304.48,59.970,1474697703,"201051344000900","219011344069620",0.00,12.30,0,301.77,307.18,0.0,0.0,0.000,573489.8,573489.8,2094,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474697768,1040755.00
09/24/2016 02:15,2,0.000,ALERT,213.74,303.88,59.975,1474697703,"201051344000648","219011344069620",0.00,12.00,0,301.47,306.58,0.0,0.0,0.000,562085.8,562085.8,2084,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474697770,1040756.00
09/24/2016 02:15,2,0.000,ALERT,213.74,305.08,59.991,1474697703,"201051344000569","219011344069620",0.00,12.30,0,302.98,307.48,0.0,0.0,0.000,573413.9,573413.9,2088,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474697772,1040757.00
09/24/2016 02:15,2,0.000,ALERT,213.74,304.48,59.986,1474697703,"201051344000983","219011344069620",0.00,12.70,0,302.37,307.18,0.0,0.0,0.000,565960.6,565960.6,2095,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474697774,1040758.00
09/24/2016 02:15,2,0.000,ALERT,213.74,304.18,59.981,1474697703,"201051344001158","219011344069620",0.00,12.00,0,301.47,306.58,0.0,0.0,0.000,557499.7,557499.7,2086,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474697776,1040759.00
09/24/2016 02:15,2,0.000,ALERT,213.96,304.78,59.986,1474697703,"201051344000576","219011344069620",0.00,12.30,0,302.07,307.48,0.0,0.0,0.000,565067.5,565067.5,2094,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474697777,1040760.00
09/24/2016 02:15,2,0.000,ALERT,213.06,301.47,59.981,1474697703,"274151322000087","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,775546.8,775546.8,2093,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474697779,1040761.00
09/24/2016 02:30,2,0.000,ALERT,213.96,304.18,59.986,1474698604,"201051344000645","219011344069620",0.00,12.70,0,302.07,305.98,0.0,0.0,0.000,564542.3,564542.3,2091,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474698606,1040762.00
09/24/2016 02:30,2,0.000,ALERT,212.83,302.37,59.986,1474698604,"274151322000085","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,803083.2,803083.2,2073,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474698607,1040763.00
09/24/2016 02:30,2,0.000,ALERT,213.74,303.88,59.991,1474698604,"201051344000633","219011344069620",0.00,12.30,0,300.57,305.38,0.0,0.0,0.000,556161.1,556161.1,2091,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474698609,1040764.00
09/24/2016 02:30,2,0.000,ALERT,213.29,304.18,59.986,1474698604,"201051344000469","219011344069620",0.00,12.00,0,301.17,305.68,0.0,0.0,0.000,558793.4,558793.4,2096,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474698611,1040765.00
09/24/2016 02:30,2,0.000,ALERT,212.16,301.47,59.959,1474698604,"201051344000646","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,559267.9,559267.9,2085,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474698613,1040766.00
09/24/2016 02:30,2,0.000,ALERT,212.38,302.37,59.975,1474698604,"274151322000052","219011344069620",0.00,13.00,0,299.67,304.48,0.0,0.0,0.000,825753.6,825753.6,2078,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474698615,1040767.00
09/24/2016 02:30,2,0.000,ALERT,212.83,302.07,59.975,1474698604,"201051344000585","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,569351.5,569351.5,2090,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474698617,1040768.00
09/24/2016 02:30,2,0.000,ALERT,212.61,302.07,59.949,1474698604,"201051344001230","219011344069620",0.00,12.70,0,300.27,303.58,0.0,0.0,0.000,562190.7,562190.7,2091,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474698618,1040769.00
09/24/2016 02:30,2,0.000,ALERT,213.06,302.37,59.986,1474698604,"201051344000582","219011344069620",0.00,12.00,0,300.57,303.88,0.0,0.0,0.000,554951.3,554951.3,2085,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474698620,1040770.00
09/24/2016 02:30,2,0.000,ALERT,212.16,301.77,59.981,1474698604,"201051344000955","219011344069620",0.00,12.70,0,299.97,303.28,0.0,0.0,0.000,569021.8,569021.8,2084,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474698622,1040771.00
09/24/2016 02:30,2,0.000,ALERT,212.61,302.07,59.954,1474698604,"274151322000094","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,679939.8,679939.8,2122,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474698624,1040772.00
09/24/2016 02:30,2,0.000,ALERT,213.29,304.78,60.034,1474698604,"201051344000579","219011344069620",0.00,13.00,0,302.68,306.58,0.0,0.0,0.000,573196.0,573196.0,2083,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474698625,1040773.00
09/24/2016 02:30,2,0.000,ALERT,212.38,302.07,59.981,1474698604,"201051344000890","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,566257.2,566257.2,2085,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474698627,1040774.00
09/24/2016 02:30,2,0.000,ALERT,212.61,301.77,60.012,1474698604,"201051344000438","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,567702.3,567702.3,2087,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474698629,1040775.00
09/24/2016 02:30,2,0.000,ALERT,212.61,301.17,59.981,1474698604,"201051344000417","219011344069620",0.00,12.70,0,299.37,302.68,0.0,0.0,0.000,558683.7,558683.7,2087,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474698631,1040776.00
