ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/24/2016 02:30,2,0.000,ALERT,212.61,302.98,59.959,1474698604,"274151322000083","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,818219.5,818219.5,2077,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474698633,1040777.00
09/24/2016 02:30,2,0.000,ALERT,213.29,302.07,59.975,1474698604,"274151322000076","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,873487.0,873487.0,2089,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474698635,1040778.00
09/24/2016 02:30,2,0.000,ALERT,213.29,305.38,59.981,1474698604,"201051344000868","219011344069620",0.00,12.70,0,302.98,306.88,0.0,0.0,0.000,557563.9,557563.9,2089,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474698636,1040779.00
09/24/2016 02:30,2,0.000,ALERT,212.83,303.58,59.975,1474698604,"274151322000095","219011344069620",0.00,12.70,0,301.17,304.78,0.0,0.0,0.000,864673.7,864673.7,2089,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474698638,1040780.00
09/24/2016 02:30,2,0.000,ALERT,213.29,304.18,59.981,1474698604,"201051344000988","219011344069620",0.00,12.70,0,299.97,305.68,0.0,0.0,0.000,537141.9,537141.9,2083,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474698640,1040781.00
09/24/2016 02:30,2,0.000,ALERT,212.38,301.17,60.007,1474698604,"201051344001025","219011344069620",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,567954.6,567954.6,2084,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474698642,1040782.00
09/24/2016 02:30,2,0.000,ALERT,213.29,304.78,59.986,1474698604,"201051344000458","219011344069620",0.00,13.30,0,302.07,306.88,0.0,0.0,0.000,564935.5,564935.5,2093,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474698644,1040783.00
09/24/2016 02:30,2,0.000,ALERT,213.96,304.48,59.986,1474698604,"201051344000853","219011344069620",0.00,12.30,0,302.07,306.28,0.0,0.0,0.000,564233.7,564233.7,2101,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474698646,1040784.00
09/24/2016 02:30,2,0.000,ALERT,212.83,302.07,59.981,1474698604,"201051344000685","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,566888.4,566888.4,2091,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474698648,1040785.00
09/24/2016 02:30,2,0.000,ALERT,212.61,301.17,59.975,1474698604,"201051344000917","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,563823.3,563823.3,2087,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474698650,1040786.00
09/24/2016 02:30,2,0.000,ALERT,212.83,302.07,59.986,1474698604,"201051344001145","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,569035.1,569035.1,2088,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474698652,1040787.00
09/24/2016 02:30,2,0.000,ALERT,212.61,301.17,59.991,1474698604,"201051344000651","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,562216.5,562216.5,2082,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474698653,1040788.00
09/24/2016 02:30,2,0.000,ALERT,212.38,302.68,59.959,1474698604,"274151322000088","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,787363.3,787363.3,2074,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474698655,1040789.00
09/24/2016 02:30,2,0.000,ALERT,213.29,302.07,59.970,1474698604,"274151322000068","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,680445.3,680445.3,2120,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474698657,1040790.00
09/24/2016 02:30,2,0.000,ALERT,212.16,301.77,59.975,1474698604,"201051344001135","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,558361.0,558361.0,2081,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474698659,1040791.00
09/24/2016 02:30,2,0.000,ALERT,213.06,305.38,60.018,1474698604,"201051344000594","219011344069620",0.00,12.70,0,301.77,306.28,0.0,0.0,0.000,569353.2,569353.2,2089,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474698661,1040792.00
09/24/2016 02:30,2,0.000,ALERT,212.61,301.17,59.981,1474698604,"201051344001203","219011344069620",0.00,12.30,0,299.67,304.78,0.0,0.0,0.000,566604.2,566604.2,2088,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474698662,1040793.00
09/24/2016 02:30,2,0.000,ALERT,212.61,302.68,59.975,1474698604,"274151322000054","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,803526.2,803526.2,2069,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474698664,1040794.00
09/24/2016 02:30,2,0.000,ALERT,213.51,304.18,59.975,1474698604,"201051344000867","219011344069620",0.00,13.00,0,301.47,306.28,0.0,0.0,0.000,556633.0,556633.0,2091,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474698666,1040795.00
09/24/2016 02:30,2,0.000,ALERT,212.38,301.77,59.970,1474698604,"201051344001093","219011344069620",0.00,13.30,0,299.67,302.98,0.0,0.0,0.000,563194.4,563194.4,2092,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474698668,1040796.00
09/24/2016 02:30,2,0.000,ALERT,213.29,304.48,59.965,1474698604,"201051344000900","219011344069620",0.00,12.30,0,302.37,305.98,0.0,0.0,0.000,573489.8,573489.8,2096,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474698669,1040797.00
09/24/2016 02:30,2,0.000,ALERT,213.51,303.58,59.970,1474698604,"201051344000648","219011344069620",0.00,12.00,0,301.47,305.98,0.0,0.0,0.000,562085.8,562085.8,2086,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474698671,1040798.00
09/24/2016 02:30,2,0.000,ALERT,213.29,305.08,59.981,1474698604,"201051344000569","219011344069620",0.00,12.30,0,303.28,306.88,0.0,0.0,0.000,573413.9,573413.9,2090,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474698673,1040799.00
09/24/2016 02:30,2,0.000,ALERT,213.29,304.48,59.959,1474698604,"201051344000983","219011344069620",0.00,12.70,0,302.68,306.58,0.0,0.0,0.000,565960.6,565960.6,2097,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474698675,1040800.00
09/24/2016 02:30,2,0.000,ALERT,213.29,303.88,59.922,1474698604,"201051344001158","219011344069620",0.00,12.00,0,302.07,305.68,0.0,0.0,0.000,557499.7,557499.7,2088,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474698677,1040801.00
09/24/2016 02:30,2,0.000,ALERT,213.74,304.78,59.970,1474698604,"201051344000576","219011344069620",0.00,12.30,0,302.68,306.28,0.0,0.0,0.000,565067.5,565067.5,2096,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474698678,1040802.00
09/24/2016 02:30,2,0.000,ALERT,212.83,301.77,59.965,1474698604,"274151322000087","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,775546.8,775546.8,2095,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474698680,1040803.00
09/24/2016 02:45,2,0.000,ALERT,213.96,304.18,59.975,1474699504,"201051344000645","219011344069620",0.00,12.70,0,302.37,306.28,0.0,0.0,0.000,564542.3,564542.3,2093,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474699506,1040804.00
09/24/2016 02:45,2,0.000,ALERT,213.06,302.98,59.970,1474699504,"274151322000085","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,803083.2,803083.2,2075,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474699508,1040805.00
09/24/2016 02:45,2,0.000,ALERT,213.96,304.18,59.991,1474699504,"201051344000633","219011344069620",0.00,12.30,0,300.27,305.68,0.0,0.0,0.000,556161.1,556161.1,2093,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474699510,1040806.00
09/24/2016 02:45,2,0.000,ALERT,213.51,304.18,59.975,1474699504,"201051344000469","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,558793.4,558793.4,2098,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474699512,1040807.00
09/24/2016 02:45,2,0.000,ALERT,212.61,302.07,59.981,1474699504,"201051344000646","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,559267.9,559267.9,2087,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474699513,1040808.00
09/24/2016 02:45,2,0.000,ALERT,212.38,302.37,59.975,1474699504,"274151322000052","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,825753.6,825753.6,2080,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474699515,1040809.00
09/24/2016 02:45,2,0.000,ALERT,213.06,302.37,59.981,1474699504,"201051344000585","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,569351.5,569351.5,2092,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474699517,1040810.00
09/24/2016 02:45,2,0.000,ALERT,212.83,302.68,59.965,1474699504,"201051344001230","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,562190.7,562190.7,2093,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474699519,1040811.00
09/24/2016 02:45,2,0.000,ALERT,213.29,302.98,60.018,1474699504,"201051344000582","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,554951.3,554951.3,2087,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474699521,1040812.00
09/24/2016 02:45,2,0.000,ALERT,212.38,302.07,59.981,1474699504,"201051344000955","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,569021.8,569021.8,2086,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474699522,1040813.00
09/24/2016 02:45,2,0.000,ALERT,212.83,302.07,59.986,1474699504,"274151322000094","219011344069620",0.00,12.70,0,300.27,303.58,0.0,0.0,0.000,679939.8,679939.8,2124,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474699524,1040814.00
09/24/2016 02:45,2,0.000,ALERT,213.51,304.78,59.986,1474699504,"201051344000579","219011344069620",0.00,12.70,0,302.98,306.88,0.0,0.0,0.000,573196.0,573196.0,2085,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474699526,1040815.00
09/24/2016 02:45,2,0.000,ALERT,212.83,302.37,59.981,1474699504,"201051344000890","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,566257.2,566257.2,2087,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474699528,1040816.00
09/24/2016 02:45,2,0.000,ALERT,213.06,302.07,59.991,1474699504,"201051344000438","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,567702.3,567702.3,2089,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474699530,1040817.00
09/24/2016 02:45,2,0.000,ALERT,212.83,301.47,59.986,1474699504,"201051344000417","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,558683.7,558683.7,2089,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474699531,1040818.00
09/24/2016 02:45,2,0.000,ALERT,212.83,302.98,59.991,1474699504,"274151322000083","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,818219.5,818219.5,2079,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474699533,1040819.00
09/24/2016 02:45,2,0.000,ALERT,213.29,302.37,59.981,1474699504,"274151322000076","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,873487.0,873487.0,2091,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474699535,1040820.00
09/24/2016 02:45,2,0.000,ALERT,213.51,305.08,59.986,1474699504,"201051344000868","219011344069620",0.00,12.30,0,303.58,307.18,0.0,0.0,0.000,557563.9,557563.9,2091,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474699537,1040821.00
09/24/2016 02:45,2,0.000,ALERT,212.83,303.58,59.986,1474699504,"274151322000095","219011344069620",0.00,12.30,0,301.77,305.08,0.0,0.0,0.000,864673.7,864673.7,2091,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474699539,1040822.00
09/24/2016 02:45,2,0.000,ALERT,213.29,304.18,60.018,1474699504,"201051344000988","219011344069620",0.00,12.70,0,299.97,305.98,0.0,0.0,0.000,537141.9,537141.9,2085,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474699541,1040823.00
09/24/2016 02:45,2,0.000,ALERT,212.61,301.47,59.991,1474699504,"201051344001025","219011344069620",0.00,12.00,0,299.37,304.18,0.0,0.0,0.000,567954.6,567954.6,2086,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474699542,1040824.00
09/24/2016 02:45,2,0.000,ALERT,213.29,304.48,59.996,1474699504,"201051344000458","219011344069620",0.00,13.30,0,302.68,306.88,0.0,0.0,0.000,564935.5,564935.5,2095,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474699544,1040825.00
09/24/2016 02:45,2,0.000,ALERT,213.96,304.18,59.996,1474699504,"201051344000853","219011344069620",0.00,12.30,0,302.68,306.58,0.0,0.0,0.000,564233.7,564233.7,2103,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474699546,1040826.00
09/24/2016 02:45,2,0.000,ALERT,213.29,302.07,59.949,1474699504,"201051344000685","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,566888.4,566888.4,2093,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474699548,1040827.00
09/24/2016 02:45,2,0.000,ALERT,213.06,301.77,60.012,1474699504,"201051344000917","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,563823.3,563823.3,2089,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474699550,1040828.00
09/24/2016 02:45,2,0.000,ALERT,213.29,302.37,59.991,1474699504,"201051344001145","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,569035.1,569035.1,2090,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474699552,1040829.00
09/24/2016 02:45,2,0.000,ALERT,213.06,301.47,59.991,1474699504,"201051344000651","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,562216.5,562216.5,2084,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474699553,1040830.00
09/24/2016 02:45,2,0.000,ALERT,212.38,302.68,59.991,1474699504,"274151322000088","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,787363.3,787363.3,2076,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474699555,1040831.00
09/24/2016 02:45,2,0.000,ALERT,213.51,301.77,60.028,1474699504,"274151322000068","219011344069620",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,680445.3,680445.3,2122,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474699557,1040832.00
09/24/2016 02:45,2,0.000,ALERT,212.61,302.37,59.986,1474699504,"201051344001135","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,558361.0,558361.0,2083,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474699559,1040833.00
09/24/2016 02:45,2,0.000,ALERT,213.29,305.08,60.002,1474699504,"201051344000594","219011344069620",0.00,12.70,0,302.37,306.88,0.0,0.0,0.000,569353.2,569353.2,2091,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474699561,1040834.00
09/24/2016 02:45,2,0.000,ALERT,212.83,302.07,60.002,1474699504,"201051344001203","219011344069620",0.00,12.30,0,299.37,305.38,0.0,0.0,0.000,566604.2,566604.2,2090,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474699562,1040835.00
09/24/2016 02:45,2,0.000,ALERT,212.61,302.37,60.002,1474699504,"274151322000054","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,803526.2,803526.2,2071,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474699564,1040836.00
09/24/2016 02:45,2,0.000,ALERT,213.74,303.88,60.002,1474699504,"201051344000867","219011344069620",0.00,13.00,0,301.77,306.58,0.0,0.0,0.000,556633.0,556633.0,2093,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474699566,1040837.00
09/24/2016 02:45,2,0.000,ALERT,212.83,302.07,59.991,1474699504,"201051344001093","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,563194.4,563194.4,2094,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474699568,1040838.00
09/24/2016 02:45,2,0.000,ALERT,213.29,304.18,60.002,1474699504,"201051344000900","219011344069620",0.00,12.30,0,302.07,305.98,0.0,0.0,0.000,573489.8,573489.8,2098,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474699570,1040839.00
09/24/2016 02:45,2,0.000,ALERT,213.74,303.88,60.002,1474699504,"201051344000648","219011344069620",0.00,11.70,0,301.77,306.28,0.0,0.0,0.000,562085.8,562085.8,2088,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474699572,1040840.00
09/24/2016 02:45,2,0.000,ALERT,213.51,304.78,60.007,1474699504,"201051344000569","219011344069620",0.00,12.30,0,303.28,307.18,0.0,0.0,0.000,573413.9,573413.9,2092,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474699573,1040841.00
09/24/2016 02:45,2,0.000,ALERT,213.51,304.48,60.002,1474699504,"201051344000983","219011344069620",0.00,12.70,0,302.68,306.58,0.0,0.0,0.000,565960.6,565960.6,2099,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474699575,1040842.00
09/24/2016 02:45,2,0.000,ALERT,213.51,304.18,60.023,1474699504,"201051344001158","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,557499.7,557499.7,2090,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474699577,1040843.00
09/24/2016 02:45,2,0.000,ALERT,213.96,305.08,60.007,1474699504,"201051344000576","219011344069620",0.00,12.30,0,302.68,306.58,0.0,0.0,0.000,565067.5,565067.5,2098,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474699579,1040844.00
09/24/2016 02:45,2,0.000,ALERT,212.83,301.77,59.991,1474699504,"274151322000087","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,775546.8,775546.8,2097,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474699581,1040845.00
09/24/2016 03:00,2,0.000,ALERT,213.96,304.18,60.002,1474700403,"201051344000645","219011344069620",0.00,12.70,0,302.37,305.68,0.0,0.0,0.000,564542.3,564542.3,2095,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474700405,1040846.00
09/24/2016 03:00,2,0.000,ALERT,213.29,302.68,60.012,1474700403,"274151322000085","219011344069620",0.00,13.00,0,301.17,304.18,0.0,0.0,0.000,803083.2,803083.2,2077,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474700407,1040847.00
09/24/2016 03:00,2,0.000,ALERT,214.19,304.18,59.991,1474700403,"201051344000633","219011344069620",0.00,12.00,0,300.27,305.38,0.0,0.0,0.000,556161.1,556161.1,2095,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474700409,1040848.00
09/24/2016 03:00,2,0.000,ALERT,213.74,304.48,59.986,1474700403,"201051344000469","219011344069620",0.00,12.00,0,301.17,305.68,0.0,0.0,0.000,558793.4,558793.4,2100,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474700411,1040849.00
09/24/2016 03:00,2,0.000,ALERT,212.83,302.07,59.996,1474700403,"201051344000646","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,559267.9,559267.9,2089,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474700413,1040850.00
09/24/2016 03:00,2,0.000,ALERT,212.83,302.98,59.981,1474700403,"274151322000052","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,825753.6,825753.6,2082,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474700414,1040851.00
09/24/2016 03:00,2,0.000,ALERT,213.06,302.37,59.996,1474700403,"201051344000585","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,569351.5,569351.5,2094,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474700416,1040852.00
09/24/2016 03:00,2,0.000,ALERT,212.83,302.68,59.981,1474700403,"201051344001230","219011344069620",0.00,12.70,0,300.57,303.88,0.0,0.0,0.000,562190.7,562190.7,2095,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474700418,1040853.00
09/24/2016 03:00,2,0.000,ALERT,213.51,302.98,60.018,1474700403,"201051344000582","219011344069620",0.00,12.00,0,301.17,304.48,0.0,0.0,0.000,554951.3,554951.3,2089,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474700420,1040854.00
09/24/2016 03:00,2,0.000,ALERT,212.61,302.07,59.991,1474700403,"201051344000955","219011344069620",0.00,12.70,0,300.27,303.58,0.0,0.0,0.000,569021.8,569021.8,2088,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474700421,1040855.00
09/24/2016 03:00,2,0.000,ALERT,213.06,301.77,59.991,1474700403,"274151322000094","219011344069620",0.00,12.70,0,300.87,303.28,0.0,0.0,0.000,679939.8,679939.8,2126,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474700423,1040856.00
09/24/2016 03:00,2,0.000,ALERT,213.51,305.08,59.949,1474700403,"201051344000579","219011344069620",0.00,12.70,0,302.98,306.58,0.0,0.0,0.000,573196.0,573196.0,2087,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474700425,1040857.00
09/24/2016 03:00,2,0.000,ALERT,212.83,302.37,59.965,1474700403,"201051344000890","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,566257.2,566257.2,2089,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474700427,1040858.00
09/24/2016 03:00,2,0.000,ALERT,213.06,302.07,59.986,1474700403,"201051344000438","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,567702.3,567702.3,2091,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474700429,1040859.00
09/24/2016 03:00,2,0.000,ALERT,213.29,301.77,59.981,1474700403,"201051344000417","219011344069620",0.00,12.70,0,299.67,302.98,0.0,0.0,0.000,558683.7,558683.7,2091,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474700431,1040860.00
09/24/2016 03:00,2,0.000,ALERT,212.83,302.07,59.981,1474700403,"274151322000083","219011344069620",0.00,12.70,0,301.47,304.48,0.0,0.0,0.000,818219.5,818219.5,2081,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474700433,1040861.00
09/24/2016 03:00,2,0.000,ALERT,213.51,302.98,59.975,1474700403,"274151322000076","219011344069620",0.00,13.00,0,301.17,304.18,0.0,0.0,0.000,873487.0,873487.0,2093,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474700435,1040862.00
09/24/2016 03:00,2,0.000,ALERT,213.51,305.38,60.039,1474700403,"201051344000868","219011344069620",0.00,12.70,0,303.28,306.88,0.0,0.0,0.000,557563.9,557563.9,2093,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474700436,1040863.00
09/24/2016 03:00,2,0.000,ALERT,212.83,302.98,59.959,1474700403,"274151322000095","219011344069620",0.00,12.70,0,302.07,305.08,0.0,0.0,0.000,864673.7,864673.7,2093,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474700438,1040864.00
09/24/2016 03:00,2,0.000,ALERT,213.51,304.18,59.996,1474700403,"201051344000988","219011344069620",0.00,12.70,0,299.97,305.68,0.0,0.0,0.000,537141.9,537141.9,2087,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474700440,1040865.00
09/24/2016 03:00,2,0.000,ALERT,212.83,301.47,59.996,1474700403,"201051344001025","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,567954.6,567954.6,2088,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474700442,1040866.00
09/24/2016 03:00,2,0.000,ALERT,213.74,304.78,59.996,1474700403,"201051344000458","219011344069620",0.00,13.30,0,302.37,306.58,0.0,0.0,0.000,564935.5,564935.5,2097,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474700444,1040867.00
09/24/2016 03:00,2,0.000,ALERT,214.19,304.48,60.002,1474700403,"201051344000853","219011344069620",0.00,12.00,0,302.37,306.28,0.0,0.0,0.000,564233.7,564233.7,2105,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474700446,1040868.00
09/24/2016 03:00,2,0.000,ALERT,213.29,302.07,59.991,1474700403,"201051344000685","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,566888.4,566888.4,2095,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474700447,1040869.00
09/24/2016 03:00,2,0.000,ALERT,213.06,301.47,59.991,1474700403,"201051344000917","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,563823.3,563823.3,2091,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474700449,1040870.00
09/24/2016 03:00,2,0.000,ALERT,213.29,302.68,59.991,1474700403,"201051344001145","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,569035.1,569035.1,2092,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474700451,1040871.00
09/24/2016 03:00,2,0.000,ALERT,213.06,301.17,59.954,1474700403,"201051344000651","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,562216.5,562216.5,2086,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474700453,1040872.00
09/24/2016 03:00,2,0.000,ALERT,212.61,302.37,59.996,1474700403,"274151322000088","219011344069620",0.00,13.30,0,301.17,303.88,0.0,0.0,0.000,787363.3,787363.3,2078,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474700454,1040873.00
09/24/2016 03:00,2,0.000,ALERT,213.51,301.47,59.975,1474700403,"274151322000068","219011344069620",0.00,13.70,0,300.57,303.28,0.0,0.0,0.000,680445.3,680445.3,2124,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474700456,1040874.00
09/24/2016 03:00,2,0.000,ALERT,212.61,302.07,60.012,1474700403,"201051344001135","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,558361.0,558361.0,2085,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474700458,1040875.00
09/24/2016 03:00,2,0.000,ALERT,213.51,305.08,60.007,1474700403,"201051344000594","219011344069620",0.00,12.70,0,302.07,306.28,0.0,0.0,0.000,569353.2,569353.2,2093,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474700460,1040876.00
09/24/2016 03:00,2,0.000,ALERT,213.06,301.77,60.034,1474700403,"201051344001203","219011344069620",0.00,12.30,0,300.27,305.38,0.0,0.0,0.000,566604.2,566604.2,2092,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474700462,1040877.00
09/24/2016 03:00,2,0.000,ALERT,212.83,302.68,60.002,1474700403,"274151322000054","219011344069620",0.00,13.70,0,301.17,304.48,0.0,0.0,0.000,803526.2,803526.2,2073,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474700464,1040878.00
09/24/2016 03:00,2,0.000,ALERT,213.96,304.18,60.018,1474700403,"201051344000867","219011344069620",0.00,13.00,0,302.07,306.28,0.0,0.0,0.000,556633.0,556633.0,2095,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474700465,1040879.00
09/24/2016 03:00,2,0.000,ALERT,212.83,302.07,60.007,1474700403,"201051344001093","219011344069620",0.00,13.30,0,300.27,303.58,0.0,0.0,0.000,563194.4,563194.4,2096,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474700467,1040880.00
09/24/2016 03:00,2,0.000,ALERT,213.51,304.48,60.012,1474700403,"201051344000900","219011344069620",0.00,12.30,0,302.07,305.98,0.0,0.0,0.000,573489.8,573489.8,2100,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474700469,1040881.00
09/24/2016 03:00,2,0.000,ALERT,213.74,303.88,60.002,1474700403,"201051344000648","219011344069620",0.00,12.00,0,301.77,305.98,0.0,0.0,0.000,562085.8,562085.8,2090,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474700471,1040882.00
09/24/2016 03:00,2,0.000,ALERT,213.74,305.08,60.007,1474700403,"201051344000569","219011344069620",0.00,12.30,0,303.28,306.58,0.0,0.0,0.000,573413.9,573413.9,2094,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474700473,1040883.00
09/24/2016 03:00,2,0.000,ALERT,213.74,304.78,60.039,1474700403,"201051344000983","219011344069620",0.00,12.70,0,302.68,306.28,0.0,0.0,0.000,565960.6,565960.6,2101,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474700474,1040884.00
09/24/2016 03:00,2,0.000,ALERT,213.74,304.18,60.002,1474700403,"201051344001158","219011344069620",0.00,12.00,0,302.07,305.68,0.0,0.0,0.000,557499.7,557499.7,2092,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474700476,1040885.00
09/24/2016 03:00,2,0.000,ALERT,214.19,305.08,60.007,1474700403,"201051344000576","219011344069620",0.00,12.00,0,302.37,305.98,0.0,0.0,0.000,565067.5,565067.5,2100,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474700478,1040886.00
09/24/2016 03:00,2,0.000,ALERT,213.06,302.37,60.007,1474700403,"274151322000087","219011344069620",0.00,13.70,0,300.57,303.58,0.0,0.0,0.000,775546.8,775546.8,2099,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474700480,1040887.00
09/24/2016 03:15,2,0.000,ALERT,214.41,305.38,59.981,1474701303,"201051344000645","219011344069620",0.00,12.70,0,302.37,306.58,0.0,0.0,0.000,564542.3,564542.3,2097,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474701305,1040888.00
09/24/2016 03:15,2,0.000,ALERT,213.51,303.28,59.975,1474701303,"274151322000085","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,803083.2,803083.2,2079,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474701307,1040889.00
09/24/2016 03:15,2,0.000,ALERT,214.41,304.78,59.975,1474701303,"201051344000633","219011344069620",0.00,12.00,0,300.87,305.98,0.0,0.0,0.000,556161.1,556161.1,2097,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474701309,1040890.00
09/24/2016 03:15,2,0.000,ALERT,213.96,305.38,59.981,1474701303,"201051344000469","219011344069620",0.00,12.00,0,301.47,305.98,0.0,0.0,0.000,558793.4,558793.4,2102,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474701311,1040891.00
09/24/2016 03:15,2,0.000,ALERT,212.83,302.68,59.975,1474701303,"201051344000646","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,559267.9,559267.9,2091,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474701313,1040892.00
09/24/2016 03:15,2,0.000,ALERT,213.06,303.28,59.959,1474701303,"274151322000052","219011344069620",0.00,13.30,0,300.27,305.08,0.0,0.0,0.000,825753.6,825753.6,2084,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474701315,1040893.00
09/24/2016 03:15,2,0.000,ALERT,213.29,302.98,60.018,1474701303,"201051344000585","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,569351.5,569351.5,2096,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474701316,1040894.00
09/24/2016 03:15,2,0.000,ALERT,213.06,303.28,59.949,1474701303,"201051344001230","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,562190.7,562190.7,2097,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474701318,1040895.00
09/24/2016 03:15,2,0.000,ALERT,213.51,303.58,59.970,1474701303,"201051344000582","219011344069620",0.00,12.00,0,301.17,304.78,0.0,0.0,0.000,554951.3,554951.3,2091,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474701320,1040896.00
09/24/2016 03:15,2,0.000,ALERT,212.83,302.98,59.975,1474701303,"201051344000955","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,569021.8,569021.8,2090,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474701322,1040897.00
09/24/2016 03:15,2,0.000,ALERT,213.51,302.68,59.981,1474701303,"274151322000094","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,679939.8,679939.8,2128,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474701324,1040898.00
09/24/2016 03:15,2,0.000,ALERT,213.96,305.98,59.981,1474701303,"201051344000579","219011344069620",0.00,12.70,0,302.98,307.18,0.0,0.0,0.000,573196.0,573196.0,2089,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474701326,1040899.00
09/24/2016 03:15,2,0.000,ALERT,213.06,303.28,59.975,1474701303,"201051344000890","219011344069620",0.00,13.00,0,300.87,305.38,0.0,0.0,0.000,566257.2,566257.2,2091,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474701327,1040900.00
09/24/2016 03:15,2,0.000,ALERT,213.29,302.98,59.975,1474701303,"201051344000438","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,567702.3,567702.3,2093,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474701329,1040901.00
09/24/2016 03:15,2,0.000,ALERT,213.29,302.37,59.975,1474701303,"201051344000417","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,558683.7,558683.7,2093,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474701331,1040902.00
09/24/2016 03:15,2,0.000,ALERT,213.51,303.58,59.996,1474701303,"274151322000083","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,818219.5,818219.5,2083,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474701333,1040903.00
09/24/2016 03:15,2,0.000,ALERT,213.74,303.28,59.959,1474701303,"274151322000076","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,873487.0,873487.0,2095,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474701334,1040904.00
09/24/2016 03:15,2,0.000,ALERT,213.96,305.98,59.970,1474701303,"201051344000868","219011344069620",0.00,12.30,0,302.98,307.48,0.0,0.0,0.000,557563.9,557563.9,2095,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474701336,1040905.00
09/24/2016 03:15,2,0.000,ALERT,213.06,303.88,59.965,1474701303,"274151322000095","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,864673.7,864673.7,2095,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474701338,1040906.00
09/24/2016 03:15,2,0.000,ALERT,213.74,305.08,59.981,1474701303,"201051344000988","219011344069620",0.00,12.70,0,299.97,306.28,0.0,0.0,0.000,537141.9,537141.9,2089,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474701340,1040907.00
09/24/2016 03:15,2,0.000,ALERT,213.06,302.07,59.986,1474701303,"201051344001025","219011344069620",0.00,12.00,0,299.67,304.78,0.0,0.0,0.000,567954.6,567954.6,2090,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474701342,1040908.00
09/24/2016 03:15,2,0.000,ALERT,213.74,305.38,60.018,1474701303,"201051344000458","219011344069620",0.00,13.30,0,302.68,307.18,0.0,0.0,0.000,564935.5,564935.5,2099,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474701344,1040909.00
09/24/2016 03:15,2,0.000,ALERT,214.19,304.78,59.970,1474701303,"201051344000853","219011344069620",0.00,12.30,0,302.37,306.88,0.0,0.0,0.000,564233.7,564233.7,2107,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474701345,1040910.00
09/24/2016 03:15,2,0.000,ALERT,213.51,302.98,59.970,1474701303,"201051344000685","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,566888.4,566888.4,2097,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474701347,1040911.00
09/24/2016 03:15,2,0.000,ALERT,213.29,302.37,59.981,1474701303,"201051344000917","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,563823.3,563823.3,2093,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474701349,1040912.00
09/24/2016 03:15,2,0.000,ALERT,213.51,303.28,59.981,1474701303,"201051344001145","219011344069620",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,569035.1,569035.1,2094,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474701351,1040913.00
09/24/2016 03:15,2,0.000,ALERT,213.29,302.37,59.986,1474701303,"201051344000651","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,562216.5,562216.5,2088,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474701353,1040914.00
09/24/2016 03:15,2,0.000,ALERT,212.83,303.58,59.996,1474701303,"274151322000088","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,787363.3,787363.3,2080,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474701355,1040915.00
09/24/2016 03:15,2,0.000,ALERT,213.96,302.98,59.981,1474701303,"274151322000068","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,680445.3,680445.3,2126,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474701356,1040916.00
09/24/2016 03:15,2,0.000,ALERT,212.83,302.98,59.986,1474701303,"201051344001135","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,558361.0,558361.0,2087,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474701358,1040917.00
09/24/2016 03:15,2,0.000,ALERT,213.51,305.68,59.986,1474701303,"201051344000594","219011344069620",0.00,12.70,0,302.07,306.88,0.0,0.0,0.000,569353.2,569353.2,2095,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474701360,1040918.00
09/24/2016 03:15,2,0.000,ALERT,213.06,302.37,59.959,1474701303,"201051344001203","219011344069620",0.00,12.30,0,300.27,305.98,0.0,0.0,0.000,566604.2,566604.2,2094,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474701362,1040919.00
09/24/2016 03:15,2,0.000,ALERT,213.29,303.28,59.981,1474701303,"274151322000054","219011344069620",0.00,13.70,0,300.27,305.08,0.0,0.0,0.000,803526.2,803526.2,2075,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474701364,1040920.00
09/24/2016 03:15,2,0.000,ALERT,214.19,304.78,59.970,1474701303,"201051344000867","219011344069620",0.00,13.00,0,302.07,306.88,0.0,0.0,0.000,556633.0,556633.0,2097,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474701366,1040921.00
