ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/24/2016 03:15,2,0.000,ALERT,213.29,302.98,59.954,1474701303,"201051344001093","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,563194.4,563194.4,2098,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474701367,1040922.00
09/24/2016 03:15,2,0.000,ALERT,213.74,305.08,59.981,1474701303,"201051344000900","219011344069620",0.00,12.30,0,302.07,306.28,0.0,0.0,0.000,573489.8,573489.8,2102,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474701369,1040923.00
09/24/2016 03:15,2,0.000,ALERT,213.96,304.48,59.981,1474701303,"201051344000648","219011344069620",0.00,12.00,0,301.77,306.58,0.0,0.0,0.000,562085.8,562085.8,2092,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474701371,1040924.00
09/24/2016 03:15,2,0.000,ALERT,213.96,305.68,59.975,1474701303,"201051344000569","219011344069620",0.00,12.30,0,302.98,307.48,0.0,0.0,0.000,573413.9,573413.9,2096,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474701373,1040925.00
09/24/2016 03:15,2,0.000,ALERT,213.96,305.38,59.975,1474701303,"201051344000983","219011344069620",0.00,12.70,0,302.68,306.88,0.0,0.0,0.000,565960.6,565960.6,2103,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474701375,1040926.00
09/24/2016 03:15,2,0.000,ALERT,213.96,305.08,59.986,1474701303,"201051344001158","219011344069620",0.00,12.00,0,301.77,306.28,0.0,0.0,0.000,557499.7,557499.7,2094,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474701377,1040927.00
09/24/2016 03:15,2,0.000,ALERT,214.41,305.68,59.970,1474701303,"201051344000576","219011344069620",0.00,12.30,0,302.37,306.88,0.0,0.0,0.000,565067.5,565067.5,2102,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474701378,1040928.00
09/24/2016 03:15,2,0.000,ALERT,213.29,302.37,59.970,1474701303,"274151322000087","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,775546.8,775546.8,2101,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474701380,1040929.00
09/24/2016 03:30,2,0.000,ALERT,213.96,304.18,59.986,1474702203,"201051344000645","219011344069620",0.00,12.70,0,303.28,306.88,0.0,0.0,0.000,564542.3,564542.3,2099,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474702205,1040930.00
09/24/2016 03:30,2,0.000,ALERT,212.83,302.68,59.949,1474702203,"274151322000085","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,803083.2,803083.2,2081,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474702207,1040931.00
09/24/2016 03:30,2,0.000,ALERT,213.96,303.88,59.986,1474702203,"201051344000633","219011344069620",0.00,12.00,0,301.77,306.58,0.0,0.0,0.000,556161.1,556161.1,2099,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474702209,1040932.00
09/24/2016 03:30,2,0.000,ALERT,213.74,304.48,60.034,1474702203,"201051344000469","219011344069620",0.00,11.70,0,302.37,306.88,0.0,0.0,0.000,558793.4,558793.4,2104,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474702211,1040933.00
09/24/2016 03:30,2,0.000,ALERT,212.61,302.07,59.991,1474702203,"201051344000646","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,559267.9,559267.9,2093,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474702212,1040934.00
09/24/2016 03:30,2,0.000,ALERT,212.61,302.68,60.012,1474702203,"274151322000052","219011344069620",0.00,13.30,0,300.27,305.08,0.0,0.0,0.000,825753.6,825753.6,2086,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474702214,1040935.00
09/24/2016 03:30,2,0.000,ALERT,213.29,302.68,59.996,1474702203,"201051344000585","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,569351.5,569351.5,2098,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474702216,1040936.00
09/24/2016 03:30,2,0.000,ALERT,212.83,302.68,59.965,1474702203,"201051344001230","219011344069620",0.00,12.70,0,301.17,304.78,0.0,0.0,0.000,562190.7,562190.7,2099,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474702218,1040937.00
09/24/2016 03:30,2,0.000,ALERT,213.51,303.28,60.023,1474702203,"201051344000582","219011344069620",0.00,12.00,0,301.47,305.08,0.0,0.0,0.000,554951.3,554951.3,2093,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474702220,1040938.00
09/24/2016 03:30,2,0.000,ALERT,212.61,302.37,59.991,1474702203,"201051344000955","219011344069620",0.00,12.30,0,300.87,304.18,0.0,0.0,0.000,569021.8,569021.8,2092,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474702221,1040939.00
09/24/2016 03:30,2,0.000,ALERT,212.83,302.07,59.996,1474702203,"274151322000094","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,679939.8,679939.8,2130,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474702223,1040940.00
09/24/2016 03:30,2,0.000,ALERT,213.74,305.08,59.991,1474702203,"201051344000579","219011344069620",0.00,12.70,0,303.88,307.78,0.0,0.0,0.000,573196.0,573196.0,2091,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474702225,1040941.00
09/24/2016 03:30,2,0.000,ALERT,212.83,302.98,59.991,1474702203,"201051344000890","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,566257.2,566257.2,2093,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474702227,1040942.00
09/24/2016 03:30,2,0.000,ALERT,213.06,302.07,59.986,1474702203,"201051344000438","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,567702.3,567702.3,2095,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474702229,1040943.00
09/24/2016 03:30,2,0.000,ALERT,213.29,301.47,59.944,1474702203,"201051344000417","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,558683.7,558683.7,2095,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474702231,1040944.00
09/24/2016 03:30,2,0.000,ALERT,213.06,302.68,59.991,1474702203,"274151322000083","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,818219.5,818219.5,2085,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474702232,1040945.00
09/24/2016 03:30,2,0.000,ALERT,213.51,302.07,59.981,1474702203,"274151322000076","219011344069620",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,873487.0,873487.0,2097,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474702234,1040946.00
09/24/2016 03:30,2,0.000,ALERT,213.06,304.48,59.986,1474702203,"201051344000868","219011344069620",0.00,12.30,0,303.58,307.48,0.0,0.0,0.000,557563.9,557563.9,2097,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474702236,1040947.00
09/24/2016 03:30,2,0.000,ALERT,212.83,303.28,59.965,1474702203,"274151322000095","219011344069620",0.00,12.70,0,301.77,305.68,0.0,0.0,0.000,864673.7,864673.7,2097,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474702238,1040948.00
09/24/2016 03:30,2,0.000,ALERT,213.51,304.48,59.986,1474702203,"201051344000988","219011344069620",0.00,12.30,0,300.57,306.28,0.0,0.0,0.000,537141.9,537141.9,2091,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474702240,1040949.00
09/24/2016 03:30,2,0.000,ALERT,212.83,301.47,59.981,1474702203,"201051344001025","219011344069620",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,567954.6,567954.6,2092,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474702242,1040950.00
09/24/2016 03:30,2,0.000,ALERT,213.51,304.48,59.981,1474702203,"201051344000458","219011344069620",0.00,13.30,0,303.28,307.48,0.0,0.0,0.000,564935.5,564935.5,2101,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474702243,1040951.00
09/24/2016 03:30,2,0.000,ALERT,214.19,304.18,59.949,1474702203,"201051344000853","219011344069620",0.00,12.00,0,303.28,307.18,0.0,0.0,0.000,564233.7,564233.7,2109,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474702245,1040952.00
09/24/2016 03:30,2,0.000,ALERT,213.29,302.68,60.012,1474702203,"201051344000685","219011344069620",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,566888.4,566888.4,2099,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474702247,1040953.00
09/24/2016 03:30,2,0.000,ALERT,213.06,301.77,60.023,1474702203,"201051344000917","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,563823.3,563823.3,2095,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474702249,1040954.00
09/24/2016 03:30,2,0.000,ALERT,213.29,302.68,59.981,1474702203,"201051344001145","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,569035.1,569035.1,2096,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474702251,1040955.00
09/24/2016 03:30,2,0.000,ALERT,213.06,301.77,59.981,1474702203,"201051344000651","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,562216.5,562216.5,2090,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474702252,1040956.00
09/24/2016 03:30,2,0.000,ALERT,212.38,302.37,59.944,1474702203,"274151322000088","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,787363.3,787363.3,2082,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474702254,1040957.00
09/24/2016 03:30,2,0.000,ALERT,213.29,301.47,59.949,1474702203,"274151322000068","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,680445.3,680445.3,2128,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474702256,1040958.00
09/24/2016 03:30,2,0.000,ALERT,212.61,301.77,59.975,1474702203,"201051344001135","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,558361.0,558361.0,2089,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474702258,1040959.00
09/24/2016 03:30,2,0.000,ALERT,213.06,305.08,59.949,1474702203,"201051344000594","219011344069620",0.00,12.70,0,302.98,306.88,0.0,0.0,0.000,569353.2,569353.2,2097,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474702259,1040960.00
09/24/2016 03:30,2,0.000,ALERT,213.06,302.07,59.986,1474702203,"201051344001203","219011344069620",0.00,12.30,0,300.87,305.98,0.0,0.0,0.000,566604.2,566604.2,2096,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474702261,1040961.00
09/24/2016 03:30,2,0.000,ALERT,212.83,302.68,59.981,1474702203,"274151322000054","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,803526.2,803526.2,2077,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474702263,1040962.00
09/24/2016 03:30,2,0.000,ALERT,213.74,303.88,59.975,1474702203,"201051344000867","219011344069620",0.00,13.00,0,302.68,306.88,0.0,0.0,0.000,556633.0,556633.0,2099,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474702265,1040963.00
09/24/2016 03:30,2,0.000,ALERT,213.06,302.37,59.986,1474702203,"201051344001093","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,563194.4,563194.4,2100,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474702267,1040964.00
09/24/2016 03:30,2,0.000,ALERT,213.29,304.48,59.970,1474702203,"201051344000900","219011344069620",0.00,12.30,0,302.98,306.58,0.0,0.0,0.000,573489.8,573489.8,2104,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474702268,1040965.00
09/24/2016 03:30,2,0.000,ALERT,213.74,303.88,59.981,1474702203,"201051344000648","219011344069620",0.00,12.00,0,302.68,306.88,0.0,0.0,0.000,562085.8,562085.8,2094,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474702270,1040966.00
09/24/2016 03:30,2,0.000,ALERT,213.51,304.78,59.975,1474702203,"201051344000569","219011344069620",0.00,12.30,0,303.88,307.48,0.0,0.0,0.000,573413.9,573413.9,2098,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474702272,1040967.00
09/24/2016 03:30,2,0.000,ALERT,213.51,304.78,60.028,1474702203,"201051344000983","219011344069620",0.00,12.70,0,303.58,307.48,0.0,0.0,0.000,565960.6,565960.6,2105,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474702274,1040968.00
09/24/2016 03:30,2,0.000,ALERT,213.51,304.18,60.002,1474702203,"201051344001158","219011344069620",0.00,12.00,0,302.68,306.28,0.0,0.0,0.000,557499.7,557499.7,2096,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474702276,1040969.00
09/24/2016 03:30,2,0.000,ALERT,213.96,305.08,59.981,1474702203,"201051344000576","219011344069620",0.00,12.30,0,303.28,306.88,0.0,0.0,0.000,565067.5,565067.5,2104,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474702277,1040970.00
09/24/2016 03:30,2,0.000,ALERT,212.83,301.47,60.002,1474702203,"274151322000087","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,775546.8,775546.8,2103,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474702279,1040971.00
09/24/2016 03:45,2,0.000,ALERT,214.41,304.78,59.970,1474703103,"201051344000645","219011344069620",0.00,12.70,0,302.37,306.28,0.0,0.0,0.000,564542.3,564542.3,2101,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474703106,1040972.00
09/24/2016 03:45,2,0.000,ALERT,213.29,302.37,60.012,1474703103,"274151322000085","219011344069620",0.00,13.00,0,301.17,304.48,0.0,0.0,0.000,803083.2,803083.2,2083,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474703107,1040973.00
09/24/2016 03:45,2,0.000,ALERT,214.41,304.78,59.922,1474703103,"201051344000633","219011344069620",0.00,12.30,0,300.87,305.98,0.0,0.0,0.000,556161.1,556161.1,2101,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474703109,1040974.00
09/24/2016 03:45,2,0.000,ALERT,213.74,304.78,59.959,1474703103,"201051344000469","219011344069620",0.00,12.00,0,301.77,305.98,0.0,0.0,0.000,558793.4,558793.4,2106,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474703111,1040975.00
09/24/2016 03:45,2,0.000,ALERT,212.61,302.37,59.959,1474703103,"201051344000646","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,559267.9,559267.9,2095,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474703113,1040976.00
09/24/2016 03:45,2,0.000,ALERT,213.06,303.28,59.965,1474703103,"274151322000052","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,825753.6,825753.6,2088,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474703115,1040977.00
09/24/2016 03:45,2,0.000,ALERT,213.06,302.68,59.965,1474703103,"201051344000585","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,569351.5,569351.5,2100,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474703116,1040978.00
09/24/2016 03:45,2,0.000,ALERT,212.83,302.98,59.959,1474703103,"201051344001230","219011344069620",0.00,12.70,0,300.87,304.18,0.0,0.0,0.000,562190.7,562190.7,2101,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474703118,1040979.00
09/24/2016 03:45,2,0.000,ALERT,213.29,303.28,59.949,1474703103,"201051344000582","219011344069620",0.00,12.00,0,301.17,304.48,0.0,0.0,0.000,554951.3,554951.3,2095,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474703120,1040980.00
09/24/2016 03:45,2,0.000,ALERT,212.61,302.68,59.917,1474703103,"201051344000955","219011344069620",0.00,13.00,0,300.57,303.88,0.0,0.0,0.000,569021.8,569021.8,2094,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474703122,1040981.00
09/24/2016 03:45,2,0.000,ALERT,213.06,302.07,59.954,1474703103,"274151322000094","219011344069620",0.00,12.70,0,300.57,303.58,0.0,0.0,0.000,679939.8,679939.8,2132,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474703124,1040982.00
09/24/2016 03:45,2,0.000,ALERT,213.74,305.68,59.965,1474703103,"201051344000579","219011344069620",0.00,12.70,0,303.28,307.18,0.0,0.0,0.000,573196.0,573196.0,2093,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474703126,1040983.00
09/24/2016 03:45,2,0.000,ALERT,212.83,303.28,59.938,1474703103,"201051344000890","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,566257.2,566257.2,2095,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474703128,1040984.00
09/24/2016 03:45,2,0.000,ALERT,213.06,302.68,59.986,1474703103,"201051344000438","219011344069620",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,567702.3,567702.3,2097,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474703129,1040985.00
09/24/2016 03:45,2,0.000,ALERT,213.06,302.07,59.959,1474703103,"201051344000417","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,558683.7,558683.7,2097,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474703131,1040986.00
09/24/2016 03:45,2,0.000,ALERT,213.29,302.68,59.954,1474703103,"274151322000083","219011344069620",0.00,13.00,0,301.47,304.78,0.0,0.0,0.000,818219.5,818219.5,2087,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474703133,1040987.00
09/24/2016 03:45,2,0.000,ALERT,213.51,302.37,59.954,1474703103,"274151322000076","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,873487.0,873487.0,2099,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474703135,1040988.00
09/24/2016 03:45,2,0.000,ALERT,213.51,305.38,59.965,1474703103,"201051344000868","219011344069620",0.00,12.30,0,302.98,307.18,0.0,0.0,0.000,557563.9,557563.9,2099,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474703136,1040989.00
09/24/2016 03:45,2,0.000,ALERT,213.06,303.58,59.949,1474703103,"274151322000095","219011344069620",0.00,12.70,0,301.77,305.38,0.0,0.0,0.000,864673.7,864673.7,2099,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474703138,1040990.00
09/24/2016 03:45,2,0.000,ALERT,213.51,304.78,60.002,1474703103,"201051344000988","219011344069620",0.00,12.70,0,300.27,306.28,0.0,0.0,0.000,537141.9,537141.9,2093,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474703140,1040991.00
09/24/2016 03:45,2,0.000,ALERT,212.83,301.77,59.975,1474703103,"201051344001025","219011344069620",0.00,12.00,0,299.67,304.48,0.0,0.0,0.000,567954.6,567954.6,2094,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474703142,1040992.00
09/24/2016 03:45,2,0.000,ALERT,213.74,305.08,59.917,1474703103,"201051344000458","219011344069620",0.00,13.30,0,302.68,307.18,0.0,0.0,0.000,564935.5,564935.5,2103,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474703144,1040993.00
09/24/2016 03:45,2,0.000,ALERT,214.41,304.78,59.959,1474703103,"201051344000853","219011344069620",0.00,12.30,0,302.68,306.58,0.0,0.0,0.000,564233.7,564233.7,2111,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474703146,1040994.00
09/24/2016 03:45,2,0.000,ALERT,213.51,302.68,59.959,1474703103,"201051344000685","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,566888.4,566888.4,2101,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474703147,1040995.00
09/24/2016 03:45,2,0.000,ALERT,213.29,302.07,59.954,1474703103,"201051344000917","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,563823.3,563823.3,2097,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474703149,1040996.00
09/24/2016 03:45,2,0.000,ALERT,213.29,302.68,59.959,1474703103,"201051344001145","219011344069620",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,569035.1,569035.1,2098,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474703151,1040997.00
09/24/2016 03:45,2,0.000,ALERT,213.06,301.77,59.959,1474703103,"201051344000651","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,562216.5,562216.5,2092,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474703153,1040998.00
09/24/2016 03:45,2,0.000,ALERT,212.61,302.68,59.933,1474703103,"274151322000088","219011344069620",0.00,13.30,0,300.87,304.18,0.0,0.0,0.000,787363.3,787363.3,2084,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474703155,1040999.00
09/24/2016 03:45,2,0.000,ALERT,213.51,301.77,59.991,1474703103,"274151322000068","219011344069620",0.00,13.70,0,300.57,303.58,0.0,0.0,0.000,680445.3,680445.3,2130,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474703157,1041000.00
09/24/2016 03:45,2,0.000,ALERT,212.61,302.37,60.007,1474703103,"201051344001135","219011344069620",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,558361.0,558361.0,2091,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474703158,1041001.00
09/24/2016 03:45,2,0.000,ALERT,213.51,305.68,59.922,1474703103,"201051344000594","219011344069620",0.00,12.70,0,302.37,306.88,0.0,0.0,0.000,569353.2,569353.2,2099,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474703160,1041002.00
09/24/2016 03:45,2,0.000,ALERT,213.06,302.07,59.954,1474703103,"201051344001203","219011344069620",0.00,12.30,0,300.27,305.68,0.0,0.0,0.000,566604.2,566604.2,2098,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474703162,1041003.00
09/24/2016 03:45,2,0.000,ALERT,212.83,302.98,59.954,1474703103,"274151322000054","219011344069620",0.00,13.70,0,301.47,305.08,0.0,0.0,0.000,803526.2,803526.2,2079,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474703164,1041004.00
09/24/2016 03:45,2,0.000,ALERT,214.19,304.78,59.959,1474703103,"201051344000867","219011344069620",0.00,13.00,0,301.47,306.88,0.0,0.0,0.000,556633.0,556633.0,2101,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474703166,1041005.00
09/24/2016 03:45,2,0.000,ALERT,212.83,302.37,59.959,1474703103,"201051344001093","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,563194.4,563194.4,2102,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474703168,1041006.00
09/24/2016 03:45,2,0.000,ALERT,213.51,304.78,59.959,1474703103,"201051344000900","219011344069620",0.00,12.30,0,301.77,306.28,0.0,0.0,0.000,573489.8,573489.8,2106,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474703169,1041007.00
09/24/2016 03:45,2,0.000,ALERT,213.96,304.18,59.928,1474703103,"201051344000648","219011344069620",0.00,11.70,0,301.77,306.58,0.0,0.0,0.000,562085.8,562085.8,2096,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474703171,1041008.00
09/24/2016 03:45,2,0.000,ALERT,213.74,305.38,59.959,1474703103,"201051344000569","219011344069620",0.00,12.30,0,302.98,307.48,0.0,0.0,0.000,573413.9,573413.9,2100,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474703173,1041009.00
09/24/2016 03:45,2,0.000,ALERT,213.74,304.78,59.959,1474703103,"201051344000983","219011344069620",0.00,12.70,0,302.98,306.88,0.0,0.0,0.000,565960.6,565960.6,2107,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474703175,1041010.00
09/24/2016 03:45,2,0.000,ALERT,213.96,304.78,59.970,1474703103,"201051344001158","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,557499.7,557499.7,2098,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474703176,1041011.00
09/24/2016 03:45,2,0.000,ALERT,214.19,305.38,59.959,1474703103,"201051344000576","219011344069620",0.00,12.30,0,302.68,306.58,0.0,0.0,0.000,565067.5,565067.5,2106,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474703178,1041012.00
09/24/2016 03:45,2,0.000,ALERT,213.29,301.77,59.959,1474703103,"274151322000087","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,775546.8,775546.8,2105,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474703180,1041013.00
09/24/2016 04:00,2,0.000,ALERT,214.41,304.48,59.970,1474704003,"201051344000645","219011344069620",0.00,13.00,0,302.98,306.58,0.0,0.0,0.000,564542.3,564542.3,2103,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704005,1041014.00
09/24/2016 04:00,2,0.000,ALERT,213.29,302.68,59.986,1474704003,"274151322000085","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,803083.2,803083.2,2085,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474704007,1041015.00
09/24/2016 04:00,2,0.000,ALERT,214.41,304.78,59.975,1474704003,"201051344000633","219011344069620",0.00,12.30,0,301.17,305.98,0.0,0.0,0.000,556161.1,556161.1,2103,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474704009,1041016.00
09/24/2016 04:00,2,0.000,ALERT,213.96,304.78,59.975,1474704003,"201051344000469","219011344069620",0.00,12.00,0,301.77,305.98,0.0,0.0,0.000,558793.4,558793.4,2108,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704011,1041017.00
09/24/2016 04:00,2,0.000,ALERT,212.83,302.37,59.933,1474704003,"201051344000646","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,559267.9,559267.9,2097,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704013,1041018.00
09/24/2016 04:00,2,0.000,ALERT,212.83,302.68,60.007,1474704003,"274151322000052","219011344069620",0.00,13.30,0,300.27,304.78,0.0,0.0,0.000,825753.6,825753.6,2090,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704014,1041019.00
09/24/2016 04:00,2,0.000,ALERT,213.06,302.37,59.970,1474704003,"201051344000585","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,569351.5,569351.5,2102,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474704016,1041020.00
09/24/2016 04:00,2,0.000,ALERT,212.83,302.68,59.933,1474704003,"201051344001230","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,562190.7,562190.7,2103,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474704018,1041021.00
09/24/2016 04:00,2,0.000,ALERT,213.51,303.28,59.975,1474704003,"201051344000582","219011344069620",0.00,12.00,0,301.17,304.48,0.0,0.0,0.000,554951.3,554951.3,2097,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474704020,1041022.00
09/24/2016 04:00,2,0.000,ALERT,212.61,302.37,59.975,1474704003,"201051344000955","219011344069620",0.00,12.70,0,300.57,303.88,0.0,0.0,0.000,569021.8,569021.8,2096,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704022,1041023.00
09/24/2016 04:00,2,0.000,ALERT,213.29,302.07,59.970,1474704003,"274151322000094","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,679939.8,679939.8,2134,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704023,1041024.00
09/24/2016 04:00,2,0.000,ALERT,213.74,305.38,59.922,1474704003,"201051344000579","219011344069620",0.00,12.70,0,303.88,307.18,0.0,0.0,0.000,573196.0,573196.0,2095,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704025,1041025.00
09/24/2016 04:00,2,0.000,ALERT,212.83,302.68,59.970,1474704003,"201051344000890","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,566257.2,566257.2,2097,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704027,1041026.00
09/24/2016 04:00,2,0.000,ALERT,213.06,302.07,59.965,1474704003,"201051344000438","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,567702.3,567702.3,2099,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704029,1041027.00
09/24/2016 04:00,2,0.000,ALERT,213.06,301.47,59.965,1474704003,"201051344000417","219011344069620",0.00,12.70,0,300.27,303.58,0.0,0.0,0.000,558683.7,558683.7,2099,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474704030,1041028.00
09/24/2016 04:00,2,0.000,ALERT,213.29,303.28,59.959,1474704003,"274151322000083","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,818219.5,818219.5,2089,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704032,1041029.00
09/24/2016 04:00,2,0.000,ALERT,213.74,302.98,59.970,1474704003,"274151322000076","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,873487.0,873487.0,2101,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704034,1041030.00
09/24/2016 04:00,2,0.000,ALERT,213.74,305.68,59.970,1474704003,"201051344000868","219011344069620",0.00,12.70,0,303.58,307.18,0.0,0.0,0.000,557563.9,557563.9,2101,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704036,1041031.00
09/24/2016 04:00,2,0.000,ALERT,213.29,303.58,59.959,1474704003,"274151322000095","219011344069620",0.00,12.70,0,301.77,305.08,0.0,0.0,0.000,864673.7,864673.7,2101,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704038,1041032.00
09/24/2016 04:00,2,0.000,ALERT,213.74,304.78,60.002,1474704003,"201051344000988","219011344069620",0.00,12.70,0,300.57,306.28,0.0,0.0,0.000,537141.9,537141.9,2095,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704040,1041033.00
09/24/2016 04:00,2,0.000,ALERT,212.83,301.47,59.970,1474704003,"201051344001025","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,567954.6,567954.6,2096,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474704041,1041034.00
09/24/2016 04:00,2,0.000,ALERT,213.96,305.08,59.986,1474704003,"201051344000458","219011344069620",0.00,13.30,0,302.98,307.18,0.0,0.0,0.000,564935.5,564935.5,2105,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704043,1041035.00
09/24/2016 04:00,2,0.000,ALERT,214.41,305.08,59.965,1474704003,"201051344000853","219011344069620",0.00,12.30,0,302.98,306.88,0.0,0.0,0.000,564233.7,564233.7,2113,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704045,1041036.00
09/24/2016 04:00,2,0.000,ALERT,213.29,302.37,59.938,1474704003,"201051344000685","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,566888.4,566888.4,2103,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704047,1041037.00
09/24/2016 04:00,2,0.000,ALERT,213.06,301.77,59.981,1474704003,"201051344000917","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,563823.3,563823.3,2099,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704049,1041038.00
09/24/2016 04:00,2,0.000,ALERT,213.29,302.37,59.944,1474704003,"201051344001145","219011344069620",0.00,12.30,0,301.17,304.78,0.0,0.0,0.000,569035.1,569035.1,2100,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704051,1041039.00
09/24/2016 04:00,2,0.000,ALERT,213.06,301.47,60.018,1474704003,"201051344000651","219011344069620",0.00,12.00,0,300.27,303.58,0.0,0.0,0.000,562216.5,562216.5,2094,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704053,1041040.00
09/24/2016 04:00,2,0.000,ALERT,212.83,302.98,59.981,1474704003,"274151322000088","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,787363.3,787363.3,2086,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704054,1041041.00
09/24/2016 04:00,2,0.000,ALERT,213.74,301.77,59.970,1474704003,"274151322000068","219011344069620",0.00,14.00,0,299.97,303.28,0.0,0.0,0.000,680445.3,680445.3,2132,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704056,1041042.00
09/24/2016 04:00,2,0.000,ALERT,212.61,302.07,59.981,1474704003,"201051344001135","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,558361.0,558361.0,2093,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704058,1041043.00
09/24/2016 04:00,2,0.000,ALERT,213.29,305.38,59.981,1474704003,"201051344000594","219011344069620",0.00,12.70,0,302.68,307.18,0.0,0.0,0.000,569353.2,569353.2,2101,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704060,1041044.00
09/24/2016 04:00,2,0.000,ALERT,212.83,301.77,59.975,1474704003,"201051344001203","219011344069620",0.00,12.70,0,300.57,305.68,0.0,0.0,0.000,566604.2,566604.2,2100,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704061,1041045.00
09/24/2016 04:00,2,0.000,ALERT,213.06,302.98,59.970,1474704003,"274151322000054","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,803526.2,803526.2,2081,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474704063,1041046.00
09/24/2016 04:00,2,0.000,ALERT,213.96,304.48,59.986,1474704003,"201051344000867","219011344069620",0.00,13.00,0,302.68,306.88,0.0,0.0,0.000,556633.0,556633.0,2103,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704065,1041047.00
09/24/2016 04:00,2,0.000,ALERT,212.83,302.07,59.981,1474704003,"201051344001093","219011344069620",0.00,13.30,0,300.57,303.88,0.0,0.0,0.000,563194.4,563194.4,2104,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704067,1041048.00
09/24/2016 04:00,2,0.000,ALERT,213.51,304.78,59.991,1474704003,"201051344000900","219011344069620",0.00,12.30,0,302.68,306.28,0.0,0.0,0.000,573489.8,573489.8,2108,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704069,1041049.00
09/24/2016 04:00,2,0.000,ALERT,213.96,304.18,59.991,1474704003,"201051344000648","219011344069620",0.00,12.00,0,302.37,306.58,0.0,0.0,0.000,562085.8,562085.8,2098,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704070,1041050.00
09/24/2016 04:00,2,0.000,ALERT,213.74,305.38,59.981,1474704003,"201051344000569","219011344069620",0.00,12.70,0,303.58,307.18,0.0,0.0,0.000,573413.9,573413.9,2102,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704072,1041051.00
09/24/2016 04:00,2,0.000,ALERT,213.74,305.08,60.002,1474704003,"201051344000983","219011344069620",0.00,12.70,0,302.98,306.88,0.0,0.0,0.000,565960.6,565960.6,2109,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704074,1041052.00
09/24/2016 04:00,2,0.000,ALERT,213.74,304.48,59.991,1474704003,"201051344001158","219011344069620",0.00,12.00,0,302.37,305.98,0.0,0.0,0.000,557499.7,557499.7,2100,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704076,1041053.00
09/24/2016 04:00,2,0.000,ALERT,214.19,305.08,59.981,1474704003,"201051344000576","219011344069620",0.00,12.30,0,302.98,306.58,0.0,0.0,0.000,565067.5,565067.5,2108,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474704078,1041054.00
09/24/2016 04:00,2,0.000,ALERT,213.29,302.07,59.959,1474704003,"274151322000087","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,775546.8,775546.8,2107,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704080,1041055.00
09/24/2016 04:15,2,0.000,ALERT,213.96,304.18,59.981,1474704905,"201051344000645","219011344069620",0.00,13.00,0,302.68,306.28,0.0,0.0,0.000,564542.3,564542.3,2105,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704907,1041056.00
09/24/2016 04:15,2,0.000,ALERT,213.06,302.07,59.991,1474704905,"274151322000085","219011344069620",0.00,13.00,0,300.87,304.18,0.0,0.0,0.000,803083.2,803083.2,2087,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704909,1041057.00
09/24/2016 04:15,2,0.000,ALERT,214.19,304.18,59.996,1474704905,"201051344000633","219011344069620",0.00,12.30,0,300.87,306.28,0.0,0.0,0.000,556161.1,556161.1,2105,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704910,1041058.00
09/24/2016 04:15,2,0.000,ALERT,213.74,304.18,59.959,1474704905,"201051344000469","219011344069620",0.00,12.00,0,301.77,306.28,0.0,0.0,0.000,558793.4,558793.4,2110,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704912,1041059.00
09/24/2016 04:15,2,0.000,ALERT,212.61,302.37,60.028,1474704905,"201051344000646","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,559267.9,559267.9,2099,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704914,1041060.00
09/24/2016 04:15,2,0.000,ALERT,212.83,301.77,60.002,1474704905,"274151322000052","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,825753.6,825753.6,2092,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474704916,1041061.00
09/24/2016 04:15,2,0.000,ALERT,213.06,302.98,60.002,1474704905,"201051344000585","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,569351.5,569351.5,2104,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704918,1041062.00
09/24/2016 04:15,2,0.000,ALERT,212.83,302.98,60.002,1474704905,"201051344001230","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,562190.7,562190.7,2105,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704920,1041063.00
09/24/2016 04:15,2,0.000,ALERT,213.51,303.58,60.012,1474704905,"201051344000582","219011344069620",0.00,12.30,0,301.17,304.78,0.0,0.0,0.000,554951.3,554951.3,2099,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704921,1041064.00
09/24/2016 04:15,2,0.000,ALERT,212.61,302.68,59.996,1474704905,"201051344000955","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,569021.8,569021.8,2098,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704923,1041065.00
09/24/2016 04:15,2,0.000,ALERT,213.06,301.77,59.991,1474704905,"274151322000094","219011344069620",0.00,12.70,0,300.27,303.58,0.0,0.0,0.000,679939.8,679939.8,2136,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704925,1041066.00
