ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/24/2016 04:15,2,0.000,ALERT,213.51,304.78,59.949,1474704905,"201051344000579","219011344069620",0.00,13.00,0,303.28,307.18,0.0,0.0,0.000,573196.0,573196.0,2097,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704927,1041067.00
09/24/2016 04:15,2,0.000,ALERT,212.83,302.98,59.991,1474704905,"201051344000890","219011344069620",0.00,13.30,0,300.87,305.68,0.0,0.0,0.000,566257.2,566257.2,2099,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704929,1041068.00
09/24/2016 04:15,2,0.000,ALERT,213.06,302.37,59.996,1474704905,"201051344000438","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,567702.3,567702.3,2101,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704931,1041069.00
09/24/2016 04:15,2,0.000,ALERT,213.06,302.07,60.012,1474704905,"201051344000417","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,558683.7,558683.7,2101,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704932,1041070.00
09/24/2016 04:15,2,0.000,ALERT,213.06,302.37,59.991,1474704905,"274151322000083","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,818219.5,818219.5,2091,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704934,1041071.00
09/24/2016 04:15,2,0.000,ALERT,213.51,302.37,59.991,1474704905,"274151322000076","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,873487.0,873487.0,2103,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474704936,1041072.00
09/24/2016 04:15,2,0.000,ALERT,213.51,305.08,60.023,1474704905,"201051344000868","219011344069620",0.00,12.70,0,303.58,307.48,0.0,0.0,0.000,557563.9,557563.9,2103,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704938,1041073.00
09/24/2016 04:15,2,0.000,ALERT,212.83,303.28,59.986,1474704905,"274151322000095","219011344069620",0.00,12.70,0,301.77,305.38,0.0,0.0,0.000,864673.7,864673.7,2103,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704940,1041074.00
09/24/2016 04:15,2,0.000,ALERT,213.29,304.18,60.012,1474704905,"201051344000988","219011344069620",0.00,12.70,0,300.27,306.28,0.0,0.0,0.000,537141.9,537141.9,2097,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704941,1041075.00
09/24/2016 04:15,2,0.000,ALERT,212.83,301.77,59.996,1474704905,"201051344001025","219011344069620",0.00,12.30,0,299.97,305.08,0.0,0.0,0.000,567954.6,567954.6,2098,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474704943,1041076.00
09/24/2016 04:15,2,0.000,ALERT,213.29,304.18,59.949,1474704905,"201051344000458","219011344069620",0.00,13.30,0,302.98,307.48,0.0,0.0,0.000,564935.5,564935.5,2107,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704945,1041077.00
09/24/2016 04:15,2,0.000,ALERT,213.96,303.88,60.002,1474704905,"201051344000853","219011344069620",0.00,12.30,0,302.68,306.88,0.0,0.0,0.000,564233.7,564233.7,2115,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704947,1041078.00
09/24/2016 04:15,2,0.000,ALERT,213.29,302.68,59.996,1474704905,"201051344000685","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,566888.4,566888.4,2105,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704949,1041079.00
09/24/2016 04:15,2,0.000,ALERT,213.06,301.77,60.028,1474704905,"201051344000917","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,563823.3,563823.3,2101,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474704950,1041080.00
09/24/2016 04:15,2,0.000,ALERT,213.29,302.68,59.996,1474704905,"201051344001145","219011344069620",0.00,12.70,0,300.57,305.08,0.0,0.0,0.000,569035.1,569035.1,2102,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704952,1041081.00
09/24/2016 04:15,2,0.000,ALERT,213.06,301.77,59.991,1474704905,"201051344000651","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,562216.5,562216.5,2096,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704954,1041082.00
09/24/2016 04:15,2,0.000,ALERT,212.38,301.77,59.986,1474704905,"274151322000088","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,787363.3,787363.3,2088,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704956,1041083.00
09/24/2016 04:15,2,0.000,ALERT,213.51,301.17,59.970,1474704905,"274151322000068","219011344069620",0.00,14.00,0,299.97,303.28,0.0,0.0,0.000,680445.3,680445.3,2134,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704958,1041084.00
09/24/2016 04:15,2,0.000,ALERT,212.61,302.07,59.970,1474704905,"201051344001135","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,558361.0,558361.0,2095,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474704959,1041085.00
09/24/2016 04:15,2,0.000,ALERT,213.29,304.48,59.986,1474704905,"201051344000594","219011344069620",0.00,12.70,0,302.37,306.58,0.0,0.0,0.000,569353.2,569353.2,2103,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704961,1041086.00
09/24/2016 04:15,2,0.000,ALERT,213.06,302.37,59.991,1474704905,"201051344001203","219011344069620",0.00,12.70,0,300.27,305.98,0.0,0.0,0.000,566604.2,566604.2,2102,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704963,1041087.00
09/24/2016 04:15,2,0.000,ALERT,212.83,303.28,59.959,1474704905,"274151322000054","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,803526.2,803526.2,2083,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704965,1041088.00
09/24/2016 04:15,2,0.000,ALERT,213.74,303.88,59.981,1474704905,"201051344000867","219011344069620",0.00,13.00,0,302.07,306.58,0.0,0.0,0.000,556633.0,556633.0,2105,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704967,1041089.00
09/24/2016 04:15,2,0.000,ALERT,212.83,302.37,59.991,1474704905,"201051344001093","219011344069620",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,563194.4,563194.4,2106,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704968,1041090.00
09/24/2016 04:15,2,0.000,ALERT,213.51,303.88,59.986,1474704905,"201051344000900","219011344069620",0.00,12.70,0,302.37,306.28,0.0,0.0,0.000,573489.8,573489.8,2110,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474704970,1041091.00
09/24/2016 04:15,2,0.000,ALERT,213.74,303.88,59.986,1474704905,"201051344000648","219011344069620",0.00,12.00,0,302.07,306.28,0.0,0.0,0.000,562085.8,562085.8,2100,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474704972,1041092.00
09/24/2016 04:15,2,0.000,ALERT,213.74,304.48,59.986,1474704905,"201051344000569","219011344069620",0.00,12.70,0,303.28,307.18,0.0,0.0,0.000,573413.9,573413.9,2104,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474704974,1041093.00
09/24/2016 04:15,2,0.000,ALERT,213.74,304.48,59.981,1474704905,"201051344000983","219011344069620",0.00,12.70,0,302.98,306.88,0.0,0.0,0.000,565960.6,565960.6,2111,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704976,1041094.00
09/24/2016 04:15,2,0.000,ALERT,213.51,304.18,59.981,1474704905,"201051344001158","219011344069620",0.00,12.30,0,302.07,305.98,0.0,0.0,0.000,557499.7,557499.7,2102,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704977,1041095.00
09/24/2016 04:15,2,0.000,ALERT,213.96,304.48,59.981,1474704905,"201051344000576","219011344069620",0.00,12.30,0,302.68,306.58,0.0,0.0,0.000,565067.5,565067.5,2110,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474704979,1041096.00
09/24/2016 04:15,2,0.000,ALERT,213.06,301.47,59.975,1474704905,"274151322000087","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,775546.8,775546.8,2109,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474704981,1041097.00
09/24/2016 04:30,2,0.000,ALERT,214.19,304.48,59.986,1474705803,"201051344000645","219011344069620",0.00,13.00,0,301.47,305.98,0.0,0.0,0.000,564542.3,564542.3,2107,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474705805,1041098.00
09/24/2016 04:30,2,0.000,ALERT,213.29,302.98,59.975,1474705803,"274151322000085","219011344069620",0.00,13.00,0,299.37,304.48,0.0,0.0,0.000,803083.2,803083.2,2089,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474705806,1041099.00
09/24/2016 04:30,2,0.000,ALERT,214.19,304.18,59.981,1474705803,"201051344000633","219011344069620",0.00,12.30,0,299.67,305.68,0.0,0.0,0.000,556161.1,556161.1,2107,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474705808,1041100.00
09/24/2016 04:30,2,0.000,ALERT,213.74,304.48,59.986,1474705803,"201051344000469","219011344069620",0.00,12.30,0,300.57,305.98,0.0,0.0,0.000,558793.4,558793.4,2112,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474705810,1041101.00
09/24/2016 04:30,2,0.000,ALERT,212.38,302.37,59.986,1474705803,"201051344000646","219011344069620",0.00,12.70,0,299.07,303.88,0.0,0.0,0.000,559267.9,559267.9,2101,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474705812,1041102.00
09/24/2016 04:30,2,0.000,ALERT,212.83,302.68,59.975,1474705803,"274151322000052","219011344069620",0.00,13.30,0,299.07,304.78,0.0,0.0,0.000,825753.6,825753.6,2094,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474705814,1041103.00
09/24/2016 04:30,2,0.000,ALERT,212.83,302.98,59.986,1474705803,"201051344000585","219011344069620",0.00,13.00,0,299.37,304.18,0.0,0.0,0.000,569351.5,569351.5,2106,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474705816,1041104.00
09/24/2016 04:30,2,0.000,ALERT,212.61,302.98,59.970,1474705803,"201051344001230","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,562190.7,562190.7,2107,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474705818,1041105.00
09/24/2016 04:30,2,0.000,ALERT,213.29,303.28,59.975,1474705803,"201051344000582","219011344069620",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,554951.3,554951.3,2101,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474705819,1041106.00
09/24/2016 04:30,2,0.000,ALERT,212.38,302.37,59.986,1474705803,"201051344000955","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,569021.8,569021.8,2100,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474705821,1041107.00
09/24/2016 04:30,2,0.000,ALERT,213.29,302.07,59.991,1474705803,"274151322000094","219011344069620",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,679939.8,679939.8,2138,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474705823,1041108.00
09/24/2016 04:30,2,0.000,ALERT,213.74,305.38,59.986,1474705803,"201051344000579","219011344069620",0.00,13.00,0,302.07,306.88,0.0,0.0,0.000,573196.0,573196.0,2099,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474705825,1041109.00
09/24/2016 04:30,2,0.000,ALERT,212.61,302.98,60.018,1474705803,"201051344000890","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,566257.2,566257.2,2101,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474705827,1041110.00
09/24/2016 04:30,2,0.000,ALERT,212.83,302.68,59.986,1474705803,"201051344000438","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,567702.3,567702.3,2103,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474705828,1041111.00
09/24/2016 04:30,2,0.000,ALERT,213.06,302.37,59.986,1474705803,"201051344000417","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,558683.7,558683.7,2103,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474705830,1041112.00
09/24/2016 04:30,2,0.000,ALERT,213.29,302.98,59.991,1474705803,"274151322000083","219011344069620",0.00,13.00,0,299.67,304.78,0.0,0.0,0.000,818219.5,818219.5,2093,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474705832,1041113.00
09/24/2016 04:30,2,0.000,ALERT,213.96,302.98,59.981,1474705803,"274151322000076","219011344069620",0.00,13.30,0,299.37,304.78,0.0,0.0,0.000,873487.0,873487.0,2105,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474705834,1041114.00
09/24/2016 04:30,2,0.000,ALERT,213.74,305.38,59.965,1474705803,"201051344000868","219011344069620",0.00,12.70,0,302.37,306.88,0.0,0.0,0.000,557563.9,557563.9,2105,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474705835,1041115.00
09/24/2016 04:30,2,0.000,ALERT,213.29,303.58,59.981,1474705803,"274151322000095","219011344069620",0.00,12.70,0,300.27,305.08,0.0,0.0,0.000,864673.7,864673.7,2105,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474705837,1041116.00
09/24/2016 04:30,2,0.000,ALERT,213.51,304.48,59.981,1474705803,"201051344000988","219011344069620",0.00,13.00,0,299.07,305.98,0.0,0.0,0.000,537141.9,537141.9,2099,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474705839,1041117.00
09/24/2016 04:30,2,0.000,ALERT,212.61,301.77,59.981,1474705803,"201051344001025","219011344069620",0.00,12.30,0,299.37,304.48,0.0,0.0,0.000,567954.6,567954.6,2100,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474705841,1041118.00
09/24/2016 04:30,2,0.000,ALERT,213.74,304.78,59.986,1474705803,"201051344000458","219011344069620",0.00,13.70,0,301.77,306.88,0.0,0.0,0.000,564935.5,564935.5,2109,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474705843,1041119.00
09/24/2016 04:30,2,0.000,ALERT,214.41,304.78,59.981,1474705803,"201051344000853","219011344069620",0.00,12.70,0,301.47,306.28,0.0,0.0,0.000,564233.7,564233.7,2117,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474705844,1041120.00
09/24/2016 04:30,2,0.000,ALERT,213.06,302.68,59.986,1474705803,"201051344000685","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,566888.4,566888.4,2107,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474705846,1041121.00
09/24/2016 04:30,2,0.000,ALERT,212.83,302.07,59.986,1474705803,"201051344000917","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,563823.3,563823.3,2103,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474705848,1041122.00
09/24/2016 04:30,2,0.000,ALERT,213.06,302.68,59.991,1474705803,"201051344001145","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,569035.1,569035.1,2104,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474705850,1041123.00
09/24/2016 04:30,2,0.000,ALERT,212.83,301.77,60.012,1474705803,"201051344000651","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,562216.5,562216.5,2098,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474705852,1041124.00
09/24/2016 04:30,2,0.000,ALERT,212.83,302.37,59.981,1474705803,"274151322000088","219011344069620",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,787363.3,787363.3,2090,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474705854,1041125.00
09/24/2016 04:30,2,0.000,ALERT,213.74,301.77,59.975,1474705803,"274151322000068","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,680445.3,680445.3,2136,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474705856,1041126.00
09/24/2016 04:30,2,0.000,ALERT,212.38,302.37,59.986,1474705803,"201051344001135","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,558361.0,558361.0,2097,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474705857,1041127.00
09/24/2016 04:30,2,0.000,ALERT,213.51,305.08,59.986,1474705803,"201051344000594","219011344069620",0.00,12.70,0,301.47,306.58,0.0,0.0,0.000,569353.2,569353.2,2105,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474705859,1041128.00
09/24/2016 04:30,2,0.000,ALERT,212.83,302.37,59.996,1474705803,"201051344001203","219011344069620",0.00,12.70,0,299.67,305.68,0.0,0.0,0.000,566604.2,566604.2,2104,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474705861,1041129.00
09/24/2016 04:30,2,0.000,ALERT,213.06,302.68,60.007,1474705803,"274151322000054","219011344069620",0.00,13.70,0,299.37,304.78,0.0,0.0,0.000,803526.2,803526.2,2085,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474705863,1041130.00
09/24/2016 04:30,2,0.000,ALERT,214.19,304.48,59.986,1474705803,"201051344000867","219011344069620",0.00,13.30,0,301.47,306.58,0.0,0.0,0.000,556633.0,556633.0,2107,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474705865,1041131.00
09/24/2016 04:30,2,0.000,ALERT,212.83,302.68,59.975,1474705803,"201051344001093","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,563194.4,563194.4,2108,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474705866,1041132.00
09/24/2016 04:30,2,0.000,ALERT,213.74,304.78,59.981,1474705803,"201051344000900","219011344069620",0.00,12.70,0,301.17,306.28,0.0,0.0,0.000,573489.8,573489.8,2112,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474705868,1041133.00
09/24/2016 04:30,2,0.000,ALERT,213.96,303.88,59.986,1474705803,"201051344000648","219011344069620",0.00,12.00,0,301.17,306.28,0.0,0.0,0.000,562085.8,562085.8,2102,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474705870,1041134.00
09/24/2016 04:30,2,0.000,ALERT,213.96,305.08,59.933,1474705803,"201051344000569","219011344069620",0.00,12.70,0,302.07,306.88,0.0,0.0,0.000,573413.9,573413.9,2106,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474705872,1041135.00
09/24/2016 04:30,2,0.000,ALERT,213.96,305.08,59.981,1474705803,"201051344000983","219011344069620",0.00,13.00,0,301.77,306.58,0.0,0.0,0.000,565960.6,565960.6,2113,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474705873,1041136.00
09/24/2016 04:30,2,0.000,ALERT,213.96,304.78,59.986,1474705803,"201051344001158","219011344069620",0.00,12.30,0,300.87,305.98,0.0,0.0,0.000,557499.7,557499.7,2104,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474705875,1041137.00
09/24/2016 04:30,2,0.000,ALERT,214.41,305.38,59.970,1474705803,"201051344000576","219011344069620",0.00,12.70,0,301.47,306.28,0.0,0.0,0.000,565067.5,565067.5,2112,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474705877,1041138.00
09/24/2016 04:30,2,0.000,ALERT,213.51,302.07,60.002,1474705803,"274151322000087","219011344069620",0.00,13.70,0,298.77,303.88,0.0,0.0,0.000,775546.8,775546.8,2111,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474705879,1041139.00
09/24/2016 04:45,2,0.000,ALERT,214.19,304.18,59.970,1474706703,"201051344000645","219011344069620",0.00,13.00,0,302.37,305.98,0.0,0.0,0.000,564542.3,564542.3,2109,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474706705,1041140.00
09/24/2016 04:45,2,0.000,ALERT,213.06,301.77,59.949,1474706703,"274151322000085","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,803083.2,803083.2,2091,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474706707,1041141.00
09/24/2016 04:45,2,0.000,ALERT,214.19,304.18,59.981,1474706703,"201051344000633","219011344069620",0.00,12.30,0,300.87,305.68,0.0,0.0,0.000,556161.1,556161.1,2109,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474706708,1041142.00
09/24/2016 04:45,2,0.000,ALERT,213.51,304.18,59.975,1474706703,"201051344000469","219011344069620",0.00,12.30,0,301.77,305.98,0.0,0.0,0.000,558793.4,558793.4,2114,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474706710,1041143.00
09/24/2016 04:45,2,0.000,ALERT,212.38,301.77,59.965,1474706703,"201051344000646","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,559267.9,559267.9,2103,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474706712,1041144.00
09/24/2016 04:45,2,0.000,ALERT,212.83,302.07,59.975,1474706703,"274151322000052","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,825753.6,825753.6,2096,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474706714,1041145.00
09/24/2016 04:45,2,0.000,ALERT,212.83,302.07,59.970,1474706703,"201051344000585","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,569351.5,569351.5,2108,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474706716,1041146.00
09/24/2016 04:45,2,0.000,ALERT,212.61,302.37,59.970,1474706703,"201051344001230","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,562190.7,562190.7,2109,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474706718,1041147.00
09/24/2016 04:45,2,0.000,ALERT,213.06,302.68,59.981,1474706703,"201051344000582","219011344069620",0.00,12.30,0,301.17,304.78,0.0,0.0,0.000,554951.3,554951.3,2103,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474706719,1041148.00
09/24/2016 04:45,2,0.000,ALERT,212.16,301.77,59.975,1474706703,"201051344000955","219011344069620",0.00,13.00,0,300.57,303.88,0.0,0.0,0.000,569021.8,569021.8,2102,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474706721,1041149.00
09/24/2016 04:45,2,0.000,ALERT,213.06,301.77,59.944,1474706703,"274151322000094","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,679939.8,679939.8,2140,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474706723,1041150.00
09/24/2016 04:45,2,0.000,ALERT,213.74,304.78,59.944,1474706703,"201051344000579","219011344069620",0.00,13.30,0,303.28,306.88,0.0,0.0,0.000,573196.0,573196.0,2101,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474706725,1041151.00
09/24/2016 04:45,2,0.000,ALERT,212.38,302.37,59.975,1474706703,"201051344000890","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,566257.2,566257.2,2103,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474706727,1041152.00
09/24/2016 04:45,2,0.000,ALERT,212.83,302.07,59.970,1474706703,"201051344000438","219011344069620",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,567702.3,567702.3,2105,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474706729,1041153.00
09/24/2016 04:45,2,0.000,ALERT,212.83,301.47,59.970,1474706703,"201051344000417","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,558683.7,558683.7,2105,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474706731,1041154.00
09/24/2016 04:45,2,0.000,ALERT,212.83,302.68,60.007,1474706703,"274151322000083","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,818219.5,818219.5,2095,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474706732,1041155.00
09/24/2016 04:45,2,0.000,ALERT,213.51,301.77,59.965,1474706703,"274151322000076","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,873487.0,873487.0,2107,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474706734,1041156.00
09/24/2016 04:45,2,0.000,ALERT,213.51,305.08,59.970,1474706703,"201051344000868","219011344069620",0.00,12.70,0,303.58,307.18,0.0,0.0,0.000,557563.9,557563.9,2107,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474706736,1041157.00
09/24/2016 04:45,2,0.000,ALERT,213.06,303.28,59.975,1474706703,"274151322000095","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,864673.7,864673.7,2107,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474706738,1041158.00
09/24/2016 04:45,2,0.000,ALERT,213.51,304.18,59.965,1474706703,"201051344000988","219011344069620",0.00,13.00,0,300.27,305.98,0.0,0.0,0.000,537141.9,537141.9,2101,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474706740,1041159.00
09/24/2016 04:45,2,0.000,ALERT,212.38,301.17,59.991,1474706703,"201051344001025","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,567954.6,567954.6,2102,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474706741,1041160.00
09/24/2016 04:45,2,0.000,ALERT,213.51,304.48,59.981,1474706703,"201051344000458","219011344069620",0.00,13.70,0,302.98,306.88,0.0,0.0,0.000,564935.5,564935.5,2111,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474706743,1041161.00
09/24/2016 04:45,2,0.000,ALERT,214.19,304.18,59.986,1474706703,"201051344000853","219011344069620",0.00,12.70,0,302.68,306.58,0.0,0.0,0.000,564233.7,564233.7,2119,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474706745,1041162.00
09/24/2016 04:45,2,0.000,ALERT,213.06,302.07,59.981,1474706703,"201051344000685","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,566888.4,566888.4,2109,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474706747,1041163.00
09/24/2016 04:45,2,0.000,ALERT,212.83,301.77,59.975,1474706703,"201051344000917","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,563823.3,563823.3,2105,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474706748,1041164.00
09/24/2016 04:45,2,0.000,ALERT,213.06,302.37,59.991,1474706703,"201051344001145","219011344069620",0.00,12.70,0,301.17,304.78,0.0,0.0,0.000,569035.1,569035.1,2106,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474706750,1041165.00
09/24/2016 04:45,2,0.000,ALERT,212.83,301.47,59.970,1474706703,"201051344000651","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,562216.5,562216.5,2100,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474706752,1041166.00
09/24/2016 04:45,2,0.000,ALERT,212.38,301.77,59.959,1474706703,"274151322000088","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,787363.3,787363.3,2092,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474706754,1041167.00
09/24/2016 04:45,2,0.000,ALERT,213.51,301.17,59.970,1474706703,"274151322000068","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,680445.3,680445.3,2138,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474706756,1041168.00
09/24/2016 04:45,2,0.000,ALERT,212.61,302.37,59.970,1474706703,"201051344001135","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,558361.0,558361.0,2099,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474706758,1041169.00
09/24/2016 04:45,2,0.000,ALERT,213.51,304.78,59.981,1474706703,"201051344000594","219011344069620",0.00,13.00,0,302.68,306.88,0.0,0.0,0.000,569353.2,569353.2,2107,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474706759,1041170.00
09/24/2016 04:45,2,0.000,ALERT,212.83,301.77,59.996,1474706703,"201051344001203","219011344069620",0.00,12.70,0,300.57,305.68,0.0,0.0,0.000,566604.2,566604.2,2106,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474706761,1041171.00
09/24/2016 04:45,2,0.000,ALERT,212.83,302.68,59.965,1474706703,"274151322000054","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,803526.2,803526.2,2087,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474706763,1041172.00
09/24/2016 04:45,2,0.000,ALERT,213.96,303.88,59.975,1474706703,"201051344000867","219011344069620",0.00,13.30,0,302.37,307.18,0.0,0.0,0.000,556633.0,556633.0,2109,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474706765,1041173.00
09/24/2016 04:45,2,0.000,ALERT,212.61,302.07,59.949,1474706703,"201051344001093","219011344069620",0.00,13.70,0,300.57,303.88,0.0,0.0,0.000,563194.4,563194.4,2110,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474706767,1041174.00
09/24/2016 04:45,2,0.000,ALERT,213.51,304.18,59.975,1474706703,"201051344000900","219011344069620",0.00,12.70,0,302.37,306.28,0.0,0.0,0.000,573489.8,573489.8,2114,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474706768,1041175.00
09/24/2016 04:45,2,0.000,ALERT,213.74,303.28,59.975,1474706703,"201051344000648","219011344069620",0.00,12.30,0,302.07,306.28,0.0,0.0,0.000,562085.8,562085.8,2104,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474706770,1041176.00
09/24/2016 04:45,2,0.000,ALERT,213.51,304.18,59.970,1474706703,"201051344000569","219011344069620",0.00,13.00,0,303.28,307.18,0.0,0.0,0.000,573413.9,573413.9,2108,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474706772,1041177.00
09/24/2016 04:45,2,0.000,ACTIVE_NO_POWER,213.51,304.18,59.981,1474706703,"201051344000983","219011344069620",0.00,13.00,0,302.98,306.88,0.0,0.0,0.000,565960.6,565960.6,2115,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474706774,1041178.00
09/24/2016 04:45,2,0.000,ALERT,213.51,303.88,59.970,1474706703,"201051344001158","219011344069620",0.00,12.30,0,302.07,306.28,0.0,0.0,0.000,557499.7,557499.7,2106,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474706776,1041179.00
09/24/2016 04:45,2,0.000,ALERT,213.96,304.48,59.986,1474706703,"201051344000576","219011344069620",0.00,12.70,0,302.68,306.58,0.0,0.0,0.000,565067.5,565067.5,2114,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474706778,1041180.00
09/24/2016 04:45,2,0.000,ALERT,213.06,301.77,59.954,1474706703,"274151322000087","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,775546.8,775546.8,2113,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474706779,1041181.00
09/24/2016 05:00,2,0.000,ALERT,213.74,304.18,59.965,1474707604,"201051344000645","219011344069620",0.00,13.00,0,302.37,305.98,0.0,0.0,0.000,564542.3,564542.3,2111,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474707606,1041182.00
09/24/2016 05:00,2,0.000,ACTIVE_NO_POWER,212.61,302.07,59.954,1474707604,"274151322000085","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,803083.2,803083.2,2093,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474707608,1041183.00
09/24/2016 05:00,2,0.000,ALERT,213.74,303.88,59.991,1474707604,"201051344000633","219011344069620",0.00,12.70,0,300.57,305.68,0.0,0.0,0.000,556161.1,556161.1,2111,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474707609,1041184.00
09/24/2016 05:00,2,0.000,ALERT,213.29,303.88,59.959,1474707604,"201051344000469","219011344069620",0.00,12.30,0,301.47,305.38,0.0,0.0,0.000,558793.4,558793.4,2116,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474707611,1041185.00
09/24/2016 05:00,2,0.000,ALERT,212.38,301.47,59.954,1474707604,"201051344000646","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,559267.9,559267.9,2105,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474707613,1041186.00
09/24/2016 05:00,2,0.000,ALERT,212.38,302.07,59.954,1474707604,"274151322000052","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,825753.6,825753.6,2098,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474707615,1041187.00
09/24/2016 05:00,2,0.000,ALERT,212.61,301.77,59.996,1474707604,"201051344000585","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,569351.5,569351.5,2110,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474707616,1041188.00
09/24/2016 05:00,2,0.000,ALERT,212.38,301.77,59.954,1474707604,"201051344001230","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,562190.7,562190.7,2111,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474707618,1041189.00
09/24/2016 05:00,2,0.000,ALERT,212.83,302.07,59.954,1474707604,"201051344000582","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,554951.3,554951.3,2105,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474707620,1041190.00
09/24/2016 05:00,2,0.000,ALERT,212.16,301.47,59.965,1474707604,"201051344000955","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,569021.8,569021.8,2104,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474707622,1041191.00
09/24/2016 05:00,2,0.000,ALERT,212.61,301.47,59.938,1474707604,"274151322000094","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,679939.8,679939.8,2142,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474707624,1041192.00
09/24/2016 05:00,2,0.000,ALERT,213.29,304.48,59.954,1474707604,"201051344000579","219011344069620",0.00,13.30,0,302.98,306.88,0.0,0.0,0.000,573196.0,573196.0,2103,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474707626,1041193.00
09/24/2016 05:00,2,0.000,ALERT,212.38,302.07,59.959,1474707604,"201051344000890","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,566257.2,566257.2,2105,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474707627,1041194.00
09/24/2016 05:00,2,0.000,ALERT,212.61,301.47,59.959,1474707604,"201051344000438","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,567702.3,567702.3,2107,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474707630,1041195.00
09/24/2016 05:00,2,0.000,ALERT,212.61,300.87,59.933,1474707604,"201051344000417","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,558683.7,558683.7,2107,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474707632,1041196.00
09/24/2016 05:00,2,0.000,ALERT,212.61,302.37,59.965,1474707604,"274151322000083","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,818219.5,818219.5,2097,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474707633,1041197.00
09/24/2016 05:00,2,0.000,ALERT,213.29,302.07,59.944,1474707604,"274151322000076","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,873487.0,873487.0,2109,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474707635,1041198.00
09/24/2016 05:00,2,0.000,ALERT,213.06,304.78,59.954,1474707604,"201051344000868","219011344069620",0.00,12.70,0,303.28,306.88,0.0,0.0,0.000,557563.9,557563.9,2109,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474707637,1041199.00
09/24/2016 05:00,2,0.000,ALERT,212.61,302.98,59.949,1474707604,"274151322000095","219011344069620",0.00,12.70,0,301.17,304.78,0.0,0.0,0.000,864673.7,864673.7,2109,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474707639,1041200.00
09/24/2016 05:00,2,0.000,ALERT,213.06,304.18,59.975,1474707604,"201051344000988","219011344069620",0.00,13.00,0,299.97,305.68,0.0,0.0,0.000,537141.9,537141.9,2103,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474707641,1041201.00
09/24/2016 05:00,2,0.000,ALERT,212.38,300.87,59.949,1474707604,"201051344001025","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,567954.6,567954.6,2104,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474707643,1041202.00
09/24/2016 05:00,2,0.000,ALERT,213.06,304.18,59.949,1474707604,"201051344000458","219011344069620",0.00,13.70,0,302.68,306.88,0.0,0.0,0.000,564935.5,564935.5,2113,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474707644,1041203.00
09/24/2016 05:00,2,0.000,ALERT,213.74,303.88,59.954,1474707604,"201051344000853","219011344069620",0.00,12.70,0,302.37,306.28,0.0,0.0,0.000,564233.7,564233.7,2121,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474707646,1041204.00
09/24/2016 05:00,2,0.000,ALERT,212.83,301.47,59.922,1474707604,"201051344000685","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,566888.4,566888.4,2111,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474707648,1041205.00
09/24/2016 05:00,2,0.000,ALERT,212.61,300.87,59.959,1474707604,"201051344000917","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,563823.3,563823.3,2107,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474707650,1041206.00
09/24/2016 05:00,2,0.000,ALERT,212.83,301.47,59.949,1474707604,"201051344001145","219011344069620",0.00,12.70,0,300.87,304.18,0.0,0.0,0.000,569035.1,569035.1,2108,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474707652,1041207.00
09/24/2016 05:00,2,0.000,ALERT,212.61,300.87,59.922,1474707604,"201051344000651","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,562216.5,562216.5,2102,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474707653,1041208.00
09/24/2016 05:00,2,0.000,ALERT,212.16,302.37,59.922,1474707604,"274151322000088","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,787363.3,787363.3,2094,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474707655,1041209.00
09/24/2016 05:00,2,0.000,ALERT,213.06,300.87,59.917,1474707604,"274151322000068","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,680445.3,680445.3,2140,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474707657,1041210.00
09/24/2016 05:00,2,0.000,ALERT,212.16,301.47,59.949,1474707604,"201051344001135","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,558361.0,558361.0,2101,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474707659,1041211.00
