ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/24/2016 05:00,2,0.000,ALERT,212.83,304.48,59.944,1474707604,"201051344000594","219011344069620",0.00,13.00,0,302.07,306.28,0.0,0.0,0.000,569353.2,569353.2,2109,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474707661,1041212.00
09/24/2016 05:00,2,0.000,ALERT,212.61,300.87,59.954,1474707604,"201051344001203","219011344069620",0.00,13.00,0,299.97,305.38,0.0,0.0,0.000,566604.2,566604.2,2108,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474707662,1041213.00
09/24/2016 05:00,2,0.000,ALERT,212.38,302.68,59.944,1474707604,"274151322000054","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,803526.2,803526.2,2089,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474707664,1041214.00
09/24/2016 05:00,2,0.000,ALERT,213.51,303.58,59.944,1474707604,"201051344000867","219011344069620",0.00,13.30,0,301.47,306.28,0.0,0.0,0.000,556633.0,556633.0,2111,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474707666,1041215.00
09/24/2016 05:00,2,0.000,ALERT,212.61,301.47,59.938,1474707604,"201051344001093","219011344069620",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,563194.4,563194.4,2112,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474707668,1041216.00
09/24/2016 05:00,2,0.000,ALERT,213.06,303.88,59.959,1474707604,"201051344000900","219011344069620",0.00,12.70,0,301.47,305.68,0.0,0.0,0.000,573489.8,573489.8,2116,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474707669,1041217.00
09/24/2016 05:00,2,0.000,ALERT,213.29,302.98,59.944,1474707604,"201051344000648","219011344069620",0.00,12.30,0,301.47,305.98,0.0,0.0,0.000,562085.8,562085.8,2106,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474707671,1041218.00
09/24/2016 05:00,2,0.000,ALERT,213.29,304.48,59.938,1474707604,"201051344000569","219011344069620",0.00,13.00,0,302.68,306.88,0.0,0.0,0.000,573413.9,573413.9,2110,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474707673,1041219.00
09/24/2016 05:00,2,0.000,ALERT,213.29,304.18,59.954,1474707604,"201051344000983","219011344069620",0.00,13.00,0,302.37,306.58,0.0,0.0,0.000,565960.6,565960.6,2116,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474707675,1041220.00
09/24/2016 05:00,2,0.000,ALERT,213.29,303.58,59.949,1474707604,"201051344001158","219011344069620",0.00,12.30,0,301.47,305.38,0.0,0.0,0.000,557499.7,557499.7,2108,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474707677,1041221.00
09/24/2016 05:00,2,0.000,ALERT,213.74,304.18,59.944,1474707604,"201051344000576","219011344069620",0.00,12.70,0,302.37,306.28,0.0,0.0,0.000,565067.5,565067.5,2116,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474707678,1041222.00
09/24/2016 05:00,2,0.000,ALERT,212.83,302.07,59.954,1474707604,"274151322000087","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,775546.8,775546.8,2115,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474707680,1041223.00
09/24/2016 05:15,2,0.000,ALERT,213.96,304.18,59.959,1474708503,"201051344000645","219011344069620",0.00,13.00,0,302.37,305.68,0.0,0.0,0.000,564542.3,564542.3,2113,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474708505,1041224.00
09/24/2016 05:15,2,0.000,ALERT,212.83,302.07,59.933,1474708503,"274151322000085","219011344069620",0.00,13.30,0,300.87,303.88,0.0,0.0,0.000,803083.2,803083.2,2094,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474708507,1041225.00
09/24/2016 05:15,2,0.000,ALERT,213.96,303.88,59.965,1474708503,"201051344000633","219011344069620",0.00,12.30,0,300.57,305.38,0.0,0.0,0.000,556161.1,556161.1,2113,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474708509,1041226.00
09/24/2016 05:15,2,0.000,ALERT,213.51,303.88,59.970,1474708503,"201051344000469","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,558793.4,558793.4,2118,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474708511,1041227.00
09/24/2016 05:15,2,0.000,ALERT,212.38,301.47,59.970,1474708503,"201051344000646","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,559267.9,559267.9,2107,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474708513,1041228.00
09/24/2016 05:15,2,0.000,ALERT,212.38,302.37,59.965,1474708503,"274151322000052","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,825753.6,825753.6,2100,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474708515,1041229.00
09/24/2016 05:15,2,0.000,ALERT,212.83,301.77,59.938,1474708503,"201051344000585","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,569351.5,569351.5,2112,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474708516,1041230.00
09/24/2016 05:15,2,0.000,ALERT,212.61,302.07,59.991,1474708503,"201051344001230","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,562190.7,562190.7,2113,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474708518,1041231.00
09/24/2016 05:15,2,0.000,ALERT,213.06,302.68,59.975,1474708503,"201051344000582","219011344069620",0.00,12.30,0,300.27,303.58,0.0,0.0,0.000,554951.3,554951.3,2107,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474708520,1041232.00
09/24/2016 05:15,2,0.000,ALERT,212.38,301.77,59.917,1474708503,"201051344000955","219011344069620",0.00,13.00,0,299.67,302.98,0.0,0.0,0.000,569021.8,569021.8,2106,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474708522,1041233.00
09/24/2016 05:15,2,0.000,ALERT,212.83,301.77,59.975,1474708503,"274151322000094","219011344069620",0.00,13.00,0,299.97,303.28,0.0,0.0,0.000,679939.8,679939.8,2144,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474708523,1041234.00
09/24/2016 05:15,2,0.000,ALERT,213.51,305.08,59.981,1474708503,"201051344000579","219011344069620",0.00,13.30,0,302.98,306.28,0.0,0.0,0.000,573196.0,573196.0,2105,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474708525,1041235.00
09/24/2016 05:15,2,0.000,ALERT,212.61,302.07,60.012,1474708503,"201051344000890","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,566257.2,566257.2,2107,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474708527,1041236.00
09/24/2016 05:15,2,0.000,ALERT,212.83,301.77,60.012,1474708503,"201051344000438","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,567702.3,567702.3,2109,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474708529,1041237.00
09/24/2016 05:15,2,0.000,ALERT,212.83,301.17,59.986,1474708503,"201051344000417","219011344069620",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,558683.7,558683.7,2109,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474708531,1041238.00
09/24/2016 05:15,2,0.000,ALERT,212.83,302.98,59.975,1474708503,"274151322000083","219011344069620",0.00,13.00,0,301.17,304.18,0.0,0.0,0.000,818219.5,818219.5,2099,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474708533,1041239.00
09/24/2016 05:15,2,0.000,ALERT,213.29,302.37,59.986,1474708503,"274151322000076","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,873487.0,873487.0,2111,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474708534,1041240.00
09/24/2016 05:15,2,0.000,ALERT,213.51,305.08,59.938,1474708503,"201051344000868","219011344069620",0.00,12.70,0,302.98,306.58,0.0,0.0,0.000,557563.9,557563.9,2111,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474708536,1041241.00
09/24/2016 05:15,2,0.000,ALERT,212.83,303.28,59.970,1474708503,"274151322000095","219011344069620",0.00,12.70,0,301.77,304.78,0.0,0.0,0.000,864673.7,864673.7,2111,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474708538,1041242.00
09/24/2016 05:15,2,0.000,ALERT,213.29,304.18,59.986,1474708503,"201051344000988","219011344069620",0.00,13.00,0,299.67,305.38,0.0,0.0,0.000,537141.9,537141.9,2105,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474708540,1041243.00
09/24/2016 05:15,2,0.000,ALERT,212.61,300.87,59.959,1474708503,"201051344001025","219011344069620",0.00,12.30,0,298.77,303.58,0.0,0.0,0.000,567954.6,567954.6,2106,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474708542,1041244.00
09/24/2016 05:15,2,0.000,ALERT,213.51,304.48,59.986,1474708503,"201051344000458","219011344069620",0.00,13.70,0,302.37,306.28,0.0,0.0,0.000,564935.5,564935.5,2115,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474708543,1041245.00
09/24/2016 05:15,2,0.000,ALERT,213.96,304.18,59.996,1474708503,"201051344000853","219011344069620",0.00,12.30,0,302.07,305.98,0.0,0.0,0.000,564233.7,564233.7,2123,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474708545,1041246.00
09/24/2016 05:15,2,0.000,ALERT,213.06,301.77,60.028,1474708503,"201051344000685","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,566888.4,566888.4,2113,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474708547,1041247.00
09/24/2016 05:15,2,0.000,ALERT,212.83,301.17,59.986,1474708503,"201051344000917","219011344069620",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,563823.3,563823.3,2109,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474708549,1041248.00
09/24/2016 05:15,2,0.000,ALERT,213.06,302.07,60.002,1474708503,"201051344001145","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,569035.1,569035.1,2110,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474708551,1041249.00
09/24/2016 05:15,2,0.000,ALERT,212.83,301.17,59.981,1474708503,"201051344000651","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,562216.5,562216.5,2104,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474708553,1041250.00
09/24/2016 05:15,2,0.000,ALERT,212.38,302.07,59.981,1474708503,"274151322000088","219011344069620",0.00,13.70,0,300.57,303.58,0.0,0.0,0.000,787363.3,787363.3,2096,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474708555,1041251.00
09/24/2016 05:15,2,0.000,ALERT,213.29,301.47,59.981,1474708503,"274151322000068","219011344069620",0.00,14.00,0,299.97,302.98,0.0,0.0,0.000,680445.3,680445.3,2142,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474708556,1041252.00
09/24/2016 05:15,2,0.000,ALERT,212.38,301.77,59.991,1474708503,"201051344001135","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,558361.0,558361.0,2103,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474708558,1041253.00
09/24/2016 05:15,2,0.000,ALERT,213.06,304.78,59.996,1474708503,"201051344000594","219011344069620",0.00,13.00,0,301.77,306.28,0.0,0.0,0.000,569353.2,569353.2,2111,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474708560,1041254.00
09/24/2016 05:15,2,0.000,ALERT,212.83,301.47,59.991,1474708503,"201051344001203","219011344069620",0.00,13.00,0,299.37,304.78,0.0,0.0,0.000,566604.2,566604.2,2110,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474708562,1041255.00
09/24/2016 05:15,2,0.000,ALERT,212.61,302.37,59.954,1474708503,"274151322000054","219011344069620",0.00,13.70,0,301.17,304.48,0.0,0.0,0.000,803526.2,803526.2,2091,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474708563,1041256.00
09/24/2016 05:15,2,0.000,ALERT,213.74,303.88,59.981,1474708503,"201051344000867","219011344069620",0.00,13.30,0,301.17,305.98,0.0,0.0,0.000,556633.0,556633.0,2113,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474708565,1041257.00
09/24/2016 05:15,2,0.000,ALERT,212.61,301.47,59.949,1474708503,"201051344001093","219011344069620",0.00,13.70,0,299.67,302.98,0.0,0.0,0.000,563194.4,563194.4,2114,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474708567,1041258.00
09/24/2016 05:15,2,0.000,ALERT,213.29,304.18,59.996,1474708503,"201051344000900","219011344069620",0.00,12.70,0,301.77,305.38,0.0,0.0,0.000,573489.8,573489.8,2118,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474708569,1041259.00
09/24/2016 05:15,2,0.000,ALERT,213.74,303.28,59.954,1474708503,"201051344000648","219011344069620",0.00,12.30,0,301.17,305.68,0.0,0.0,0.000,562085.8,562085.8,2108,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474708571,1041260.00
09/24/2016 05:15,2,0.000,ALERT,213.51,304.78,59.954,1474708503,"201051344000569","219011344069620",0.00,13.00,0,302.68,306.58,0.0,0.0,0.000,573413.9,573413.9,2112,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474708572,1041261.00
09/24/2016 05:15,2,0.000,ALERT,213.51,304.48,59.981,1474708503,"201051344000983","219011344069620",0.00,13.00,0,302.37,305.98,0.0,0.0,0.000,565960.6,565960.6,2118,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474708574,1041262.00
09/24/2016 05:15,2,0.000,ALERT,213.51,304.18,59.981,1474708503,"201051344001158","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,557499.7,557499.7,2110,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474708576,1041263.00
09/24/2016 05:15,2,0.000,ALERT,213.96,304.48,59.975,1474708503,"201051344000576","219011344069620",0.00,12.70,0,302.07,305.98,0.0,0.0,0.000,565067.5,565067.5,2118,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474708578,1041264.00
09/24/2016 05:15,2,0.000,ALERT,212.83,301.77,59.981,1474708503,"274151322000087","219011344069620",0.00,14.00,0,299.97,303.28,0.0,0.0,0.000,775546.8,775546.8,2117,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474708580,1041265.00
09/24/2016 05:30,2,0.000,ALERT,213.51,303.58,59.970,1474709403,"201051344000645","219011344069620",0.00,13.00,0,301.77,305.68,0.0,0.0,0.000,564542.3,564542.3,2115,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474709405,1041266.00
09/24/2016 05:30,2,0.000,ALERT,212.61,302.07,59.965,1474709403,"274151322000085","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,803083.2,803083.2,2096,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474709407,1041267.00
09/24/2016 05:30,2,0.000,ALERT,213.74,303.28,59.965,1474709403,"201051344000633","219011344069620",0.00,12.30,0,300.27,305.38,0.0,0.0,0.000,556161.1,556161.1,2115,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474709409,1041268.00
09/24/2016 05:30,2,0.000,ALERT,213.29,303.58,59.928,1474709403,"201051344000469","219011344069620",0.00,12.00,0,300.87,305.38,0.0,0.0,0.000,558793.4,558793.4,2120,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474709410,1041269.00
09/24/2016 05:30,2,0.000,ALERT,211.70,300.87,59.970,1474709403,"201051344000646","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,559267.9,559267.9,2109,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474709412,1041270.00
09/24/2016 05:30,2,0.000,ALERT,212.38,301.47,59.981,1474709403,"274151322000052","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,825753.6,825753.6,2102,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474709414,1041271.00
09/24/2016 05:30,2,0.000,ALERT,212.38,301.47,59.970,1474709403,"201051344000585","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,569351.5,569351.5,2114,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474709416,1041272.00
09/24/2016 05:30,2,0.000,ALERT,211.93,301.47,59.954,1474709403,"201051344001230","219011344069620",0.00,13.00,0,299.97,303.28,0.0,0.0,0.000,562190.7,562190.7,2115,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474709418,1041273.00
09/24/2016 05:30,2,0.000,ALERT,212.38,301.77,59.970,1474709403,"201051344000582","219011344069620",0.00,12.30,0,300.57,303.58,0.0,0.0,0.000,554951.3,554951.3,2109,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474709420,1041274.00
09/24/2016 05:30,2,0.000,ALERT,211.70,300.87,59.975,1474709403,"201051344000955","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,569021.8,569021.8,2108,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474709422,1041275.00
09/24/2016 05:30,2,0.000,ALERT,212.61,301.47,59.954,1474709403,"274151322000094","219011344069620",0.00,13.00,0,299.67,302.98,0.0,0.0,0.000,679939.8,679939.8,2146,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474709423,1041276.00
09/24/2016 05:30,2,0.000,ALERT,213.06,304.18,59.986,1474709403,"201051344000579","219011344069620",0.00,13.00,0,302.37,306.58,0.0,0.0,0.000,573196.0,573196.0,2107,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474709425,1041277.00
09/24/2016 05:30,2,0.000,ALERT,211.93,301.47,59.975,1474709403,"201051344000890","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,566257.2,566257.2,2109,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474709427,1041278.00
09/24/2016 05:30,2,0.000,ALERT,212.16,300.87,59.965,1474709403,"201051344000438","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,567702.3,567702.3,2111,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474709429,1041279.00
09/24/2016 05:30,2,0.000,ALERT,212.16,300.57,59.965,1474709403,"201051344000417","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,558683.7,558683.7,2111,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474709431,1041280.00
09/24/2016 05:30,2,0.000,ALERT,212.38,302.07,59.965,1474709403,"274151322000083","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,818219.5,818219.5,2101,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474709432,1041281.00
09/24/2016 05:30,2,0.000,ALERT,213.29,302.37,59.965,1474709403,"274151322000076","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,873487.0,873487.0,2113,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474709434,1041282.00
09/24/2016 05:30,2,0.000,ALERT,213.06,304.48,59.970,1474709403,"201051344000868","219011344069620",0.00,12.70,0,302.68,306.88,0.0,0.0,0.000,557563.9,557563.9,2113,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474709436,1041283.00
09/24/2016 05:30,2,0.000,ALERT,212.61,302.98,59.917,1474709403,"274151322000095","219011344069620",0.00,12.70,0,301.17,304.48,0.0,0.0,0.000,864673.7,864673.7,2113,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474709438,1041284.00
09/24/2016 05:30,2,0.000,ALERT,212.83,303.58,59.970,1474709403,"201051344000988","219011344069620",0.00,13.00,0,299.37,305.68,0.0,0.0,0.000,537141.9,537141.9,2107,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474709440,1041285.00
09/24/2016 05:30,2,0.000,ALERT,211.93,300.27,59.970,1474709403,"201051344001025","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,567954.6,567954.6,2108,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474709441,1041286.00
09/24/2016 05:30,2,0.000,ALERT,213.06,303.88,59.965,1474709403,"201051344000458","219011344069620",0.00,13.70,0,302.07,306.58,0.0,0.0,0.000,564935.5,564935.5,2117,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474709443,1041287.00
09/24/2016 05:30,2,0.000,ALERT,213.74,303.88,59.965,1474709403,"201051344000853","219011344069620",0.00,12.30,0,302.07,305.98,0.0,0.0,0.000,564233.7,564233.7,2125,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474709445,1041288.00
09/24/2016 05:30,2,0.000,ALERT,212.16,300.87,59.954,1474709403,"201051344000685","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,566888.4,566888.4,2115,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474709447,1041289.00
09/24/2016 05:30,2,0.000,ALERT,212.16,300.57,59.970,1474709403,"201051344000917","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,563823.3,563823.3,2111,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474709449,1041290.00
09/24/2016 05:30,2,0.000,ALERT,212.38,301.17,59.981,1474709403,"201051344001145","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,569035.1,569035.1,2112,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474709450,1041291.00
09/24/2016 05:30,2,0.000,ALERT,212.16,300.57,59.965,1474709403,"201051344000651","219011344069620",0.00,11.70,0,299.37,302.68,0.0,0.0,0.000,562216.5,562216.5,2106,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474709452,1041292.00
09/24/2016 05:30,2,0.000,ALERT,212.16,302.07,59.944,1474709403,"274151322000088","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,787363.3,787363.3,2098,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474709454,1041293.00
09/24/2016 05:30,2,0.000,ALERT,213.29,301.47,59.965,1474709403,"274151322000068","219011344069620",0.00,14.00,0,299.67,302.68,0.0,0.0,0.000,680445.3,680445.3,2144,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474709456,1041294.00
09/24/2016 05:30,2,0.000,ALERT,211.70,300.87,59.954,1474709403,"201051344001135","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,558361.0,558361.0,2105,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474709458,1041295.00
09/24/2016 05:30,2,0.000,ALERT,212.83,304.18,59.970,1474709403,"201051344000594","219011344069620",0.00,13.00,0,301.77,306.28,0.0,0.0,0.000,569353.2,569353.2,2113,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474709459,1041296.00
09/24/2016 05:30,2,0.000,ALERT,212.16,300.87,59.965,1474709403,"201051344001203","219011344069620",0.00,12.70,0,299.67,304.78,0.0,0.0,0.000,566604.2,566604.2,2112,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474709461,1041297.00
09/24/2016 05:30,2,0.000,ALERT,212.38,302.68,59.959,1474709403,"274151322000054","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,803526.2,803526.2,2093,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474709463,1041298.00
09/24/2016 05:30,2,0.000,ALERT,213.51,303.88,59.954,1474709403,"201051344000867","219011344069620",0.00,13.30,0,301.77,305.98,0.0,0.0,0.000,556633.0,556633.0,2115,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474709465,1041299.00
09/24/2016 05:30,2,0.000,ALERT,211.93,300.87,60.002,1474709403,"201051344001093","219011344069620",0.00,13.70,0,299.67,302.98,0.0,0.0,0.000,563194.4,563194.4,2116,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474709467,1041300.00
09/24/2016 05:30,2,0.000,ALERT,212.83,303.28,59.959,1474709403,"201051344000900","219011344069620",0.00,12.70,0,301.47,305.68,0.0,0.0,0.000,573489.8,573489.8,2120,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474709468,1041301.00
09/24/2016 05:30,2,0.000,ALERT,213.29,302.68,59.965,1474709403,"201051344000648","219011344069620",0.00,12.30,0,301.17,305.68,0.0,0.0,0.000,562085.8,562085.8,2110,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474709470,1041302.00
09/24/2016 05:30,2,0.000,ALERT,213.06,304.18,59.981,1474709403,"201051344000569","219011344069620",0.00,12.70,0,302.37,306.58,0.0,0.0,0.000,573413.9,573413.9,2114,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474709472,1041303.00
09/24/2016 05:30,2,0.000,ALERT,213.06,303.58,59.917,1474709403,"201051344000983","219011344069620",0.00,13.00,0,302.07,306.28,0.0,0.0,0.000,565960.6,565960.6,2120,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474709474,1041304.00
09/24/2016 05:30,2,0.000,ALERT,213.06,303.28,59.954,1474709403,"201051344001158","219011344069620",0.00,12.30,0,301.47,305.38,0.0,0.0,0.000,557499.7,557499.7,2112,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474709476,1041305.00
09/24/2016 05:30,2,0.000,ALERT,213.51,304.18,59.954,1474709403,"201051344000576","219011344069620",0.00,12.30,0,301.77,305.98,0.0,0.0,0.000,565067.5,565067.5,2120,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474709478,1041306.00
09/24/2016 05:30,2,0.000,ALERT,212.61,301.47,59.959,1474709403,"274151322000087","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,775546.8,775546.8,2119,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474709480,1041307.00
09/24/2016 05:45,2,0.000,ALERT,213.29,302.98,59.986,1474710303,"201051344000645","219011344069620",0.00,13.00,0,301.47,305.38,0.0,0.0,0.000,564542.3,564542.3,2117,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474710305,1041308.00
09/24/2016 05:45,2,0.000,ALERT,212.38,301.17,59.981,1474710303,"274151322000085","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,803083.2,803083.2,2098,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474710307,1041309.00
09/24/2016 05:45,2,0.000,ALERT,213.51,302.98,59.981,1474710303,"201051344000633","219011344069620",0.00,12.30,0,299.67,304.78,0.0,0.0,0.000,556161.1,556161.1,2117,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474710309,1041310.00
09/24/2016 05:45,2,0.000,ALERT,212.83,302.98,59.970,1474710303,"201051344000469","219011344069620",0.00,12.00,0,300.57,305.08,0.0,0.0,0.000,558793.4,558793.4,2122,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474710311,1041311.00
09/24/2016 05:45,2,0.000,ALERT,211.70,300.87,59.975,1474710303,"201051344000646","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,559267.9,559267.9,2111,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474710313,1041312.00
09/24/2016 05:45,2,0.000,ALERT,211.93,301.47,59.965,1474710303,"274151322000052","219011344069620",0.00,13.30,0,299.37,304.48,0.0,0.0,0.000,825753.6,825753.6,2104,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474710314,1041313.00
09/24/2016 05:45,2,0.000,ALERT,212.16,301.17,59.975,1474710303,"201051344000585","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,569351.5,569351.5,2116,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474710316,1041314.00
09/24/2016 05:45,2,0.000,ALERT,211.93,301.47,60.002,1474710303,"201051344001230","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,562190.7,562190.7,2117,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474710318,1041315.00
09/24/2016 05:45,2,0.000,ALERT,212.61,301.77,59.965,1474710303,"201051344000582","219011344069620",0.00,12.30,0,299.97,303.28,0.0,0.0,0.000,554951.3,554951.3,2111,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474710320,1041316.00
09/24/2016 05:45,2,0.000,ALERT,211.70,301.17,59.959,1474710303,"201051344000955","219011344069620",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,569021.8,569021.8,2110,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474710321,1041317.00
09/24/2016 05:45,2,0.000,ALERT,212.16,300.87,59.954,1474710303,"274151322000094","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,679939.8,679939.8,2148,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474710323,1041318.00
09/24/2016 05:45,2,0.000,ALERT,212.83,303.58,59.965,1474710303,"201051344000579","219011344069620",0.00,13.00,0,302.07,306.28,0.0,0.0,0.000,573196.0,573196.0,2109,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474710325,1041319.00
09/24/2016 05:45,2,0.000,ALERT,211.93,301.77,59.970,1474710303,"201051344000890","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,566257.2,566257.2,2111,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474710327,1041320.00
09/24/2016 05:45,2,0.000,ALERT,212.16,300.87,59.949,1474710303,"201051344000438","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,567702.3,567702.3,2113,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474710329,1041321.00
09/24/2016 05:45,2,0.000,ALERT,212.38,300.57,59.970,1474710303,"201051344000417","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,558683.7,558683.7,2113,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474710330,1041322.00
09/24/2016 05:45,2,0.000,ALERT,212.38,302.37,59.965,1474710303,"274151322000083","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,818219.5,818219.5,2103,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474710332,1041323.00
09/24/2016 05:45,2,0.000,ALERT,212.83,301.17,59.970,1474710303,"274151322000076","219011344069620",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,873487.0,873487.0,2115,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474710334,1041324.00
09/24/2016 05:45,2,0.000,ALERT,212.61,303.88,59.965,1474710303,"201051344000868","219011344069620",0.00,12.70,0,302.37,306.28,0.0,0.0,0.000,557563.9,557563.9,2115,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474710336,1041325.00
09/24/2016 05:45,2,0.000,ALERT,212.16,302.37,59.938,1474710303,"274151322000095","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,864673.7,864673.7,2115,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474710338,1041326.00
09/24/2016 05:45,2,0.000,ALERT,212.61,302.98,59.970,1474710303,"201051344000988","219011344069620",0.00,13.00,0,299.07,305.08,0.0,0.0,0.000,537141.9,537141.9,2109,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474710340,1041327.00
09/24/2016 05:45,2,0.000,ALERT,211.93,300.27,59.970,1474710303,"201051344001025","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,567954.6,567954.6,2110,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474710342,1041328.00
09/24/2016 05:45,2,0.000,ALERT,212.83,303.28,59.970,1474710303,"201051344000458","219011344069620",0.00,13.70,0,301.77,309.29,0.0,0.0,0.000,564935.5,564935.5,2119,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474710344,1041329.00
09/24/2016 05:45,2,0.000,ALERT,213.51,303.28,59.970,1474710303,"201051344000853","219011344069620",0.00,12.30,0,301.77,308.99,0.0,0.0,0.000,564233.7,564233.7,2127,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474710345,1041330.00
09/24/2016 05:45,2,0.000,ALERT,212.38,301.17,59.965,1474710303,"201051344000685","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,566888.4,566888.4,2117,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474710347,1041331.00
09/24/2016 05:45,2,0.000,ALERT,212.38,300.87,59.975,1474710303,"201051344000917","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,563823.3,563823.3,2113,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474710349,1041332.00
09/24/2016 05:45,2,0.000,ALERT,212.38,301.47,59.970,1474710303,"201051344001145","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,569035.1,569035.1,2114,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474710351,1041333.00
09/24/2016 05:45,2,0.000,ALERT,212.16,300.27,59.981,1474710303,"201051344000651","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,562216.5,562216.5,2108,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474710353,1041334.00
09/24/2016 05:45,2,0.000,ALERT,211.93,301.47,59.996,1474710303,"274151322000088","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,787363.3,787363.3,2100,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474710354,1041335.00
09/24/2016 05:45,2,0.000,ALERT,212.83,300.57,59.959,1474710303,"274151322000068","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,680445.3,680445.3,2146,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474710356,1041336.00
09/24/2016 05:45,2,0.000,ALERT,211.93,301.17,59.928,1474710303,"201051344001135","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,558361.0,558361.0,2107,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474710358,1041337.00
09/24/2016 05:45,2,0.000,ALERT,212.61,303.88,59.959,1474710303,"201051344000594","219011344069620",0.00,13.00,0,301.17,310.19,0.0,0.0,0.000,569353.2,569353.2,2115,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474710360,1041338.00
09/24/2016 05:45,2,0.000,ALERT,212.16,300.87,59.996,1474710303,"201051344001203","219011344069620",0.00,12.70,0,299.07,304.48,0.0,0.0,0.000,566604.2,566604.2,2114,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474710362,1041339.00
09/24/2016 05:45,2,0.000,ALERT,212.16,302.37,59.975,1474710303,"274151322000054","219011344069620",0.00,13.30,0,299.37,304.48,0.0,0.0,0.000,803526.2,803526.2,2095,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474710363,1041340.00
09/24/2016 05:45,2,0.000,ALERT,213.06,302.98,59.975,1474710303,"201051344000867","219011344069620",0.00,13.30,0,301.17,309.29,0.0,0.0,0.000,556633.0,556633.0,2117,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474710365,1041341.00
09/24/2016 05:45,2,0.000,ALERT,212.16,301.17,59.970,1474710303,"201051344001093","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,563194.4,563194.4,2118,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474710367,1041342.00
09/24/2016 05:45,2,0.000,ALERT,212.61,302.98,59.975,1474710303,"201051344000900","219011344069620",0.00,12.70,0,301.17,308.99,0.0,0.0,0.000,573489.8,573489.8,2122,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474710369,1041343.00
09/24/2016 05:45,2,0.000,ALERT,213.06,302.37,59.970,1474710303,"201051344000648","219011344069620",0.00,12.30,0,301.17,308.69,0.0,0.0,0.000,562085.8,562085.8,2112,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474710371,1041344.00
09/24/2016 05:45,2,0.000,ALERT,212.83,303.58,59.986,1474710303,"201051344000569","219011344069620",0.00,12.70,0,302.37,309.59,0.0,0.0,0.000,573413.9,573413.9,2116,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474710372,1041345.00
09/24/2016 05:45,2,0.000,ALERT,212.83,303.28,59.970,1474710303,"201051344000983","219011344069620",0.00,13.00,0,301.77,308.99,0.0,0.0,0.000,565960.6,565960.6,2122,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474710374,1041346.00
09/24/2016 05:45,2,0.000,ALERT,212.83,302.98,59.970,1474710303,"201051344001158","219011344069620",0.00,12.30,0,300.87,308.69,0.0,0.0,0.000,557499.7,557499.7,2114,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474710376,1041347.00
09/24/2016 05:45,2,0.000,ALERT,213.51,303.88,59.970,1474710303,"201051344000576","219011344069620",0.00,12.30,0,301.47,309.59,0.0,0.0,0.000,565067.5,565067.5,2122,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474710378,1041348.00
09/24/2016 05:45,2,0.000,ALERT,212.38,300.87,59.959,1474710303,"274151322000087","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,775546.8,775546.8,2121,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474710380,1041349.00
09/24/2016 06:00,2,0.000,ALERT,213.74,304.18,59.944,1474711204,"201051344000645","219011344069620",0.00,13.00,0,301.17,308.99,0.0,0.0,0.000,564542.3,564542.3,2119,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474711206,1041350.00
09/24/2016 06:00,2,0.000,ALERT,212.83,302.37,59.970,1474711204,"274151322000085","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,803083.2,803083.2,2100,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474711208,1041351.00
09/24/2016 06:00,2,0.000,ALERT,213.74,303.88,59.986,1474711204,"201051344000633","219011344069620",0.00,12.30,0,299.37,309.29,0.0,0.0,0.000,556161.1,556161.1,2119,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474711209,1041352.00
09/24/2016 06:00,2,0.000,ALERT,213.29,304.18,59.965,1474711204,"201051344000469","219011344069620",0.00,12.30,0,299.97,308.69,0.0,0.0,0.000,558793.4,558793.4,2124,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474711211,1041353.00
09/24/2016 06:00,2,0.000,ALERT,212.16,301.17,59.959,1474711204,"201051344000646","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,559267.9,559267.9,2113,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474711213,1041354.00
09/24/2016 06:00,2,0.000,ALERT,212.38,302.37,59.965,1474711204,"274151322000052","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,825753.6,825753.6,2106,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474711215,1041355.00
09/24/2016 06:00,2,0.000,ALERT,212.61,301.47,59.965,1474711204,"201051344000585","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,569351.5,569351.5,2118,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474711217,1041356.00
