ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/24/2016 06:00,2,0.000,ALERT,212.38,301.77,59.959,1474711204,"201051344001230","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,562190.7,562190.7,2119,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474711218,1041357.00
09/24/2016 06:00,2,0.000,ALERT,212.83,302.07,59.959,1474711204,"201051344000582","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,554951.3,554951.3,2113,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474711220,1041358.00
09/24/2016 06:00,2,0.000,ALERT,212.16,301.47,59.959,1474711204,"201051344000955","219011344069620",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,569021.8,569021.8,2112,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474711222,1041359.00
09/24/2016 06:00,2,0.000,ALERT,212.61,301.47,59.949,1474711204,"274151322000094","219011344069620",0.00,13.00,0,299.67,302.98,0.0,0.0,0.000,679939.8,679939.8,2150,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474711224,1041360.00
09/24/2016 06:00,2,0.000,ALERT,213.06,304.48,59.954,1474711204,"201051344000579","219011344069620",0.00,13.30,0,301.77,309.59,0.0,0.0,0.000,573196.0,573196.0,2111,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474711225,1041361.00
09/24/2016 06:00,2,0.000,ALERT,212.38,301.77,59.959,1474711204,"201051344000890","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,566257.2,566257.2,2113,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474711227,1041362.00
09/24/2016 06:00,2,0.000,ALERT,212.61,301.17,59.938,1474711204,"201051344000438","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,567702.3,567702.3,2115,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474711229,1041363.00
09/24/2016 06:00,2,0.000,ALERT,212.61,300.87,59.954,1474711204,"201051344000417","219011344069620",0.00,13.00,0,298.77,302.07,0.0,0.0,0.000,558683.7,558683.7,2115,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474711231,1041364.00
09/24/2016 06:00,2,0.000,ALERT,212.61,302.98,59.959,1474711204,"274151322000083","219011344069620",0.00,13.00,0,300.57,303.88,0.0,0.0,0.000,818219.5,818219.5,2105,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474711233,1041365.00
09/24/2016 06:00,2,0.000,ALERT,213.29,302.07,59.949,1474711204,"274151322000076","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,873487.0,873487.0,2117,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474711235,1041366.00
09/24/2016 06:00,2,0.000,ALERT,213.06,304.78,59.938,1474711204,"201051344000868","219011344069620",0.00,12.70,0,301.77,309.89,0.0,0.0,0.000,557563.9,557563.9,2117,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474711236,1041367.00
09/24/2016 06:00,2,0.000,ALERT,212.38,302.98,59.944,1474711204,"274151322000095","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,864673.7,864673.7,2117,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474711238,1041368.00
09/24/2016 06:00,2,0.000,ALERT,212.83,303.88,59.944,1474711204,"201051344000988","219011344069620",0.00,13.00,0,298.47,309.29,0.0,0.0,0.000,537141.9,537141.9,2111,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474711240,1041369.00
09/24/2016 06:00,2,0.000,ALERT,212.16,300.27,59.954,1474711204,"201051344001025","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,567954.6,567954.6,2112,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474711242,1041370.00
09/24/2016 06:00,2,0.000,ALERT,213.06,304.18,59.954,1474711204,"201051344000458","219011344069620",0.00,13.70,0,301.17,305.98,0.0,0.0,0.000,564935.5,564935.5,2121,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474711244,1041371.00
09/24/2016 06:00,2,0.000,ALERT,213.74,303.88,59.944,1474711204,"201051344000853","219011344069620",0.00,12.70,0,301.17,305.68,0.0,0.0,0.000,564233.7,564233.7,2129,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474711246,1041372.00
09/24/2016 06:00,2,0.000,ALERT,212.61,301.17,59.959,1474711204,"201051344000685","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,566888.4,566888.4,2119,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474711247,1041373.00
09/24/2016 06:00,2,0.000,ALERT,212.61,300.87,60.002,1474711204,"201051344000917","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,563823.3,563823.3,2115,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474711249,1041374.00
09/24/2016 06:00,2,0.000,ALERT,212.83,301.47,59.970,1474711204,"201051344001145","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,569035.1,569035.1,2116,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474711251,1041375.00
09/24/2016 06:00,2,0.000,ALERT,212.61,300.57,59.954,1474711204,"201051344000651","219011344069620",0.00,12.00,0,298.77,302.07,0.0,0.0,0.000,562216.5,562216.5,2110,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474711253,1041376.00
09/24/2016 06:00,2,0.000,ALERT,212.16,302.07,59.944,1474711204,"274151322000088","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,787363.3,787363.3,2102,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474711255,1041377.00
09/24/2016 06:00,2,0.000,ALERT,213.29,301.47,59.954,1474711204,"274151322000068","219011344069620",0.00,14.00,0,299.67,302.68,0.0,0.0,0.000,680445.3,680445.3,2148,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474711257,1041378.00
09/24/2016 06:00,2,0.000,ALERT,211.93,301.17,59.954,1474711204,"201051344001135","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,558361.0,558361.0,2109,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474711259,1041379.00
09/24/2016 06:00,2,0.000,ALERT,212.83,304.48,59.954,1474711204,"201051344000594","219011344069620",0.00,13.00,0,300.87,305.68,0.0,0.0,0.000,569353.2,569353.2,2117,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474711260,1041380.00
09/24/2016 06:00,2,0.000,ALERT,212.38,300.87,59.933,1474711204,"201051344001203","219011344069620",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,566604.2,566604.2,2116,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474711262,1041381.00
09/24/2016 06:00,2,0.000,ALERT,212.38,301.77,59.965,1474711204,"274151322000054","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,803526.2,803526.2,2097,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474711264,1041382.00
09/24/2016 06:00,2,0.000,ALERT,213.29,303.58,59.949,1474711204,"201051344000867","219011344069620",0.00,13.30,0,300.57,305.68,0.0,0.0,0.000,556633.0,556633.0,2119,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474711266,1041383.00
09/24/2016 06:00,2,0.000,ALERT,212.16,300.87,59.991,1474711204,"201051344001093","219011344069620",0.00,13.70,0,299.07,302.37,0.0,0.0,0.000,563194.4,563194.4,2120,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474711267,1041384.00
09/24/2016 06:00,2,0.000,ALERT,212.83,303.88,59.981,1474711204,"201051344000900","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,573489.8,573489.8,2124,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474711269,1041385.00
09/24/2016 06:00,2,0.000,ALERT,213.29,303.28,59.954,1474711204,"201051344000648","219011344069620",0.00,12.30,0,300.57,305.38,0.0,0.0,0.000,562085.8,562085.8,2114,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474711271,1041386.00
09/24/2016 06:00,2,0.000,ALERT,213.06,304.48,59.949,1474711204,"201051344000569","219011344069620",0.00,13.00,0,301.77,305.98,0.0,0.0,0.000,573413.9,573413.9,2118,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474711273,1041387.00
09/24/2016 06:00,2,0.000,ALERT,213.06,304.18,59.970,1474711204,"201051344000983","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,565960.6,565960.6,2124,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474711275,1041388.00
09/24/2016 06:00,2,0.000,ALERT,213.06,303.58,59.944,1474711204,"201051344001158","219011344069620",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,557499.7,557499.7,2116,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474711277,1041389.00
09/24/2016 06:00,2,0.000,ALERT,213.29,303.88,60.002,1474711204,"201051344000576","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,565067.5,565067.5,2124,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474711278,1041390.00
09/24/2016 06:00,2,0.000,ALERT,212.61,301.17,59.928,1474711204,"274151322000087","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,775546.8,775546.8,2123,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474711280,1041391.00
09/24/2016 06:15,2,0.000,ALERT,213.74,303.88,59.996,1474712103,"201051344000645","219011344069620",0.00,13.30,0,302.07,305.68,0.0,0.0,0.000,564542.3,564542.3,2121,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474712105,1041392.00
09/24/2016 06:15,2,0.000,ALERT,212.83,301.47,59.996,1474712103,"274151322000085","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,803083.2,803083.2,2102,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474712107,1041393.00
09/24/2016 06:15,2,0.000,ALERT,213.96,303.88,59.991,1474712103,"201051344000633","219011344069620",0.00,12.70,0,300.57,305.38,0.0,0.0,0.000,556161.1,556161.1,2121,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474712109,1041394.00
09/24/2016 06:15,2,0.000,ALERT,213.29,303.88,59.986,1474712103,"201051344000469","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,558793.4,558793.4,2126,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474712111,1041395.00
09/24/2016 06:15,2,0.000,ALERT,212.16,301.17,59.996,1474712103,"201051344000646","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,559267.9,559267.9,2115,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474712113,1041396.00
09/24/2016 06:15,2,0.000,ALERT,212.38,301.77,59.986,1474712103,"274151322000052","219011344069620",0.00,13.70,0,299.07,304.18,0.0,0.0,0.000,825753.6,825753.6,2108,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474712115,1041397.00
09/24/2016 06:15,2,0.000,ALERT,212.83,301.77,59.996,1474712103,"201051344000585","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,569351.5,569351.5,2120,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474712117,1041398.00
09/24/2016 06:15,2,0.000,ALERT,212.61,302.07,59.991,1474712103,"201051344001230","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,562190.7,562190.7,2121,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474712119,1041399.00
09/24/2016 06:15,2,0.000,ALERT,213.06,302.07,59.996,1474712103,"201051344000582","219011344069620",0.00,12.30,0,300.27,303.28,0.0,0.0,0.000,554951.3,554951.3,2115,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474712120,1041400.00
09/24/2016 06:15,2,0.000,ALERT,212.16,301.17,59.996,1474712103,"201051344000955","219011344069620",0.00,13.00,0,299.37,302.68,0.0,0.0,0.000,569021.8,569021.8,2114,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474712122,1041401.00
09/24/2016 06:15,2,0.000,ALERT,212.61,301.47,59.986,1474712103,"274151322000094","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,679939.8,679939.8,2152,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474712124,1041402.00
09/24/2016 06:15,2,0.000,ALERT,213.29,304.78,59.986,1474712103,"201051344000579","219011344069620",0.00,13.30,0,302.68,306.28,0.0,0.0,0.000,573196.0,573196.0,2113,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474712126,1041403.00
09/24/2016 06:15,2,0.000,ALERT,212.38,301.77,59.991,1474712103,"201051344000890","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,566257.2,566257.2,2115,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474712128,1041404.00
09/24/2016 06:15,2,0.000,ALERT,212.61,301.47,60.034,1474712103,"201051344000438","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,567702.3,567702.3,2117,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474712129,1041405.00
09/24/2016 06:15,2,0.000,ALERT,212.61,300.87,59.991,1474712103,"201051344000417","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,558683.7,558683.7,2117,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474712131,1041406.00
09/24/2016 06:15,2,0.000,ALERT,212.83,302.07,60.023,1474712103,"274151322000083","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,818219.5,818219.5,2107,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474712133,1041407.00
09/24/2016 06:15,2,0.000,ALERT,213.29,302.07,59.965,1474712103,"274151322000076","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,873487.0,873487.0,2119,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474712135,1041408.00
09/24/2016 06:15,2,0.000,ALERT,213.29,305.08,59.991,1474712103,"201051344000868","219011344069620",0.00,13.00,0,302.68,306.28,0.0,0.0,0.000,557563.9,557563.9,2119,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474712136,1041409.00
09/24/2016 06:15,2,0.000,ALERT,212.61,302.98,59.954,1474712103,"274151322000095","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,864673.7,864673.7,2119,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474712138,1041410.00
09/24/2016 06:15,2,0.000,ALERT,213.06,303.88,59.991,1474712103,"201051344000988","219011344069620",0.00,13.30,0,299.37,305.08,0.0,0.0,0.000,537141.9,537141.9,2113,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474712140,1041411.00
09/24/2016 06:15,2,0.000,ALERT,212.38,300.87,59.986,1474712103,"201051344001025","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,567954.6,567954.6,2114,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474712142,1041412.00
09/24/2016 06:15,2,0.000,ALERT,213.29,304.48,60.002,1474712103,"201051344000458","219011344069620",0.00,14.00,0,302.07,306.28,0.0,0.0,0.000,564935.5,564935.5,2123,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474712144,1041413.00
09/24/2016 06:15,2,0.000,ALERT,213.96,304.18,60.034,1474712103,"201051344000853","219011344069620",0.00,13.00,0,302.07,305.98,0.0,0.0,0.000,564233.7,564233.7,2131,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474712146,1041414.00
09/24/2016 06:15,2,0.000,ALERT,212.83,301.47,59.996,1474712103,"201051344000685","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,566888.4,566888.4,2121,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474712147,1041415.00
09/24/2016 06:15,2,0.000,ALERT,212.61,300.57,59.986,1474712103,"201051344000917","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,563823.3,563823.3,2117,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474712149,1041416.00
09/24/2016 06:15,2,0.000,ALERT,212.83,301.47,59.996,1474712103,"201051344001145","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,569035.1,569035.1,2118,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474712151,1041417.00
09/24/2016 06:15,2,0.000,ALERT,212.61,300.57,59.996,1474712103,"201051344000651","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,562216.5,562216.5,2112,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474712153,1041418.00
09/24/2016 06:15,2,0.000,ALERT,212.16,302.07,60.012,1474712103,"274151322000088","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,787363.3,787363.3,2104,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474712155,1041419.00
09/24/2016 06:15,2,0.000,ALERT,213.29,301.17,60.002,1474712103,"274151322000068","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,680445.3,680445.3,2150,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474712156,1041420.00
09/24/2016 06:15,2,0.000,ALERT,212.16,301.47,59.975,1474712103,"201051344001135","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,558361.0,558361.0,2111,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474712158,1041421.00
09/24/2016 06:15,2,0.000,ALERT,213.06,304.78,59.991,1474712103,"201051344000594","219011344069620",0.00,13.00,0,301.77,306.28,0.0,0.0,0.000,569353.2,569353.2,2119,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474712160,1041422.00
09/24/2016 06:15,2,0.000,ALERT,212.61,300.87,60.002,1474712103,"201051344001203","219011344069620",0.00,13.00,0,299.37,304.48,0.0,0.0,0.000,566604.2,566604.2,2118,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474712162,1041423.00
09/24/2016 06:15,2,0.000,ALERT,212.61,302.37,60.034,1474712103,"274151322000054","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,803526.2,803526.2,2099,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474712163,1041424.00
09/24/2016 06:15,2,0.000,ALERT,213.51,303.88,59.986,1474712103,"201051344000867","219011344069620",0.00,13.30,0,300.87,305.68,0.0,0.0,0.000,556633.0,556633.0,2121,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474712165,1041425.00
09/24/2016 06:15,2,0.000,ALERT,212.38,301.17,60.007,1474712103,"201051344001093","219011344069620",0.00,13.70,0,299.07,302.37,0.0,0.0,0.000,563194.4,563194.4,2122,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474712167,1041426.00
09/24/2016 06:15,2,0.000,ALERT,213.06,304.18,60.002,1474712103,"201051344000900","219011344069620",0.00,12.70,0,301.77,305.38,0.0,0.0,0.000,573489.8,573489.8,2126,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474712169,1041427.00
09/24/2016 06:15,2,0.000,ALERT,213.51,303.58,59.991,1474712103,"201051344000648","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,562085.8,562085.8,2116,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474712171,1041428.00
09/24/2016 06:15,2,0.000,ALERT,213.29,304.48,59.954,1474712103,"201051344000569","219011344069620",0.00,13.00,0,302.68,306.28,0.0,0.0,0.000,573413.9,573413.9,2120,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474712173,1041429.00
09/24/2016 06:15,2,0.000,ALERT,213.29,304.18,59.986,1474712103,"201051344000983","219011344069620",0.00,13.00,0,302.07,305.98,0.0,0.0,0.000,565960.6,565960.6,2126,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474712175,1041430.00
09/24/2016 06:15,2,0.000,ALERT,213.29,303.88,59.991,1474712103,"201051344001158","219011344069620",0.00,12.70,0,301.47,305.08,0.0,0.0,0.000,557499.7,557499.7,2118,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474712177,1041431.00
09/24/2016 06:15,2,0.000,ALERT,213.74,304.78,59.970,1474712103,"201051344000576","219011344069620",0.00,12.70,0,301.47,305.68,0.0,0.0,0.000,565067.5,565067.5,2126,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474712179,1041432.00
09/24/2016 06:15,2,0.000,ALERT,212.83,301.77,59.996,1474712103,"274151322000087","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,775546.8,775546.8,2125,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474712180,1041433.00
09/24/2016 06:30,2,0.000,ALERT,213.51,303.88,59.986,1474713003,"201051344000645","219011344069620",0.00,13.30,0,301.77,305.68,0.0,0.0,0.000,564542.3,564542.3,2123,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474713005,1041434.00
09/24/2016 06:30,2,0.000,ALERT,212.38,301.47,59.991,1474713003,"274151322000085","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,803083.2,803083.2,2104,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474713007,1041435.00
09/24/2016 06:30,2,0.000,ALERT,213.51,303.58,59.986,1474713003,"201051344000633","219011344069620",0.00,12.70,0,300.27,305.68,0.0,0.0,0.000,556161.1,556161.1,2123,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713008,1041436.00
09/24/2016 06:30,2,0.000,ALERT,213.06,303.88,60.023,1474713003,"201051344000469","219011344069620",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,558793.4,558793.4,2128,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713010,1041437.00
09/24/2016 06:30,2,0.000,ALERT,211.93,301.17,59.981,1474713003,"201051344000646","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,559267.9,559267.9,2117,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713012,1041438.00
09/24/2016 06:30,2,0.000,ALERT,211.93,301.77,59.975,1474713003,"274151322000052","219011344069620",0.00,13.70,0,298.77,303.88,0.0,0.0,0.000,825753.6,825753.6,2110,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474713014,1041439.00
09/24/2016 06:30,2,0.000,ALERT,212.38,301.47,59.975,1474713003,"201051344000585","219011344069620",0.00,13.30,0,298.47,303.28,0.0,0.0,0.000,569351.5,569351.5,2122,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713016,1041440.00
09/24/2016 06:30,2,0.000,ALERT,212.16,301.47,60.018,1474713003,"201051344001230","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,562190.7,562190.7,2123,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474713017,1041441.00
09/24/2016 06:30,2,0.000,ALERT,212.61,302.07,59.975,1474713003,"201051344000582","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,554951.3,554951.3,2117,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713019,1041442.00
09/24/2016 06:30,2,0.000,ALERT,211.70,300.87,59.938,1474713003,"201051344000955","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,569021.8,569021.8,2116,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713021,1041443.00
09/24/2016 06:30,2,0.000,ALERT,212.16,300.87,59.970,1474713003,"274151322000094","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,679939.8,679939.8,2154,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713023,1041444.00
09/24/2016 06:30,2,0.000,ALERT,213.06,304.48,59.965,1474713003,"201051344000579","219011344069620",0.00,13.30,0,302.37,306.28,0.0,0.0,0.000,573196.0,573196.0,2115,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713025,1041445.00
09/24/2016 06:30,2,0.000,ALERT,212.16,301.77,59.996,1474713003,"201051344000890","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,566257.2,566257.2,2117,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713026,1041446.00
09/24/2016 06:30,2,0.000,ALERT,212.38,301.17,59.965,1474713003,"201051344000438","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,567702.3,567702.3,2119,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474713028,1041447.00
09/24/2016 06:30,2,0.000,ALERT,212.38,300.27,59.970,1474713003,"201051344000417","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,558683.7,558683.7,2119,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474713030,1041448.00
09/24/2016 06:30,2,0.000,ALERT,212.16,302.37,59.965,1474713003,"274151322000083","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,818219.5,818219.5,2109,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713032,1041449.00
09/24/2016 06:30,2,0.000,ALERT,212.61,301.17,59.959,1474713003,"274151322000076","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,873487.0,873487.0,2121,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713034,1041450.00
09/24/2016 06:30,2,0.000,ALERT,212.83,304.78,59.959,1474713003,"201051344000868","219011344069620",0.00,13.00,0,302.37,306.88,0.0,0.0,0.000,557563.9,557563.9,2121,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474713036,1041451.00
09/24/2016 06:30,2,0.000,ALERT,212.16,302.68,59.959,1474713003,"274151322000095","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,864673.7,864673.7,2121,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474713038,1041452.00
09/24/2016 06:30,2,0.000,ALERT,213.06,303.88,59.965,1474713003,"201051344000988","219011344069620",0.00,13.30,0,299.37,305.38,0.0,0.0,0.000,537141.9,537141.9,2115,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474713040,1041453.00
09/24/2016 06:30,2,0.000,ALERT,212.16,300.27,59.965,1474713003,"201051344001025","219011344069620",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,567954.6,567954.6,2116,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474713041,1041454.00
09/24/2016 06:30,2,0.000,ALERT,212.83,303.88,59.928,1474713003,"201051344000458","219011344069620",0.00,14.00,0,302.07,306.58,0.0,0.0,0.000,564935.5,564935.5,2125,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713043,1041455.00
09/24/2016 06:30,2,0.000,ALERT,213.74,304.18,59.975,1474713003,"201051344000853","219011344069620",0.00,13.00,0,301.77,305.98,0.0,0.0,0.000,564233.7,564233.7,2133,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713045,1041456.00
09/24/2016 06:30,2,0.000,ALERT,212.61,301.17,59.970,1474713003,"201051344000685","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,566888.4,566888.4,2123,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474713047,1041457.00
09/24/2016 06:30,2,0.000,ALERT,212.38,300.87,59.959,1474713003,"201051344000917","219011344069620",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,563823.3,563823.3,2119,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713048,1041458.00
09/24/2016 06:30,2,0.000,ALERT,212.38,301.17,59.965,1474713003,"201051344001145","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,569035.1,569035.1,2120,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713050,1041459.00
09/24/2016 06:30,2,0.000,ALERT,212.38,300.27,60.002,1474713003,"201051344000651","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,562216.5,562216.5,2114,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713052,1041460.00
09/24/2016 06:30,2,0.000,ALERT,211.70,301.17,59.965,1474713003,"274151322000088","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,787363.3,787363.3,2106,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713054,1041461.00
09/24/2016 06:30,2,0.000,ALERT,212.83,300.57,59.970,1474713003,"274151322000068","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,680445.3,680445.3,2152,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713056,1041462.00
09/24/2016 06:30,2,0.000,ALERT,211.93,301.17,59.933,1474713003,"201051344001135","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,558361.0,558361.0,2113,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474713058,1041463.00
09/24/2016 06:30,2,0.000,ALERT,212.83,304.48,59.965,1474713003,"201051344000594","219011344069620",0.00,13.30,0,301.77,306.28,0.0,0.0,0.000,569353.2,569353.2,2121,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713059,1041464.00
09/24/2016 06:30,2,0.000,ALERT,212.38,300.87,59.959,1474713003,"201051344001203","219011344069620",0.00,13.00,0,299.07,304.48,0.0,0.0,0.000,566604.2,566604.2,2120,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713061,1041465.00
09/24/2016 06:30,2,0.000,ALERT,212.16,302.07,59.944,1474713003,"274151322000054","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,803526.2,803526.2,2101,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713063,1041466.00
09/24/2016 06:30,2,0.000,ALERT,213.06,303.58,59.981,1474713003,"201051344000867","219011344069620",0.00,13.30,0,301.47,305.98,0.0,0.0,0.000,556633.0,556633.0,2123,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474713065,1041467.00
09/24/2016 06:30,2,0.000,ALERT,212.16,301.17,59.970,1474713003,"201051344001093","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,563194.4,563194.4,2124,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474713067,1041468.00
09/24/2016 06:30,2,0.000,ALERT,212.83,303.88,59.959,1474713003,"201051344000900","219011344069620",0.00,13.00,0,301.77,305.68,0.0,0.0,0.000,573489.8,573489.8,2128,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474713069,1041469.00
09/24/2016 06:30,2,0.000,ALERT,213.29,303.28,60.012,1474713003,"201051344000648","219011344069620",0.00,12.30,0,301.17,305.68,0.0,0.0,0.000,562085.8,562085.8,2118,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713070,1041470.00
09/24/2016 06:30,2,0.000,ALERT,213.06,304.48,60.012,1474713003,"201051344000569","219011344069620",0.00,13.30,0,302.37,306.58,0.0,0.0,0.000,573413.9,573413.9,2122,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713072,1041471.00
09/24/2016 06:30,2,0.000,ALERT,213.06,304.18,59.996,1474713003,"201051344000983","219011344069620",0.00,13.30,0,302.07,305.98,0.0,0.0,0.000,565960.6,565960.6,2128,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713074,1041472.00
09/24/2016 06:30,2,0.000,ALERT,213.29,303.88,59.965,1474713003,"201051344001158","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,557499.7,557499.7,2120,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713076,1041473.00
09/24/2016 06:30,2,0.000,ALERT,213.51,304.48,59.965,1474713003,"201051344000576","219011344069620",0.00,12.70,0,302.07,305.98,0.0,0.0,0.000,565067.5,565067.5,2128,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713078,1041474.00
09/24/2016 06:30,2,0.000,ALERT,212.38,300.87,59.949,1474713003,"274151322000087","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,775546.8,775546.8,2127,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713080,1041475.00
09/24/2016 06:45,2,0.000,ALERT,213.29,303.28,60.028,1474713903,"201051344000645","219011344069620",0.00,13.30,0,302.07,305.38,0.0,0.0,0.000,564542.3,564542.3,2125,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713905,1041476.00
09/24/2016 06:45,2,0.000,ALERT,212.16,301.17,60.007,1474713903,"274151322000085","219011344069620",0.00,13.30,0,300.27,302.98,0.0,0.0,0.000,803083.2,803083.2,2106,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474713907,1041477.00
09/24/2016 06:45,2,0.000,ALERT,213.51,303.28,60.002,1474713903,"201051344000633","219011344069620",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,556161.1,556161.1,2125,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474713909,1041478.00
09/24/2016 06:45,2,0.000,ALERT,212.83,303.28,60.002,1474713903,"201051344000469","219011344069620",0.00,12.70,0,300.87,305.38,0.0,0.0,0.000,558793.4,558793.4,2130,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713911,1041479.00
09/24/2016 06:45,2,0.000,ALERT,211.70,300.27,59.981,1474713903,"201051344000646","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,559267.9,559267.9,2119,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713912,1041480.00
09/24/2016 06:45,2,0.000,ALERT,211.93,300.87,60.002,1474713903,"274151322000052","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,825753.6,825753.6,2112,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713914,1041481.00
09/24/2016 06:45,2,0.000,ALERT,212.16,300.87,60.018,1474713903,"201051344000585","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,569351.5,569351.5,2124,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713916,1041482.00
09/24/2016 06:45,2,0.000,ALERT,211.93,300.87,60.002,1474713903,"201051344001230","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,562190.7,562190.7,2125,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713918,1041483.00
09/24/2016 06:45,2,0.000,ALERT,212.38,300.87,60.002,1474713903,"201051344000582","219011344069620",0.00,12.70,0,299.97,303.28,0.0,0.0,0.000,554951.3,554951.3,2119,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474713920,1041484.00
09/24/2016 06:45,2,0.000,ALERT,211.48,300.27,60.002,1474713903,"201051344000955","219011344069620",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,569021.8,569021.8,2118,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713921,1041485.00
09/24/2016 06:45,2,0.000,ALERT,212.16,300.87,59.996,1474713903,"274151322000094","219011344069620",0.00,13.00,0,299.67,302.37,0.0,0.0,0.000,679939.8,679939.8,2156,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713923,1041486.00
09/24/2016 06:45,2,0.000,ALERT,212.83,304.18,59.996,1474713903,"201051344000579","219011344069620",0.00,13.30,0,302.37,306.28,0.0,0.0,0.000,573196.0,573196.0,2117,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713925,1041487.00
09/24/2016 06:45,2,0.000,ALERT,211.93,300.87,60.007,1474713903,"201051344000890","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,566257.2,566257.2,2119,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713927,1041488.00
09/24/2016 06:45,2,0.000,ALERT,212.16,300.27,59.991,1474713903,"201051344000438","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,567702.3,567702.3,2121,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713928,1041489.00
09/24/2016 06:45,2,0.000,ALERT,212.16,299.67,59.991,1474713903,"201051344000417","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,558683.7,558683.7,2121,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713930,1041490.00
09/24/2016 06:45,2,0.000,ALERT,212.16,301.77,59.981,1474713903,"274151322000083","219011344069620",0.00,13.30,0,300.57,303.28,0.0,0.0,0.000,818219.5,818219.5,2111,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713932,1041491.00
09/24/2016 06:45,2,0.000,ALERT,212.61,301.17,59.949,1474713903,"274151322000076","219011344069620",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,873487.0,873487.0,2123,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474713934,1041492.00
09/24/2016 06:45,2,0.000,ALERT,212.83,304.18,59.991,1474713903,"201051344000868","219011344069620",0.00,13.30,0,302.98,306.58,0.0,0.0,0.000,557563.9,557563.9,2123,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713936,1041493.00
09/24/2016 06:45,2,0.000,ALERT,212.38,302.07,59.991,1474713903,"274151322000095","219011344069620",0.00,13.00,0,301.17,303.88,0.0,0.0,0.000,864673.7,864673.7,2123,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713937,1041494.00
09/24/2016 06:45,2,0.000,ALERT,212.83,303.28,59.986,1474713903,"201051344000988","219011344069620",0.00,13.30,0,299.67,305.38,0.0,0.0,0.000,537141.9,537141.9,2117,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713939,1041495.00
09/24/2016 06:45,2,0.000,ALERT,211.93,299.37,59.996,1474713903,"201051344001025","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,567954.6,567954.6,2118,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474713941,1041496.00
09/24/2016 06:45,2,0.000,ALERT,212.83,303.58,59.996,1474713903,"201051344000458","219011344069620",0.00,14.30,0,302.37,306.28,0.0,0.0,0.000,564935.5,564935.5,2127,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713943,1041497.00
09/24/2016 06:45,2,0.000,ALERT,213.51,303.28,59.986,1474713903,"201051344000853","219011344069620",0.00,13.00,0,302.07,305.98,0.0,0.0,0.000,564233.7,564233.7,2135,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713945,1041498.00
09/24/2016 06:45,2,0.000,ALERT,212.38,300.57,59.986,1474713903,"201051344000685","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,566888.4,566888.4,2125,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713947,1041499.00
09/24/2016 06:45,2,0.000,ALERT,212.16,299.67,59.996,1474713903,"201051344000917","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,563823.3,563823.3,2121,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713948,1041500.00
09/24/2016 06:45,2,0.000,ALERT,212.38,300.87,59.996,1474713903,"201051344001145","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,569035.1,569035.1,2122,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713950,1041501.00
