ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/24/2016 06:45,2,0.000,ALERT,212.16,299.97,59.996,1474713903,"201051344000651","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,562216.5,562216.5,2116,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713952,1041502.00
09/24/2016 06:45,2,0.000,ALERT,211.70,301.17,59.975,1474713903,"274151322000088","219011344069620",0.00,14.00,0,299.97,302.98,0.0,0.0,0.000,787363.3,787363.3,2108,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713954,1041503.00
09/24/2016 06:45,2,0.000,ALERT,212.61,300.87,60.007,1474713903,"274151322000068","219011344069620",0.00,14.30,0,299.67,302.07,0.0,0.0,0.000,680445.3,680445.3,2154,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713956,1041504.00
09/24/2016 06:45,2,0.000,ALERT,211.70,300.27,60.002,1474713903,"201051344001135","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,558361.0,558361.0,2115,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474713958,1041505.00
09/24/2016 06:45,2,0.000,ALERT,212.83,304.18,60.002,1474713903,"201051344000594","219011344069620",0.00,13.30,0,301.77,305.98,0.0,0.0,0.000,569353.2,569353.2,2123,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474713959,1041506.00
09/24/2016 06:45,2,0.000,ALERT,212.16,300.27,59.991,1474713903,"201051344001203","219011344069620",0.00,13.00,0,299.07,304.18,0.0,0.0,0.000,566604.2,566604.2,2122,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713961,1041507.00
09/24/2016 06:45,2,0.000,ALERT,211.93,301.17,59.996,1474713903,"274151322000054","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,803526.2,803526.2,2103,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713963,1041508.00
09/24/2016 06:45,2,0.000,ALERT,213.06,303.28,59.996,1474713903,"201051344000867","219011344069620",0.00,13.70,0,301.17,305.68,0.0,0.0,0.000,556633.0,556633.0,2125,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713965,1041509.00
09/24/2016 06:45,2,0.000,ALERT,211.93,300.57,59.991,1474713903,"201051344001093","219011344069620",0.00,14.00,0,299.07,302.37,0.0,0.0,0.000,563194.4,563194.4,2126,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713967,1041510.00
09/24/2016 06:45,2,0.000,ALERT,212.83,303.58,60.002,1474713903,"201051344000900","219011344069620",0.00,13.00,0,301.77,305.38,0.0,0.0,0.000,573489.8,573489.8,2130,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713968,1041511.00
09/24/2016 06:45,2,0.000,ALERT,213.06,302.98,59.996,1474713903,"201051344000648","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,562085.8,562085.8,2120,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713970,1041512.00
09/24/2016 06:45,2,0.000,ALERT,213.06,304.18,59.996,1474713903,"201051344000569","219011344069620",0.00,13.30,0,302.68,306.28,0.0,0.0,0.000,573413.9,573413.9,2124,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713972,1041513.00
09/24/2016 06:45,2,0.000,ALERT,212.83,303.88,59.975,1474713903,"201051344000983","219011344069620",0.00,13.30,0,302.37,306.28,0.0,0.0,0.000,565960.6,565960.6,2130,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713974,1041514.00
09/24/2016 06:45,2,0.000,ALERT,212.83,303.28,60.023,1474713903,"201051344001158","219011344069620",0.00,12.70,0,301.77,305.08,0.0,0.0,0.000,557499.7,557499.7,2122,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713976,1041515.00
09/24/2016 06:45,2,0.000,ALERT,213.29,303.58,60.044,1474713903,"201051344000576","219011344069620",0.00,13.00,0,302.07,305.68,0.0,0.0,0.000,565067.5,565067.5,2130,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713977,1041516.00
09/24/2016 06:45,2,0.000,ALERT,212.16,301.17,59.965,1474713903,"274151322000087","219011344069620",0.00,14.30,0,299.67,302.68,0.0,0.0,0.000,775546.8,775546.8,2129,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474713979,1041517.00
09/24/2016 07:00,2,0.000,ALERT,213.29,303.28,60.049,1474714803,"201051344000645","219011344069620",0.00,13.70,0,301.17,305.08,0.0,0.0,0.000,564542.3,564542.3,2127,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474714805,1041518.00
09/24/2016 07:00,2,0.000,ALERT,211.93,301.47,59.996,1474714803,"274151322000085","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,803083.2,803083.2,2108,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474714807,1041519.00
09/24/2016 07:00,2,0.000,ALERT,213.29,302.98,59.996,1474714803,"201051344000633","219011344069620",0.00,13.00,0,299.67,304.78,0.0,0.0,0.000,556161.1,556161.1,2127,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474714808,1041520.00
09/24/2016 07:00,2,0.000,ALERT,212.83,303.28,59.996,1474714803,"201051344000469","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,558793.4,558793.4,2132,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474714810,1041521.00
09/24/2016 07:00,2,0.000,ALERT,211.25,299.67,60.002,1474714803,"201051344000646","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,559267.9,559267.9,2121,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474714812,1041522.00
09/24/2016 07:00,2,0.000,ALERT,211.70,302.07,59.991,1474714803,"274151322000052","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,825753.6,825753.6,2114,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474714814,1041523.00
09/24/2016 07:00,2,0.000,ALERT,211.93,300.27,60.002,1474714803,"201051344000585","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,569351.5,569351.5,2126,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474714816,1041524.00
09/24/2016 07:00,2,0.000,ALERT,211.48,299.97,59.970,1474714803,"201051344001230","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,562190.7,562190.7,2127,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474714817,1041525.00
09/24/2016 07:00,2,0.000,ALERT,211.93,300.57,59.975,1474714803,"201051344000582","219011344069620",0.00,12.70,0,299.37,302.68,0.0,0.0,0.000,554951.3,554951.3,2121,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474714819,1041526.00
09/24/2016 07:00,2,0.000,ALERT,211.03,299.67,60.002,1474714803,"201051344000955","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,569021.8,569021.8,2120,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474714821,1041527.00
09/24/2016 07:00,2,0.000,ALERT,211.93,300.57,59.991,1474714803,"274151322000094","219011344069620",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,679939.8,679939.8,2158,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474714823,1041528.00
09/24/2016 07:00,2,0.000,ALERT,212.61,303.58,59.996,1474714803,"201051344000579","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,573196.0,573196.0,2119,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474714825,1041529.00
09/24/2016 07:00,2,0.000,ALERT,211.48,300.27,59.996,1474714803,"201051344000890","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,566257.2,566257.2,2121,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474714827,1041530.00
09/24/2016 07:00,2,0.000,ALERT,211.70,299.97,60.023,1474714803,"201051344000438","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,567702.3,567702.3,2123,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474714829,1041531.00
09/24/2016 07:00,2,0.000,ALERT,211.70,299.37,60.002,1474714803,"201051344000417","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,558683.7,558683.7,2123,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474714830,1041532.00
09/24/2016 07:00,2,0.000,ALERT,211.93,301.47,59.996,1474714803,"274151322000083","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,818219.5,818219.5,2113,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474714832,1041533.00
09/24/2016 07:00,2,0.000,ALERT,212.61,301.17,59.991,1474714803,"274151322000076","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,873487.0,873487.0,2125,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474714834,1041534.00
09/24/2016 07:00,2,0.000,ALERT,212.61,304.18,60.002,1474714803,"201051344000868","219011344069620",0.00,13.30,0,301.77,305.98,0.0,0.0,0.000,557563.9,557563.9,2125,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474714836,1041535.00
09/24/2016 07:00,2,0.000,ALERT,211.93,302.07,59.996,1474714803,"274151322000095","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,864673.7,864673.7,2125,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474714838,1041536.00
09/24/2016 07:00,2,0.000,ALERT,212.38,303.28,60.007,1474714803,"201051344000988","219011344069620",0.00,13.30,0,298.77,304.78,0.0,0.0,0.000,537141.9,537141.9,2119,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474714839,1041537.00
09/24/2016 07:00,2,0.000,ALERT,211.48,299.07,59.996,1474714803,"201051344001025","219011344069620",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,567954.6,567954.6,2120,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474714841,1041538.00
09/24/2016 07:00,2,0.000,ALERT,212.61,303.58,59.991,1474714803,"201051344000458","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,564935.5,564935.5,2129,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474714843,1041539.00
09/24/2016 07:00,2,0.000,ALERT,213.29,303.28,60.002,1474714803,"201051344000853","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,564233.7,564233.7,2137,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474714845,1041540.00
09/24/2016 07:00,2,0.000,ALERT,211.93,299.97,60.039,1474714803,"201051344000685","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,566888.4,566888.4,2127,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474714846,1041541.00
09/24/2016 07:00,2,0.000,ALERT,211.48,299.37,59.996,1474714803,"201051344000917","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,563823.3,563823.3,2123,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474714848,1041542.00
09/24/2016 07:00,2,0.000,ALERT,211.70,300.27,60.002,1474714803,"201051344001145","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,569035.1,569035.1,2124,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474714850,1041543.00
09/24/2016 07:00,2,0.000,ALERT,211.48,299.07,59.954,1474714803,"201051344000651","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,562216.5,562216.5,2118,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474714852,1041544.00
09/24/2016 07:00,2,0.000,ALERT,211.25,301.17,59.996,1474714803,"274151322000088","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,787363.3,787363.3,2110,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474714854,1041545.00
09/24/2016 07:00,2,0.000,ALERT,212.38,300.27,59.954,1474714803,"274151322000068","219011344069620",0.00,14.30,0,298.47,301.77,0.0,0.0,0.000,680445.3,680445.3,2156,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474714856,1041546.00
09/24/2016 07:00,2,0.000,ALERT,211.03,299.67,59.991,1474714803,"201051344001135","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,558361.0,558361.0,2117,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474714858,1041547.00
09/24/2016 07:00,2,0.000,ALERT,212.38,303.88,60.002,1474714803,"201051344000594","219011344069620",0.00,13.30,0,301.17,305.68,0.0,0.0,0.000,569353.2,569353.2,2125,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474714859,1041548.00
09/24/2016 07:00,2,0.000,ALERT,211.48,299.37,59.996,1474714803,"201051344001203","219011344069620",0.00,13.30,0,298.17,303.88,0.0,0.0,0.000,566604.2,566604.2,2124,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474714861,1041549.00
09/24/2016 07:00,2,0.000,ALERT,211.70,301.47,59.991,1474714803,"274151322000054","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,803526.2,803526.2,2105,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474714863,1041550.00
09/24/2016 07:00,2,0.000,ALERT,212.83,302.98,60.034,1474714803,"201051344000867","219011344069620",0.00,13.70,0,300.87,305.38,0.0,0.0,0.000,556633.0,556633.0,2127,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474714865,1041551.00
09/24/2016 07:00,2,0.000,ALERT,211.48,299.97,60.002,1474714803,"201051344001093","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,563194.4,563194.4,2128,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474714867,1041552.00
09/24/2016 07:00,2,0.000,ALERT,212.38,303.28,60.002,1474714803,"201051344000900","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,573489.8,573489.8,2132,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474714868,1041553.00
09/24/2016 07:00,2,0.000,ALERT,212.83,302.68,60.002,1474714803,"201051344000648","219011344069620",0.00,12.70,0,300.57,305.38,0.0,0.0,0.000,562085.8,562085.8,2122,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474714870,1041554.00
09/24/2016 07:00,2,0.000,ALERT,212.83,303.88,60.007,1474714803,"201051344000569","219011344069620",0.00,13.30,0,301.77,305.98,0.0,0.0,0.000,573413.9,573413.9,2126,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474714872,1041555.00
09/24/2016 07:00,2,0.000,ALERT,212.61,303.28,59.959,1474714803,"201051344000983","219011344069620",0.00,13.70,0,301.47,305.68,0.0,0.0,0.000,565960.6,565960.6,2132,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474714874,1041556.00
09/24/2016 07:00,2,0.000,ALERT,212.83,302.98,59.970,1474714803,"201051344001158","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,557499.7,557499.7,2124,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474714876,1041557.00
09/24/2016 07:00,2,0.000,ALERT,213.29,303.58,60.007,1474714803,"201051344000576","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,565067.5,565067.5,2132,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474714877,1041558.00
09/24/2016 07:00,2,0.000,ALERT,212.16,300.27,60.002,1474714803,"274151322000087","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,775546.8,775546.8,2131,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474714879,1041559.00
09/24/2016 07:15,2,0.000,ALERT,212.83,302.68,59.981,1474715703,"201051344000645","219011344069620",0.00,13.70,0,301.17,306.28,0.0,0.0,0.000,564542.3,564542.3,2129,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474715706,1041560.00
09/24/2016 07:15,2,0.000,ALERT,211.48,299.97,59.975,1474715703,"274151322000085","219011344069620",0.00,13.70,0,298.17,303.88,0.0,0.0,0.000,803083.2,803083.2,2110,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715707,1041561.00
09/24/2016 07:15,2,0.000,ALERT,213.06,302.37,59.981,1474715703,"201051344000633","219011344069620",0.00,13.00,0,299.67,306.58,0.0,0.0,0.000,556161.1,556161.1,2129,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715709,1041562.00
09/24/2016 07:15,2,0.000,ALERT,212.61,302.68,59.986,1474715703,"201051344000469","219011344069620",0.00,12.70,0,300.27,306.28,0.0,0.0,0.000,558793.4,558793.4,2134,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474715711,1041563.00
09/24/2016 07:15,2,0.000,ALERT,211.03,299.37,59.981,1474715703,"201051344000646","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,559267.9,559267.9,2123,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715713,1041564.00
09/24/2016 07:15,2,0.000,ALERT,211.25,299.37,60.002,1474715703,"274151322000052","219011344069620",0.00,14.00,0,297.57,304.48,0.0,0.0,0.000,825753.6,825753.6,2116,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715714,1041565.00
09/24/2016 07:15,2,0.000,ALERT,211.25,299.67,59.975,1474715703,"201051344000585","219011344069620",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,569351.5,569351.5,2128,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715716,1041566.00
09/24/2016 07:15,2,0.000,ALERT,211.25,299.97,60.023,1474715703,"201051344001230","219011344069620",0.00,13.30,0,297.87,302.98,0.0,0.0,0.000,562190.7,562190.7,2129,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474715718,1041567.00
09/24/2016 07:15,2,0.000,ALERT,211.70,299.97,59.981,1474715703,"201051344000582","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,554951.3,554951.3,2123,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715720,1041568.00
09/24/2016 07:15,2,0.000,ALERT,210.80,299.37,59.986,1474715703,"201051344000955","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,569021.8,569021.8,2122,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715722,1041569.00
09/24/2016 07:15,2,0.000,ALERT,211.25,298.77,60.018,1474715703,"274151322000094","219011344069620",0.00,13.30,0,297.57,303.58,0.0,0.0,0.000,679939.8,679939.8,2160,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715723,1041570.00
09/24/2016 07:15,2,0.000,ALERT,212.38,302.98,59.986,1474715703,"201051344000579","219011344069620",0.00,13.70,0,301.77,306.88,0.0,0.0,0.000,573196.0,573196.0,2121,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715725,1041571.00
09/24/2016 07:15,2,0.000,ALERT,211.03,299.97,59.981,1474715703,"201051344000890","219011344069620",0.00,13.70,0,298.77,303.88,0.0,0.0,0.000,566257.2,566257.2,2123,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715727,1041572.00
09/24/2016 07:15,2,0.000,ALERT,211.48,299.37,59.981,1474715703,"201051344000438","219011344069620",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,567702.3,567702.3,2125,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715729,1041573.00
09/24/2016 07:15,2,0.000,ALERT,211.25,298.47,59.954,1474715703,"201051344000417","219011344069620",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,558683.7,558683.7,2125,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474715730,1041574.00
09/24/2016 07:15,2,0.000,ALERT,211.25,299.37,59.970,1474715703,"274151322000083","219011344069620",0.00,13.70,0,298.17,304.78,0.0,0.0,0.000,818219.5,818219.5,2115,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715732,1041575.00
09/24/2016 07:15,2,0.000,ALERT,211.93,299.67,59.975,1474715703,"274151322000076","219011344069620",0.00,14.00,0,297.87,304.18,0.0,0.0,0.000,873487.0,873487.0,2127,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715734,1041576.00
09/24/2016 07:15,2,0.000,ALERT,212.16,302.98,60.012,1474715703,"201051344000868","219011344069620",0.00,13.30,0,302.07,307.18,0.0,0.0,0.000,557563.9,557563.9,2127,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715736,1041577.00
09/24/2016 07:15,2,0.000,ALERT,211.25,300.57,59.996,1474715703,"274151322000095","219011344069620",0.00,13.30,0,299.07,305.08,0.0,0.0,0.000,864673.7,864673.7,2127,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715738,1041578.00
09/24/2016 07:15,2,0.000,ALERT,212.16,302.68,59.981,1474715703,"201051344000988","219011344069620",0.00,13.70,0,299.07,306.28,0.0,0.0,0.000,537141.9,537141.9,2121,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715740,1041579.00
09/24/2016 07:15,2,0.000,ALERT,211.03,298.47,59.965,1474715703,"201051344001025","219011344069620",0.00,13.00,0,297.26,302.98,0.0,0.0,0.000,567954.6,567954.6,2122,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715742,1041580.00
09/24/2016 07:15,2,0.000,ALERT,212.16,302.68,59.986,1474715703,"201051344000458","219011344069620",0.00,14.30,0,301.47,306.58,0.0,0.0,0.000,564935.5,564935.5,2131,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715744,1041581.00
09/24/2016 07:15,2,0.000,ALERT,212.83,302.68,59.959,1474715703,"201051344000853","219011344069620",0.00,13.30,0,301.17,306.28,0.0,0.0,0.000,564233.7,564233.7,2139,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474715746,1041582.00
09/24/2016 07:15,2,0.000,ALERT,211.70,299.67,59.981,1474715703,"201051344000685","219011344069620",0.00,13.30,0,297.87,302.68,0.0,0.0,0.000,566888.4,566888.4,2129,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715747,1041583.00
09/24/2016 07:15,2,0.000,ALERT,211.48,299.07,59.981,1474715703,"201051344000917","219011344069620",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,563823.3,563823.3,2125,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715749,1041584.00
09/24/2016 07:15,2,0.000,ALERT,211.48,299.37,59.991,1474715703,"201051344001145","219011344069620",0.00,13.30,0,298.47,303.58,0.0,0.0,0.000,569035.1,569035.1,2126,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715751,1041585.00
09/24/2016 07:15,2,0.000,ALERT,211.25,298.47,59.965,1474715703,"201051344000651","219011344069620",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,562216.5,562216.5,2120,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474715753,1041586.00
09/24/2016 07:15,2,0.000,ALERT,211.03,299.37,60.023,1474715703,"274151322000088","219011344069620",0.00,14.30,0,297.87,304.18,0.0,0.0,0.000,787363.3,787363.3,2112,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715755,1041587.00
09/24/2016 07:15,2,0.000,ALERT,211.93,298.77,59.986,1474715703,"274151322000068","219011344069620",0.00,14.70,0,297.26,303.28,0.0,0.0,0.000,680445.3,680445.3,2158,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715756,1041588.00
09/24/2016 07:15,2,0.000,ALERT,210.80,299.37,59.986,1474715703,"201051344001135","219011344069620",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,558361.0,558361.0,2119,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715758,1041589.00
09/24/2016 07:15,2,0.000,ALERT,212.16,303.28,59.981,1474715703,"201051344000594","219011344069620",0.00,13.30,0,301.17,307.48,0.0,0.0,0.000,569353.2,569353.2,2127,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715760,1041590.00
09/24/2016 07:15,2,0.000,ALERT,211.25,299.07,59.986,1474715703,"201051344001203","219011344069620",0.00,13.30,0,297.57,304.18,0.0,0.0,0.000,566604.2,566604.2,2126,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715762,1041591.00
09/24/2016 07:15,2,0.000,ALERT,211.03,299.37,59.981,1474715703,"274151322000054","219011344069620",0.00,14.30,0,297.87,304.48,0.0,0.0,0.000,803526.2,803526.2,2107,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715763,1041592.00
09/24/2016 07:15,2,0.000,ALERT,212.61,302.37,59.986,1474715703,"201051344000867","219011344069620",0.00,13.70,0,300.87,306.58,0.0,0.0,0.000,556633.0,556633.0,2129,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715765,1041593.00
09/24/2016 07:15,2,0.000,ALERT,211.25,299.37,59.986,1474715703,"201051344001093","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,563194.4,563194.4,2130,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715767,1041594.00
09/24/2016 07:15,2,0.000,ALERT,212.16,302.68,59.981,1474715703,"201051344000900","219011344069620",0.00,13.30,0,301.17,306.28,0.0,0.0,0.000,573489.8,573489.8,2134,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715769,1041595.00
09/24/2016 07:15,2,0.000,ALERT,212.61,302.07,59.981,1474715703,"201051344000648","219011344069620",0.00,12.70,0,300.57,305.98,0.0,0.0,0.000,562085.8,562085.8,2124,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715771,1041596.00
09/24/2016 07:15,2,0.000,ALERT,212.38,302.98,59.986,1474715703,"201051344000569","219011344069620",0.00,13.70,0,301.77,306.88,0.0,0.0,0.000,573413.9,573413.9,2128,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715773,1041597.00
09/24/2016 07:15,2,0.000,ALERT,212.38,302.68,59.970,1474715703,"201051344000983","219011344069620",0.00,13.70,0,301.47,306.58,0.0,0.0,0.000,565960.6,565960.6,2134,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715774,1041598.00
09/24/2016 07:15,2,0.000,ALERT,212.38,302.07,59.981,1474715703,"201051344001158","219011344069620",0.00,13.00,0,300.57,305.98,0.0,0.0,0.000,557499.7,557499.7,2126,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715776,1041599.00
09/24/2016 07:15,2,0.000,ALERT,212.83,302.98,59.975,1474715703,"201051344000576","219011344069620",0.00,13.00,0,301.47,306.88,0.0,0.0,0.000,565067.5,565067.5,2134,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715778,1041600.00
09/24/2016 07:15,2,0.000,ALERT,211.48,298.77,59.949,1474715703,"274151322000087","219011344069620",0.00,14.30,0,297.26,303.88,0.0,0.0,0.000,775546.8,775546.8,2133,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474715780,1041601.00
09/24/2016 07:30,2,0.000,ALERT,213.06,302.37,59.991,1474716604,"201051344000645","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,564542.3,564542.3,2131,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474716606,1041602.00
09/24/2016 07:30,2,0.000,ALERT,211.93,299.67,59.981,1474716604,"274151322000085","219011344069620",0.00,14.00,0,298.17,301.47,0.0,0.0,0.000,803083.2,803083.2,2112,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474716608,1041603.00
09/24/2016 07:30,2,0.000,ALERT,213.06,302.37,59.991,1474716604,"201051344000633","219011344069620",0.00,13.30,0,298.77,303.88,0.0,0.0,0.000,556161.1,556161.1,2131,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474716609,1041604.00
09/24/2016 07:30,2,0.000,ALERT,212.61,302.37,59.986,1474716604,"201051344000469","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,558793.4,558793.4,2136,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474716611,1041605.00
09/24/2016 07:30,2,0.000,ALERT,211.25,299.67,59.986,1474716604,"201051344000646","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,559267.9,559267.9,2125,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474716613,1041606.00
09/24/2016 07:30,2,0.000,ALERT,211.48,299.67,59.986,1474716604,"274151322000052","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,825753.6,825753.6,2118,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474716615,1041607.00
09/24/2016 07:30,2,0.000,ALERT,211.70,299.97,59.996,1474716604,"201051344000585","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,569351.5,569351.5,2130,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474716616,1041608.00
09/24/2016 07:30,2,0.000,ALERT,211.48,299.97,59.991,1474716604,"201051344001230","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,562190.7,562190.7,2131,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474716618,1041609.00
09/24/2016 07:30,2,0.000,ALERT,211.93,300.57,59.991,1474716604,"201051344000582","219011344069620",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,554951.3,554951.3,2125,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474716620,1041610.00
09/24/2016 07:30,2,0.000,ALERT,211.03,299.67,59.991,1474716604,"201051344000955","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,569021.8,569021.8,2124,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474716622,1041611.00
09/24/2016 07:30,2,0.000,ALERT,211.48,299.37,59.986,1474716604,"274151322000094","219011344069620",0.00,13.30,0,297.57,300.57,0.0,0.0,0.000,679939.8,679939.8,2162,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474716624,1041612.00
09/24/2016 07:30,2,0.000,ALERT,212.61,303.28,59.991,1474716604,"201051344000579","219011344069620",0.00,13.70,0,301.17,304.78,0.0,0.0,0.000,573196.0,573196.0,2123,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474716625,1041613.00
09/24/2016 07:30,2,0.000,ALERT,211.25,300.27,59.991,1474716604,"201051344000890","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,566257.2,566257.2,2125,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474716627,1041614.00
09/24/2016 07:30,2,0.000,ALERT,211.70,299.97,59.996,1474716604,"201051344000438","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,567702.3,567702.3,2127,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474716629,1041615.00
09/24/2016 07:30,2,0.000,ALERT,211.70,299.37,59.944,1474716604,"201051344000417","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,558683.7,558683.7,2127,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474716631,1041616.00
09/24/2016 07:30,2,0.000,ALERT,211.70,300.87,59.986,1474716604,"274151322000083","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,818219.5,818219.5,2117,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474716633,1041617.00
09/24/2016 07:30,2,0.000,ALERT,212.38,300.27,59.991,1474716604,"274151322000076","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,873487.0,873487.0,2129,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474716634,1041618.00
09/24/2016 07:30,2,0.000,ALERT,212.61,303.58,60.018,1474716604,"201051344000868","219011344069620",0.00,13.30,0,301.47,305.08,0.0,0.0,0.000,557563.9,557563.9,2129,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474716636,1041619.00
09/24/2016 07:30,2,0.000,ALERT,211.70,300.87,59.996,1474716604,"274151322000095","219011344069620",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,864673.7,864673.7,2129,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474716638,1041620.00
09/24/2016 07:30,2,0.000,ALERT,212.61,302.68,59.996,1474716604,"201051344000988","219011344069620",0.00,13.70,0,298.17,304.18,0.0,0.0,0.000,537141.9,537141.9,2123,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474716640,1041621.00
09/24/2016 07:30,2,0.000,ALERT,211.25,298.77,60.018,1474716604,"201051344001025","219011344069620",0.00,13.00,0,296.66,301.47,0.0,0.0,0.000,567954.6,567954.6,2124,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474716642,1041622.00
09/24/2016 07:30,2,0.000,ALERT,212.61,302.98,60.034,1474716604,"201051344000458","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,564935.5,564935.5,2133,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474716643,1041623.00
09/24/2016 07:30,2,0.000,ALERT,213.29,302.68,59.986,1474716604,"201051344000853","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,564233.7,564233.7,2141,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474716645,1041624.00
09/24/2016 07:30,2,0.000,ALERT,211.70,299.37,60.028,1474716604,"201051344000685","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,566888.4,566888.4,2131,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474716647,1041625.00
09/24/2016 07:30,2,0.000,ALERT,211.48,298.77,60.007,1474716604,"201051344000917","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,563823.3,563823.3,2127,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474716649,1041626.00
09/24/2016 07:30,2,0.000,ALERT,211.70,299.97,59.996,1474716604,"201051344001145","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,569035.1,569035.1,2128,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474716651,1041627.00
09/24/2016 07:30,2,0.000,ALERT,211.48,298.77,59.996,1474716604,"201051344000651","219011344069620",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,562216.5,562216.5,2122,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474716653,1041628.00
09/24/2016 07:30,2,0.000,ALERT,211.25,299.97,59.981,1474716604,"274151322000088","219011344069620",0.00,14.30,0,298.47,301.17,0.0,0.0,0.000,787363.3,787363.3,2114,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474716654,1041629.00
09/24/2016 07:30,2,0.000,ALERT,212.38,299.07,59.986,1474716604,"274151322000068","219011344069620",0.00,14.70,0,297.57,300.57,0.0,0.0,0.000,680445.3,680445.3,2160,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474716656,1041630.00
09/24/2016 07:30,2,0.000,ALERT,211.03,299.37,59.981,1474716604,"201051344001135","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,558361.0,558361.0,2121,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474716658,1041631.00
09/24/2016 07:30,2,0.000,ALERT,212.61,303.58,59.986,1474716604,"201051344000594","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,569353.2,569353.2,2129,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474716660,1041632.00
09/24/2016 07:30,2,0.000,ALERT,211.48,299.07,59.986,1474716604,"201051344001203","219011344069620",0.00,13.30,0,297.26,302.68,0.0,0.0,0.000,566604.2,566604.2,2128,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474716662,1041633.00
09/24/2016 07:30,2,0.000,ALERT,211.70,299.97,59.991,1474716604,"274151322000054","219011344069620",0.00,14.70,0,298.47,301.77,0.0,0.0,0.000,803526.2,803526.2,2109,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474716663,1041634.00
09/24/2016 07:30,2,0.000,ALERT,213.06,302.68,59.949,1474716604,"201051344000867","219011344069620",0.00,14.00,0,299.97,304.48,0.0,0.0,0.000,556633.0,556633.0,2131,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474716665,1041635.00
09/24/2016 07:30,2,0.000,ALERT,211.70,299.97,59.975,1474716604,"201051344001093","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,563194.4,563194.4,2132,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474716667,1041636.00
09/24/2016 07:30,2,0.000,ALERT,212.61,302.68,59.981,1474716604,"201051344000900","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,573489.8,573489.8,2136,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474716669,1041637.00
09/24/2016 07:30,2,0.000,ALERT,213.06,302.37,59.986,1474716604,"201051344000648","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,562085.8,562085.8,2126,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474716671,1041638.00
09/24/2016 07:30,2,0.000,ALERT,212.61,303.28,59.996,1474716604,"201051344000569","219011344069620",0.00,13.70,0,301.47,305.08,0.0,0.0,0.000,573413.9,573413.9,2130,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474716672,1041639.00
09/24/2016 07:30,2,0.000,ALERT,212.83,303.28,59.986,1474716604,"201051344000983","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,565960.6,565960.6,2136,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474716674,1041640.00
09/24/2016 07:30,2,0.000,ALERT,212.83,302.68,59.944,1474716604,"201051344001158","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,557499.7,557499.7,2128,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474716676,1041641.00
09/24/2016 07:30,2,0.000,ALERT,213.06,303.28,59.959,1474716604,"201051344000576","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,565067.5,565067.5,2136,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474716678,1041642.00
09/24/2016 07:30,2,0.000,ALERT,211.93,299.97,59.975,1474716604,"274151322000087","219011344069620",0.00,14.70,0,297.57,300.87,0.0,0.0,0.000,775546.8,775546.8,2135,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474716680,1041643.00
09/24/2016 07:45,2,0.178,ALERT,213.74,341.15,59.981,1474717503,"201051344000645","219011344069620",25.72,14.30,0,300.87,354.67,4.6,2.5,0.004,564542.5,564542.5,2133,0,0,0,L,1122011218,0,122.23,122.23,0200,11,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474717505,1041644.00
09/24/2016 07:45,2,0.098,ALERT,212.38,338.74,59.986,1474717503,"274151322000085","219011344069620",24.85,15.00,0,297.87,348.06,2.5,0.5,0.000,803083.2,803083.2,2114,0,0,0,L,1151911521,0,122.23,122.46,0100,14,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1474717507,1041645.00
09/24/2016 07:45,2,0.195,ALERT,213.74,342.95,59.981,1474717503,"201051344000633","219011344069620",25.15,14.00,0,299.07,353.77,5.0,2.9,0.000,556161.4,556161.4,2133,0,0,0,L,1122011218,0,122.46,122.23,0100,13,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474717509,1041646.00
