ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/24/2016 07:45,2,0.217,ALERT,213.06,340.55,59.986,1474717503,"201051344000469","219011344069620",25.03,13.70,0,299.67,353.17,5.5,3.4,0.000,558793.7,558793.7,2138,0,0,0,L,1122011218,0,121.33,122.23,0100,11,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1474717510,1041647.00
09/24/2016 07:45,2,0.197,ALERT,211.48,336.94,59.986,1474717503,"201051344000646","219011344069620",25.19,14.30,0,297.26,349.26,5.0,2.9,0.000,559268.1,559268.1,2127,0,0,0,L,1122011218,0,121.78,121.10,0200,11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474717512,1041648.00
09/24/2016 07:45,2,0.119,ALERT,211.93,339.34,59.970,1474717503,"274151322000052","219011344069620",25.66,15.30,0,297.57,351.37,3.1,1.1,0.004,825753.6,825753.6,2120,0,0,0,L,1151911521,0,121.33,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1474717514,1041649.00
09/24/2016 07:45,2,0.205,ALERT,212.16,338.14,59.975,1474717503,"201051344000585","219011344069620",24.13,14.30,0,297.26,348.36,5.0,2.9,0.000,569351.8,569351.8,2132,0,0,0,L,1122011218,0,121.55,121.78,0100,11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1474717516,1041650.00
09/24/2016 07:45,2,0.193,ALERT,211.93,337.84,59.975,1474717503,"201051344001230","219011344069620",23.20,14.30,0,298.17,347.46,4.6,2.5,0.000,562190.9,562190.9,2133,0,0,0,L,1122011218,0,122.01,121.10,0100,11,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1474717518,1041651.00
09/24/2016 07:45,2,0.195,ALERT,212.61,337.54,59.981,1474717503,"201051344000582","219011344069620",24.23,13.70,0,298.47,349.26,4.8,2.7,0.000,554951.5,554951.5,2127,0,0,0,L,1122011218,0,122.01,121.55,0100,11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1474717520,1041652.00
09/24/2016 07:45,2,0.221,ALERT,211.48,336.94,59.975,1474717503,"201051344000955","219011344069620",24.21,14.30,0,297.26,349.56,5.4,3.3,0.000,569022.1,569022.1,2126,0,0,0,L,1122011218,0,121.33,121.33,0100,11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1474717522,1041653.00
09/24/2016 07:45,2,0.000,ALERT,211.93,299.67,59.970,1474717503,"274151322000094","219011344069620",40.95,14.30,0,297.26,391.34,0.0,0.0,0.000,679939.8,679939.8,2164,0,0,0,L,1151911521,0,121.10,122.91,0002,11,0,0,0,0,0,0,144,1030,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1474717523,1041654.00
09/24/2016 07:45,2,0.219,ALERT,213.06,339.95,59.996,1474717503,"201051344000579","219011344069620",25.66,14.70,0,301.17,352.27,5.7,3.6,0.004,573196.4,573196.4,2125,0,0,0,L,1122011218,0,121.78,121.55,0100,10,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1474717525,1041655.00
09/24/2016 07:45,2,0.191,ALERT,211.70,336.34,59.970,1474717503,"201051344000890","219011344069620",26.20,14.70,0,298.47,348.96,5.1,3.0,0.004,566257.5,566257.5,2127,0,0,0,L,1122011218,0,122.01,120.88,0200,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474717527,1041656.00
09/24/2016 07:45,2,0.197,ALERT,211.93,337.24,59.975,1474717503,"201051344000438","219011344069620",25.33,14.00,0,297.87,350.77,5.1,3.0,0.000,567702.6,567702.6,2129,0,0,0,L,1122011218,0,122.01,121.33,0100,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1474717529,1041657.00
09/24/2016 07:45,2,0.236,ALERT,211.93,336.94,59.959,1474717503,"201051344000417","219011344069620",24.21,14.30,0,297.26,348.96,5.8,3.7,0.000,558684.1,558684.1,2129,0,0,0,L,1122011218,0,121.55,121.33,0200,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474717531,1041658.00
09/24/2016 07:45,2,0.094,ALERT,212.16,334.84,59.959,1474717503,"274151322000083","219011344069620",25.21,15.00,0,298.17,346.26,2.4,0.4,0.000,818219.5,818219.5,2119,0,0,0,L,1151911521,0,121.55,122.46,0100,11,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1474717532,1041659.00
09/24/2016 07:45,2,0.102,ALERT,212.61,338.44,59.975,1474717503,"274151322000076","219011344069620",26.04,15.30,0,297.87,351.67,2.7,0.7,0.000,873487.0,873487.0,2131,0,0,0,L,1151911521,0,121.78,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1474717534,1041660.00
09/24/2016 07:45,2,0.191,ALERT,213.06,340.55,59.965,1474717503,"201051344000868","219011344069620",23.82,14.30,0,301.47,352.57,4.7,2.6,0.000,557564.1,557564.1,2131,0,0,0,L,1122011218,0,121.55,122.01,0100,11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1474717536,1041661.00
09/24/2016 07:45,2,0.092,ALERT,212.16,337.84,59.965,1474717503,"274151322000095","219011344069620",25.68,14.70,0,298.77,349.56,2.4,0.4,0.000,864673.7,864673.7,2131,0,0,0,L,1151911521,0,122.01,122.23,0100,12,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1474717538,1041662.00
09/24/2016 07:45,2,0.107,ALERT,212.83,304.18,59.928,1474717503,"201051344000988","219011344069620",19.50,14.00,0,298.17,305.68,2.1,0.1,0.000,537141.9,537141.9,2125,0,0,0,L,1122011218,0,121.55,122.01,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474717540,1041663.00
09/24/2016 07:45,2,0.176,ALERT,211.70,336.04,59.970,1474717503,"201051344001025","219011344069620",25.64,13.70,0,296.96,348.36,4.6,2.5,0.000,567954.8,567954.8,2126,0,0,0,L,1122011218,0,121.33,121.33,0200,11,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474717542,1041664.00
09/24/2016 07:45,2,0.178,ALERT,212.83,339.65,59.970,1474717503,"201051344000458","219011344069620",25.84,15.30,0,300.57,352.87,4.7,2.6,0.000,564935.8,564935.8,2135,0,0,0,L,1122011218,0,121.78,121.78,0100,12,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1474717544,1041665.00
09/24/2016 07:45,2,0.176,ALERT,213.74,341.75,59.970,1474717503,"201051344000853","219011344069620",24.69,14.00,0,300.57,351.67,4.4,2.3,0.004,564233.9,564233.9,2143,0,0,0,L,1122011218,0,122.46,122.01,0100,13,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1474717545,1041666.00
09/24/2016 07:45,2,0.176,ALERT,212.38,334.54,59.970,1474717503,"201051344000685","219011344069620",23.64,14.30,0,297.57,350.47,4.2,2.2,0.000,566888.6,566888.6,2133,0,0,0,L,1122011218,0,122.46,121.33,0100,11,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1474717547,1041667.00
09/24/2016 07:45,2,0.184,ALERT,212.16,325.22,59.970,1474717503,"201051344000917","219011344069620",23.06,15.00,0,296.36,346.56,4.3,2.3,0.000,563823.6,563823.6,2129,0,0,0,L,1122011218,0,121.78,121.78,0200,11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474717549,1041668.00
09/24/2016 07:45,2,0.164,ALERT,212.16,331.53,60.002,1474717503,"201051344001145","219011344069620",24.77,14.00,0,297.87,348.06,4.2,2.1,0.000,569035.3,569035.3,2130,0,0,0,L,1122011218,0,121.78,121.33,0200,13,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474717551,1041669.00
09/24/2016 07:45,2,0.203,ALERT,211.93,336.64,59.975,1474717503,"201051344000651","219011344069620",23.68,13.30,0,296.96,349.86,4.9,2.8,0.000,562216.7,562216.7,2124,0,0,0,L,1122011218,0,122.23,121.10,0100,10,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1474717553,1041670.00
09/24/2016 07:45,2,0.072,ALERT,211.70,309.29,59.981,1474717503,"274151322000088","219011344069620",25.11,14.70,0,297.57,330.63,1.8,0.0,0.000,787363.3,787363.3,2116,0,0,0,L,1151911521,0,121.78,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1474717554,1041671.00
09/24/2016 07:45,2,0.064,ALERT,213.06,320.41,59.965,1474717503,"274151322000068","219011344069620",24.89,15.30,0,297.26,392.55,1.7,0.0,0.000,680445.3,680445.3,2162,0,0,0,L,1151911521,0,122.23,122.91,0002,14,0,0,0,0,0,0,156,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1474717556,1041672.00
09/24/2016 07:45,2,0.176,ALERT,211.70,336.64,59.970,1474717503,"201051344001135","219011344069620",25.98,14.00,0,297.57,348.06,4.7,2.6,0.000,558361.2,558361.2,2123,0,0,0,L,1122011218,0,121.55,121.10,0200,13,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474717558,1041673.00
09/24/2016 07:45,2,0.195,ALERT,212.83,339.65,60.007,1474717503,"201051344000594","219011344069620",23.62,14.30,0,300.57,352.57,4.7,2.6,0.000,569353.5,569353.5,2131,0,0,0,L,1122011218,0,121.78,121.33,0100,11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1474717560,1041674.00
09/24/2016 07:45,2,0.193,ALERT,212.16,326.12,59.965,1474717503,"201051344001203","219011344069620",23.10,14.00,0,297.57,350.47,4.5,2.4,0.000,566604.4,566604.4,2130,0,0,0,L,1122011218,0,122.23,121.33,0200,11,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474717562,1041675.00
09/24/2016 07:45,2,0.086,ALERT,211.70,329.73,59.986,1474717503,"274151322000054","219011344069620",24.95,15.50,0,297.57,347.46,2.2,0.2,0.000,803526.2,803526.2,2111,0,0,0,L,1151911521,0,121.55,122.23,0100,14,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1474717563,1041676.00
09/24/2016 07:45,2,0.164,ALERT,213.29,331.23,59.970,1474717503,"201051344000867","219011344069620",26.56,14.70,0,300.27,345.96,4.5,2.4,0.000,556633.3,556633.3,2133,0,0,0,L,1122011218,0,122.23,121.78,0100,11,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1474717565,1041677.00
09/24/2016 07:45,2,0.197,ALERT,211.70,322.51,59.975,1474717503,"201051344001093","219011344069620",24.67,15.00,0,297.57,344.15,4.9,2.8,0.000,563194.8,563194.8,2134,0,0,0,L,1122011218,0,121.78,121.10,0100,13,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474717567,1041678.00
09/24/2016 07:45,2,0.123,ALERT,212.83,336.04,59.975,1474717503,"201051344000900","219011344069620",25.21,14.00,0,300.27,350.47,3.2,1.2,0.000,573489.9,573489.9,2138,0,0,0,L,1122011218,0,122.01,121.55,0100,11,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1474717569,1041679.00
09/24/2016 07:45,2,0.189,ALERT,213.29,332.73,60.018,1474717503,"201051344000648","219011344069620",24.41,13.70,0,300.27,353.77,4.7,2.6,0.000,562086.1,562086.1,2128,0,0,0,L,1122011218,0,121.55,122.23,0200,10,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474717571,1041680.00
09/24/2016 07:45,2,0.170,ALERT,213.06,338.14,59.975,1474717503,"201051344000569","219011344069620",26.30,14.70,0,301.47,352.57,4.5,2.5,0.000,573414.2,573414.2,2132,0,0,0,L,1122011218,0,121.55,122.23,0200,11,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474717572,1041681.00
09/24/2016 07:45,2,0.186,ALERT,213.06,326.42,59.981,1474717503,"201051344000983","219011344069620",23.58,14.70,0,301.17,348.96,4.5,2.4,0.000,565960.9,565960.9,2138,0,0,0,L,1122011218,0,122.01,121.78,0100,13,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1474717574,1041682.00
09/24/2016 07:45,2,0.170,ALERT,213.06,323.41,60.012,1474717503,"201051344001158","219011344069620",23.10,13.70,0,299.97,356.48,4.0,1.9,0.000,557499.9,557499.9,2130,0,0,0,L,1122011218,0,121.78,121.78,0200,13,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474717576,1041683.00
09/24/2016 07:45,2,0.184,ALERT,213.51,337.54,59.933,1474717503,"201051344000576","219011344069620",24.07,14.00,0,300.87,352.87,4.5,2.4,0.000,565067.8,565067.8,2138,0,0,0,L,1122011218,0,122.01,121.78,0002,10,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1474717578,1041684.00
09/24/2016 07:45,2,0.092,ALERT,212.16,300.57,59.959,1474717503,"274151322000087","219011344069620",23.78,15.00,0,296.96,336.64,2.2,0.2,0.000,775546.9,775546.9,2137,0,0,0,L,1151911521,0,121.55,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1474717580,1041685.00
09/24/2016 08:00,2,0.482,ALERT,213.74,343.85,59.959,1474718403,"201051344000645","219011344069620",29.38,15.50,0,290.95,359.78,14.3,11.9,0.084,564543.8,564543.8,2135,0,0,0,L,1122011218,0,122.23,122.23,0002,13,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718405,1041686.00
09/24/2016 08:00,2,0.207,ALERT,212.16,339.04,59.965,1474718403,"274151322000085","219011344069620",26.98,15.80,0,288.55,349.26,5.7,3.5,0.027,803083.7,803083.7,2116,0,0,0,L,1151911521,0,122.01,122.23,0002,14,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718407,1041687.00
09/24/2016 08:00,2,0.512,ALERT,213.51,344.45,59.970,1474718403,"201051344000633","219011344069620",28.67,15.00,0,289.45,359.48,14.8,12.4,0.093,556162.8,556162.8,2135,0,0,0,L,1122011218,0,122.23,122.23,0002,15,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718409,1041688.00
09/24/2016 08:00,2,0.525,ALERT,213.29,343.25,59.991,1474718403,"201051344000469","219011344069620",28.75,14.70,0,291.25,362.49,15.3,12.9,0.097,558795.3,558795.3,2140,0,0,0,L,1122011218,0,121.33,122.46,0002,12,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718411,1041689.00
09/24/2016 08:00,2,0.506,ALERT,211.70,339.34,59.975,1474718403,"201051344000646","219011344069620",25.54,15.30,0,287.05,354.07,13.1,10.7,0.075,559269.5,559269.5,2129,0,0,0,L,1122011218,0,122.01,121.10,0002,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718413,1041690.00
09/24/2016 08:00,2,0.281,ALERT,211.70,339.95,60.002,1474718403,"274151322000052","219011344069620",29.92,16.70,0,288.25,351.67,8.5,6.3,0.044,825754.3,825754.3,2122,0,0,0,L,1151911521,0,121.10,122.46,0002,14,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718414,1041691.00
09/24/2016 08:00,2,0.486,ALERT,212.38,340.55,59.959,1474718403,"201051344000585","219011344069620",28.45,15.50,0,288.25,350.77,14.0,11.6,0.071,569353.3,569353.3,2134,0,0,0,L,1122011218,0,121.55,121.78,0002,12,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718416,1041692.00
09/24/2016 08:00,2,0.330,ALERT,211.93,337.84,59.965,1474718403,"201051344001230","219011344069620",29.82,15.00,0,287.95,353.17,10.0,7.7,0.044,562191.9,562191.9,2135,0,0,0,L,1122011218,0,122.01,121.10,0002,12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718418,1041693.00
09/24/2016 08:00,2,0.463,ALERT,212.61,340.25,59.954,1474718403,"201051344000582","219011344069620",28.43,14.70,0,288.25,352.57,13.3,11.0,0.075,554952.7,554952.7,2129,0,0,0,L,1122011218,0,122.01,121.55,0002,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718420,1041694.00
09/24/2016 08:00,2,0.549,ALERT,211.70,339.04,59.975,1474718403,"201051344000955","219011344069620",25.31,15.30,0,287.65,353.47,14.1,11.7,0.088,569023.7,569023.7,2128,0,0,0,L,1122011218,0,121.33,121.33,0002,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718422,1041695.00
09/24/2016 08:00,2,0.135,ALERT,211.93,338.44,60.002,1474718403,"274151322000094","219011344069620",30.91,15.50,0,290.65,391.04,4.2,2.1,0.013,679940.1,679940.1,2166,0,0,0,L,1151911521,0,121.10,122.46,0002,11,0,0,0,0,0,0,105,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718424,1041696.00
09/24/2016 08:00,2,0.537,ALERT,213.29,342.95,59.975,1474718403,"201051344000579","219011344069620",29.10,15.50,0,291.55,358.28,15.8,13.4,0.093,573198.0,573198.0,2127,0,0,0,L,1122011218,0,121.78,121.78,0002,12,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718425,1041697.00
09/24/2016 08:00,2,0.494,ALERT,211.93,338.74,59.959,1474718403,"201051344000890","219011344069620",28.17,15.50,0,289.45,352.27,14.1,11.7,0.080,566258.8,566258.8,2129,0,0,0,L,1122011218,0,122.01,120.88,0002,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718427,1041698.00
09/24/2016 08:00,2,0.488,ALERT,212.16,339.65,59.981,1474718403,"201051344000438","219011344069620",28.21,15.00,0,288.25,357.08,14.0,11.6,0.075,567704.0,567704.0,2131,0,0,0,L,1122011218,0,122.01,121.33,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718429,1041699.00
09/24/2016 08:00,2,0.520,ALERT,212.16,339.65,60.018,1474718403,"201051344000417","219011344069620",28.37,15.30,0,287.95,355.28,15.0,12.5,0.080,558685.6,558685.6,2131,0,0,0,L,1122011218,0,121.55,121.33,0002,13,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718431,1041700.00
09/24/2016 08:00,2,0.203,ALERT,211.70,339.34,59.944,1474718403,"274151322000083","219011344069620",26.82,16.00,0,288.85,347.76,5.5,3.4,0.018,818220.0,818220.0,2121,0,0,0,L,1151911521,0,121.55,122.23,0002,12,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718432,1041701.00
09/24/2016 08:00,2,0.301,ALERT,212.38,340.55,59.944,1474718403,"274151322000076","219011344069620",30.87,16.30,0,289.75,353.77,9.4,7.1,0.044,873487.7,873487.7,2133,0,0,0,L,1151911521,0,121.78,122.46,0002,14,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718435,1041702.00
09/24/2016 08:00,2,0.496,ALERT,212.83,342.05,59.959,1474718403,"201051344000868","219011344069620",29.78,14.70,0,292.46,354.07,15.0,12.6,0.088,557565.6,557565.6,2133,0,0,0,L,1122011218,0,121.55,122.01,0002,12,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718436,1041703.00
09/24/2016 08:00,2,0.211,ALERT,211.93,339.34,59.981,1474718403,"274151322000095","219011344069620",27.27,15.80,0,290.35,345.96,5.9,3.7,0.031,864674.3,864674.3,2133,0,0,0,L,1151911521,0,121.78,122.01,0002,12,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718438,1041704.00
09/24/2016 08:00,2,0.113,ACTIVE,212.83,304.18,59.949,1474718403,"201051344000988","219011344069620",21.85,14.30,0,287.95,305.68,2.5,0.5,0.000,537142.0,537142.0,2127,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718439,1041705.00
09/24/2016 08:00,2,0.496,ALERT,211.93,338.74,59.954,1474718403,"201051344001025","219011344069620",29.02,15.00,0,288.55,355.58,14.6,12.1,0.093,567956.1,567956.1,2128,0,0,0,L,1122011218,0,121.55,121.33,0002,12,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718441,1041706.00
09/24/2016 08:00,2,0.508,ALERT,213.06,341.45,59.996,1474718403,"201051344000458","219011344069620",29.00,16.00,0,291.25,359.48,14.9,12.5,0.088,564937.3,564937.3,2137,0,0,0,L,1122011218,0,121.78,122.01,0002,13,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718443,1041707.00
09/24/2016 08:00,2,0.502,ALERT,213.74,344.15,59.954,1474718403,"201051344000853","219011344069620",29.08,15.30,0,291.55,360.69,14.8,12.4,0.093,564235.3,564235.3,2145,0,0,0,L,1122011218,0,122.23,122.23,0002,15,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718445,1041708.00
09/24/2016 08:00,2,0.473,ALERT,212.38,340.55,59.970,1474718403,"201051344000685","219011344069620",26.94,15.30,0,287.65,356.18,12.9,10.5,0.075,566889.6,566889.6,2135,0,0,0,L,1122011218,0,122.68,121.10,0002,13,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718447,1041709.00
09/24/2016 08:00,2,0.393,ALERT,212.38,340.55,59.922,1474718403,"201051344000917","219011344069620",29.46,15.80,0,286.44,357.68,11.7,9.4,0.062,563824.6,563824.6,2131,0,0,0,L,1122011218,0,121.78,121.78,0002,13,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718448,1041710.00
09/24/2016 08:00,2,0.350,ALERT,212.38,339.95,59.954,1474718403,"201051344001145","219011344069620",29.50,15.00,0,288.25,362.19,10.4,8.2,0.049,569036.4,569036.4,2132,0,0,0,L,1122011218,0,122.01,121.33,0002,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718450,1041711.00
09/24/2016 08:00,2,0.504,ALERT,212.38,340.55,59.965,1474718403,"201051344000651","219011344069620",29.58,14.70,0,287.05,355.28,15.1,12.6,0.088,562218.1,562218.1,2126,0,0,0,L,1122011218,0,122.23,121.10,0002,12,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718452,1041712.00
09/24/2016 08:00,2,0.287,ACTIVE,211.48,339.34,59.954,1474718403,"274151322000088","219011344069620",28.57,16.30,0,288.25,350.17,8.3,6.1,0.040,787363.8,787363.8,2118,0,0,0,L,1151911521,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718453,1041713.00
09/24/2016 08:00,2,0.207,ALERT,212.38,397.66,59.975,1474718403,"274151322000068","219011344069620",37.55,16.70,0,286.44,400.66,7.9,5.7,0.027,680445.7,680445.7,2164,0,0,0,L,1151911521,0,121.78,122.46,0002,15,0,0,0,0,0,0,94,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718455,1041714.00
09/24/2016 08:00,2,0.521,ALERT,211.70,339.34,59.965,1474718403,"201051344001135","219011344069620",28.69,15.00,0,289.15,351.67,15.2,12.7,0.093,558362.8,558362.8,2125,0,0,0,L,1122011218,0,121.78,121.10,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718456,1041715.00
09/24/2016 08:00,2,0.500,ALERT,212.83,342.05,59.954,1474718403,"201051344000594","219011344069620",30.14,15.30,0,291.85,357.38,15.2,12.8,0.093,569355.0,569355.0,2133,0,0,0,L,1122011218,0,121.55,121.55,0002,12,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718458,1041716.00
09/24/2016 08:00,2,0.541,ALERT,212.16,339.65,59.959,1474718403,"201051344001203","219011344069620",28.33,15.00,0,287.65,361.89,15.6,13.1,0.102,566605.8,566605.8,2132,0,0,0,L,1122011218,0,122.23,121.10,0002,12,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718460,1041717.00
09/24/2016 08:00,2,0.301,ACTIVE,211.70,339.65,59.954,1474718403,"274151322000054","219011344069620",29.26,16.70,0,288.85,353.77,8.9,6.7,0.049,803526.8,803526.8,2113,0,0,0,L,1151911521,0,121.55,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718461,1041718.00
09/24/2016 08:00,2,0.516,ALERT,213.29,342.05,59.959,1474718403,"201051344000867","219011344069620",29.32,15.50,0,291.25,360.99,15.4,12.9,0.093,556634.8,556634.8,2135,0,0,0,L,1122011218,0,122.01,121.78,0002,13,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718463,1041719.00
09/24/2016 08:00,2,0.545,ACTIVE,212.16,340.55,59.954,1474718403,"201051344001093","219011344069620",28.82,15.80,0,287.65,363.99,15.9,13.5,0.093,563196.2,563196.2,2136,0,0,0,L,1122011218,0,121.78,121.33,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718463,1041720.00
09/24/2016 08:00,2,0.479,ALERT,213.06,342.95,59.954,1474718403,"201051344000900","219011344069620",29.06,15.30,0,291.25,358.58,14.1,11.7,0.093,573491.2,573491.2,2140,0,0,0,L,1122011218,0,121.78,121.78,0002,12,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718465,1041721.00
09/24/2016 08:00,2,0.539,ALERT,213.29,342.95,59.965,1474718403,"201051344000648","219011344069620",28.25,14.70,0,291.25,358.58,15.4,13.0,0.093,562087.7,562087.7,2130,0,0,0,L,1122011218,0,121.33,122.23,0002,12,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718467,1041722.00
09/24/2016 08:00,2,0.518,ALERT,213.29,342.65,59.965,1474718403,"201051344000569","219011344069620",29.10,15.50,0,292.46,354.67,15.3,12.8,0.088,573415.8,573415.8,2134,0,0,0,L,1122011218,0,121.33,122.23,0002,13,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718469,1041723.00
09/24/2016 08:00,2,0.521,ALERT,213.06,342.35,59.965,1474718403,"201051344000983","219011344069620",29.04,15.50,0,292.16,355.28,15.4,12.9,0.097,565962.4,565962.4,2140,0,0,0,L,1122011218,0,121.78,121.78,0002,15,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718471,1041724.00
09/24/2016 08:00,2,0.525,ALERT,213.29,342.05,59.959,1474718403,"201051344001158","219011344069620",28.07,14.70,0,290.35,366.10,14.9,12.5,0.093,557501.3,557501.3,2132,0,0,0,L,1122011218,0,121.55,121.78,0002,14,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718473,1041725.00
09/24/2016 08:00,2,0.551,ACTIVE,213.74,343.85,59.970,1474718403,"201051344000576","219011344069620",26.78,15.00,0,291.25,360.08,15.0,12.5,0.093,565069.4,565069.4,2140,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718473,1041726.00
09/24/2016 08:00,2,0.215,ALERT,212.16,338.44,59.933,1474718403,"274151322000087","219011344069620",27.04,17.00,0,287.65,357.08,5.9,3.8,0.018,775547.4,775547.4,2139,0,0,0,L,1151911521,0,122.01,122.23,0002,15,0,0,0,0,0,0,9,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474718475,1041727.00
09/24/2016 08:15,2,0.178,ACTIVE,213.06,339.65,59.959,1474719303,"201051344000645","219011344069620",26.74,16.30,0,336.94,353.47,4.8,2.7,0.004,564547.0,564547.0,2137,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719304,1041728.00
09/24/2016 08:15,2,0.107,ACTIVE,211.70,338.44,59.970,1474719303,"274151322000085","219011344069620",25.49,17.00,0,336.04,348.66,2.8,0.8,0.004,803086.0,803086.0,2118,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719305,1041729.00
09/24/2016 08:15,2,0.209,ACTIVE,213.06,340.85,59.965,1474719303,"201051344000633","219011344069620",25.11,15.80,0,335.14,354.37,5.3,3.2,0.000,556166.1,556166.1,2137,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719306,1041730.00
09/24/2016 08:15,2,0.221,ACTIVE,212.61,339.34,59.970,1474719303,"201051344000469","219011344069620",25.49,15.30,0,333.93,353.17,5.7,3.6,0.000,558798.7,558798.7,2142,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719307,1041731.00
09/24/2016 08:15,2,0.203,ACTIVE,211.25,336.64,59.970,1474719303,"201051344000646","219011344069620",26.24,15.80,0,332.13,349.56,5.4,3.3,0.000,559272.7,559272.7,2131,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719308,1041732.00
09/24/2016 08:15,2,0.133,ACTIVE,211.25,337.24,59.928,1474719303,"274151322000052","219011344069620",25.41,17.50,0,334.84,348.96,3.4,1.4,0.004,825757.1,825757.1,2124,0,0,0,L,1151911521,0,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719309,1041733.00
09/24/2016 08:15,2,0.207,ACTIVE,211.48,336.94,59.986,1474719303,"201051344000585","219011344069620",26.16,16.00,0,332.73,349.56,5.5,3.4,0.000,569356.4,569356.4,2136,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719310,1041734.00
09/24/2016 08:15,2,0.213,ACTIVE,211.48,336.34,59.970,1474719303,"201051344001230","219011344069620",23.46,16.00,0,332.13,349.86,5.0,2.9,0.004,562195.1,562195.1,2137,0,0,0,L,1122011218,0,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719311,1041735.00
09/24/2016 08:15,2,0.203,ACTIVE,211.93,337.24,59.970,1474719303,"201051344000582","219011344069620",25.11,15.50,0,333.03,350.77,5.2,3.0,0.000,554955.8,554955.8,2131,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719311,1041736.00
09/24/2016 08:15,2,0.225,ACTIVE,211.03,336.04,59.933,1474719303,"201051344000955","219011344069620",25.60,16.00,0,331.83,350.17,5.9,3.7,0.004,569027.2,569027.2,2130,0,0,0,L,1122011218,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719312,1041737.00
09/24/2016 08:15,2,0.059,ACTIVE_NO_POWER,211.70,330.33,59.954,1474719303,"274151322000094","219011344069620",28.05,17.00,0,329.43,434.63,1.7,0.0,0.000,679942.0,679942.0,2168,0,0,0,L,1151911521,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719313,1041738.00
09/24/2016 08:15,2,0.232,ACTIVE,212.61,338.74,59.949,1474719303,"201051344000579","219011344069620",25.88,16.00,0,335.44,352.87,6.1,4.0,0.004,573201.5,573201.5,2129,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719314,1041739.00
09/24/2016 08:15,2,0.215,ACTIVE,211.25,336.34,59.965,1474719303,"201051344000890","219011344069620",24.81,16.30,0,331.83,350.77,5.5,3.3,0.004,566262.3,566262.3,2131,0,0,0,L,1122011218,0,121.78,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719315,1041740.00
09/24/2016 08:15,2,0.211,ACTIVE,211.48,336.64,59.970,1474719303,"201051344000438","219011344069620",25.50,15.80,0,333.93,350.77,5.5,3.4,0.004,567707.3,567707.3,2133,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719316,1041741.00
09/24/2016 08:15,2,0.227,ACTIVE,211.70,336.94,59.965,1474719303,"201051344000417","219011344069620",26.18,16.00,0,332.43,350.47,6.0,3.9,0.000,558689.0,558689.0,2133,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719317,1041742.00
09/24/2016 08:15,2,0.107,ACTIVE,211.70,337.84,59.965,1474719303,"274151322000083","219011344069620",25.03,17.30,0,335.44,348.06,2.7,0.7,0.000,818222.0,818222.0,2123,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719318,1041743.00
09/24/2016 08:15,2,0.111,ACTIVE,212.16,338.14,59.949,1474719303,"274151322000076","219011344069620",26.50,17.50,0,334.54,349.86,3.0,1.0,0.000,873490.6,873490.6,2135,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719319,1041744.00
09/24/2016 08:15,2,0.199,ACTIVE,212.61,339.04,59.965,1474719303,"201051344000868","219011344069620",25.23,15.80,0,334.84,352.87,5.1,3.0,0.009,557568.8,557568.8,2135,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719320,1041745.00
09/24/2016 08:15,2,0.100,ACTIVE,211.48,337.54,59.965,1474719303,"274151322000095","219011344069620",26.20,17.00,0,335.44,348.36,2.6,0.6,0.004,864676.5,864676.5,2135,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719320,1041746.00
09/24/2016 08:15,2,0.102,ACTIVE_NO_POWER,212.16,302.68,59.965,1474719303,"201051344000988","219011344069620",19.60,15.00,0,299.07,306.58,2.0,0.0,0.000,537142.1,537142.1,2128,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719321,1041747.00
09/24/2016 08:15,2,0.193,ACTIVE,211.25,335.44,59.970,1474719303,"201051344001025","219011344069620",25.21,15.80,0,332.73,350.17,5.0,2.9,0.004,567959.2,567959.2,2130,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719322,1041748.00
09/24/2016 08:15,2,0.199,ACTIVE,212.61,338.74,59.938,1474719303,"201051344000458","219011344069620",25.78,16.70,0,334.84,352.87,5.2,3.1,0.004,564940.4,564940.4,2139,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719323,1041749.00
09/24/2016 08:15,2,0.180,ACTIVE,213.06,339.65,59.965,1474719303,"201051344000853","219011344069620",26.32,15.80,0,336.64,354.37,4.8,2.8,0.004,564238.4,564238.4,2147,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719324,1041750.00
09/24/2016 08:15,2,0.186,ACTIVE,211.70,338.14,59.970,1474719303,"201051344000685","219011344069620",24.83,16.00,0,333.03,351.07,4.7,2.6,0.000,566892.7,566892.7,2137,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719325,1041751.00
09/24/2016 08:15,2,0.197,ACTIVE,211.70,337.24,59.933,1474719303,"201051344000917","219011344069620",24.21,16.70,0,332.43,351.07,4.8,2.8,0.004,563827.6,563827.6,2133,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719326,1041752.00
09/24/2016 08:15,2,0.186,ACTIVE,211.48,336.64,59.949,1474719303,"201051344001145","219011344069620",24.69,15.80,0,333.93,350.47,4.7,2.6,0.004,569039.3,569039.3,2134,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719327,1041753.00
09/24/2016 08:15,2,0.205,ACTIVE,211.48,336.64,59.965,1474719303,"201051344000651","219011344069620",25.11,15.50,0,333.93,350.47,5.2,3.1,0.004,562221.3,562221.3,2128,0,0,0,L,1122011218,0,122.01,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719328,1041754.00
09/24/2016 08:15,2,0.092,ACTIVE,211.03,338.14,59.965,1474719303,"274151322000088","219011344069620",24.31,17.50,0,334.84,347.76,2.3,0.3,0.004,787366.2,787366.2,2119,0,0,0,L,1151911521,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719329,1041755.00
09/24/2016 08:15,2,0.076,ACTIVE,211.93,326.72,59.959,1474719303,"274151322000068","219011344069620",27.93,18.30,0,325.52,428.01,2.2,0.2,0.000,680448.1,680448.1,2166,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719330,1041756.00
09/24/2016 08:15,2,0.201,ACTIVE,211.25,335.44,59.965,1474719303,"201051344001135","219011344069620",25.43,16.00,0,332.73,349.56,5.2,3.1,0.004,558366.0,558366.0,2127,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719330,1041757.00
09/24/2016 08:15,2,0.205,ACTIVE,212.16,339.04,59.959,1474719303,"201051344000594","219011344069620",24.93,16.00,0,334.54,352.87,5.2,3.1,0.004,569358.2,569358.2,2135,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719332,1041758.00
09/24/2016 08:15,2,0.207,ACTIVE,211.25,335.74,59.970,1474719303,"201051344001203","219011344069620",24.51,16.00,0,333.63,351.67,5.1,3.0,0.000,566608.9,566608.9,2134,0,0,0,L,1122011218,0,122.01,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719333,1041759.00
09/24/2016 08:15,2,0.105,ACTIVE,211.25,338.74,59.959,1474719303,"274151322000054","219011344069620",24.79,17.80,0,334.84,348.66,2.6,0.6,0.009,803529.3,803529.3,2114,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719334,1041760.00
09/24/2016 08:15,2,0.197,ACTIVE,212.83,338.14,59.965,1474719303,"201051344000867","219011344069620",24.95,16.30,0,335.14,352.57,5.0,2.9,0.004,556637.9,556637.9,2137,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719335,1041761.00
09/24/2016 08:15,2,0.221,ACTIVE,211.25,336.64,59.949,1474719303,"201051344001093","219011344069620",25.23,16.70,0,333.33,351.97,5.7,3.5,0.000,563199.6,563199.6,2137,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719335,1041762.00
09/24/2016 08:15,2,0.148,ACTIVE,212.38,339.04,59.970,1474719303,"201051344000900","219011344069620",25.17,15.80,0,334.54,352.57,3.8,1.7,0.004,573494.0,573494.0,2142,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719336,1041763.00
09/24/2016 08:15,2,0.205,ACTIVE,212.83,339.04,59.933,1474719303,"201051344000648","219011344069620",25.58,15.50,0,336.34,353.17,5.3,3.2,0.004,562090.8,562090.8,2132,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719337,1041764.00
09/24/2016 08:15,2,0.195,ACTIVE,212.61,338.44,59.965,1474719303,"201051344000569","219011344069620",26.22,16.00,0,335.74,353.17,5.2,3.1,0.009,573418.9,573418.9,2136,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719338,1041765.00
09/24/2016 08:15,2,0.207,ACTIVE,212.61,338.74,59.954,1474719303,"201051344000983","219011344069620",24.95,16.00,0,335.14,352.57,5.3,3.2,0.004,565965.5,565965.5,2142,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719339,1041766.00
09/24/2016 08:15,2,0.189,ACTIVE,212.61,339.04,59.949,1474719303,"201051344001158","219011344069620",24.99,15.50,0,335.14,352.87,4.8,2.7,0.004,557504.3,557504.3,2134,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719340,1041767.00
09/24/2016 08:15,2,0.199,ACTIVE,213.06,340.25,59.928,1474719303,"201051344000576","219011344069620",25.13,15.80,0,336.34,354.07,5.1,3.0,0.004,565072.4,565072.4,2141,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719341,1041768.00
09/24/2016 08:15,2,0.029,ALERT,211.70,299.67,59.954,1474719303,"274151322000087","219011344069620",29.74,18.30,0,297.87,348.66,0.0,0.0,0.000,775549.6,775549.6,2141,0,0,0,L,1151911521,0,121.33,122.23,0002,15,0,0,0,0,0,0,17,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474719343,1041769.00
09/24/2016 08:30,2,0.201,ALERT,213.06,340.25,59.991,1474720203,"201051344000645","219011344069620",27.41,16.70,0,299.97,343.85,5.6,3.5,0.013,564547.7,564547.7,2138,0,0,0,L,1122011218,0,122.01,121.78,0002,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720205,1041770.00
09/24/2016 08:30,2,0.133,ACTIVE,211.70,338.14,59.981,1474720203,"274151322000085","219011344069620",25.41,17.50,0,314.40,355.28,3.5,1.4,0.013,803086.2,803086.2,2119,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720206,1041771.00
09/24/2016 08:30,2,0.232,ALERT,213.29,341.75,59.996,1474720203,"201051344000633","219011344069620",27.06,15.80,0,298.47,345.96,6.4,4.2,0.018,556166.9,556166.9,2138,0,0,0,L,1122011218,0,122.01,122.01,0002,15,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720208,1041772.00
09/24/2016 08:30,2,0.230,ALERT,212.83,340.25,60.012,1474720203,"201051344000469","219011344069620",28.31,15.30,0,299.37,344.15,6.6,4.4,0.013,558799.6,558799.6,2143,0,0,0,L,1122011218,0,121.10,122.01,0002,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720209,1041773.00
09/24/2016 08:30,2,0.223,ALERT,211.03,336.64,60.002,1474720203,"201051344000646","219011344069620",27.73,16.00,0,297.57,340.85,6.3,4.1,0.013,559273.5,559273.5,2132,0,0,0,L,1122011218,0,121.55,120.65,0002,13,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720211,1041774.00
09/24/2016 08:30,2,0.154,ACTIVE,211.25,338.14,59.970,1474720203,"274151322000052","219011344069620",26.74,18.00,0,322.81,349.86,4.2,2.1,0.013,825757.4,825757.4,2125,0,0,0,L,1151911521,0,120.65,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720212,1041775.00
09/24/2016 08:30,2,0.238,ALERT,211.25,337.24,60.007,1474720203,"201051344000585","219011344069620",27.02,16.30,0,297.26,341.45,6.6,4.4,0.009,569357.3,569357.3,2137,0,0,0,L,1122011218,0,121.10,121.33,0002,13,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720214,1041776.00
09/24/2016 08:30,2,0.232,ALERT,211.25,335.74,59.965,1474720203,"201051344001230","219011344069620",25.39,15.80,0,298.17,339.65,6.0,3.9,0.013,562195.9,562195.9,2138,0,0,0,L,1122011218,0,121.78,120.65,0002,13,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720216,1041777.00
09/24/2016 08:30,2,0.221,ALERT,211.70,336.34,60.018,1474720203,"201051344000582","219011344069620",27.06,15.80,0,298.77,341.15,6.1,3.9,0.018,554956.6,554956.6,2132,0,0,0,L,1122011218,0,121.78,121.10,0002,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720218,1041778.00
09/24/2016 08:30,2,0.242,ALERT,210.80,335.44,59.959,1474720203,"201051344000955","219011344069620",27.69,16.00,0,297.57,340.25,6.8,4.7,0.009,569028.2,569028.2,2131,0,0,0,L,1122011218,0,121.10,120.88,0002,13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720220,1041779.00
09/24/2016 08:30,2,0.076,ALERT,211.70,338.14,60.023,1474720203,"274151322000094","219011344069620",29.50,17.30,0,297.87,391.04,2.3,0.3,0.000,679942.0,679942.0,2169,0,0,0,L,1151911521,0,120.88,122.46,0002,13,0,0,0,0,0,0,91,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720221,1041780.00
09/24/2016 08:30,2,0.252,ALERT,212.61,339.04,59.991,1474720203,"201051344000579","219011344069620",28.07,16.00,0,300.87,343.55,7.2,5.0,0.013,573202.5,573202.5,2130,0,0,0,L,1122011218,0,121.33,121.33,0002,12,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720223,1041781.00
09/24/2016 08:30,2,0.234,ALERT,211.03,336.04,59.996,1474720203,"201051344000890","219011344069620",27.69,16.30,0,298.17,340.55,6.6,4.4,0.013,566263.1,566263.1,2132,0,0,0,L,1122011218,0,121.55,120.20,0002,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720225,1041782.00
09/24/2016 08:30,2,0.232,ALERT,211.25,336.64,59.986,1474720203,"201051344000438","219011344069620",27.55,15.80,0,297.87,341.15,6.5,4.4,0.013,567708.2,567708.2,2134,0,0,0,L,1122011218,0,121.78,120.88,0002,15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720227,1041783.00
09/24/2016 08:30,2,0.262,ALERT,211.25,336.34,59.996,1474720203,"201051344000417","219011344069620",27.00,16.30,0,297.26,340.25,7.2,5.0,0.013,558690.1,558690.1,2134,0,0,0,L,1122011218,0,121.33,120.88,0002,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720229,1041784.00
09/24/2016 08:30,2,0.137,ALERT,211.48,338.44,59.991,1474720203,"274151322000083","219011344069620",25.82,17.80,0,299.37,340.55,3.6,1.6,0.013,818222.2,818222.2,2124,0,0,0,L,1151911521,0,121.10,122.23,0002,13,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720230,1041785.00
09/24/2016 08:30,2,0.143,ACTIVE,211.93,338.14,59.991,1474720203,"274151322000076","219011344069620",26.82,17.80,0,327.32,348.06,3.9,1.9,0.013,873490.9,873490.9,2136,0,0,0,L,1151911521,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720231,1041786.00
09/24/2016 08:30,2,0.227,ALERT,212.61,339.65,59.986,1474720203,"201051344000868","219011344069620",26.98,16.00,0,300.57,343.55,6.2,4.1,0.009,557569.6,557569.6,2136,0,0,0,L,1122011218,0,121.33,122.01,0002,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720233,1041787.00
09/24/2016 08:30,2,0.137,ALERT,211.25,337.84,59.986,1474720203,"274151322000095","219011344069620",25.78,17.30,0,299.97,340.85,3.6,1.5,0.004,864676.7,864676.7,2136,0,0,0,L,1151911521,0,121.55,121.78,0002,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720235,1041788.00
09/24/2016 08:30,2,0.104,ACTIVE,212.38,303.28,59.991,1474720203,"201051344000988","219011344069620",20.24,15.00,0,298.17,304.48,2.2,0.2,0.000,537142.1,537142.1,2129,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720236,1041789.00
