ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/24/2016 08:30,2,0.217,ALERT,211.25,335.44,60.018,1474720203,"201051344001025","219011344069620",27.67,16.00,0,297.57,340.85,6.1,4.0,0.013,567960.0,567960.0,2131,0,0,0,L,1122011218,0,121.33,120.88,0002,13,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720238,1041790.00
09/24/2016 08:30,2,0.219,ALERT,212.61,339.34,59.991,1474720203,"201051344000458","219011344069620",27.99,17.00,0,300.57,343.55,6.2,4.1,0.009,564941.3,564941.3,2140,0,0,0,L,1122011218,0,121.55,121.78,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720240,1041791.00
09/24/2016 08:30,2,0.229,ALERT,213.29,341.45,59.996,1474720203,"201051344000853","219011344069620",25.88,15.80,0,300.57,344.45,6.0,3.9,0.009,564239.2,564239.2,2148,0,0,0,L,1122011218,0,122.01,121.78,0002,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720242,1041792.00
09/24/2016 08:30,2,0.211,ALERT,211.70,337.54,59.986,1474720203,"201051344000685","219011344069620",26.78,16.00,0,297.26,340.85,5.8,3.7,0.013,566893.4,566893.4,2138,0,0,0,L,1122011218,0,122.23,120.65,0002,13,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720243,1041793.00
09/24/2016 08:30,2,0.219,ALERT,211.48,336.94,59.991,1474720203,"201051344000917","219011344069620",27.02,17.30,0,296.66,341.15,6.0,3.9,0.013,563828.4,563828.4,2134,0,0,0,L,1122011218,0,121.55,121.33,0002,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720245,1041794.00
09/24/2016 08:30,2,0.215,ALERT,211.48,336.64,59.991,1474720203,"201051344001145","219011344069620",26.86,15.80,0,297.87,340.85,5.8,3.7,0.018,569040.0,569040.0,2135,0,0,0,L,1122011218,0,121.55,120.88,0002,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720247,1041795.00
09/24/2016 08:30,2,0.232,ALERT,211.48,336.94,59.991,1474720203,"201051344000651","219011344069620",26.90,15.80,0,297.26,340.55,6.3,4.2,0.013,562222.2,562222.2,2129,0,0,0,L,1122011218,0,122.01,120.65,0002,13,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720249,1041796.00
09/24/2016 08:30,2,0.119,ACTIVE,211.25,337.54,59.981,1474720203,"274151322000088","219011344069620",24.67,17.80,0,312.29,354.07,3.0,1.0,0.009,787366.3,787366.3,2120,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720250,1041797.00
09/24/2016 08:30,2,0.098,ALERT,211.93,339.34,59.965,1474720203,"274151322000068","219011344069620",29.72,18.70,0,297.87,392.55,3.0,0.9,0.009,680448.1,680448.1,2167,0,0,0,L,1151911521,0,121.33,122.46,0002,16,0,0,0,0,0,0,78,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720252,1041798.00
09/24/2016 08:30,2,0.229,ALERT,210.80,334.84,59.986,1474720203,"201051344001135","219011344069620",27.53,16.00,0,298.17,340.25,6.4,4.3,0.013,558366.8,558366.8,2128,0,0,0,L,1122011218,0,121.33,120.65,0002,15,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720253,1041799.00
09/24/2016 08:30,2,0.229,ALERT,212.38,339.34,59.991,1474720203,"201051344000594","219011344069620",27.15,16.00,0,299.97,343.25,6.3,4.2,0.018,569359.0,569359.0,2136,0,0,0,L,1122011218,0,121.33,121.33,0002,13,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720255,1041800.00
09/24/2016 08:30,2,0.227,ALERT,211.48,336.34,59.986,1474720203,"201051344001203","219011344069620",27.08,16.00,0,297.57,341.15,6.2,4.1,0.013,566609.8,566609.8,2135,0,0,0,L,1122011218,0,122.01,120.65,0002,13,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720257,1041801.00
09/24/2016 08:30,2,0.135,ACTIVE,211.25,338.74,59.975,1474720203,"274151322000054","219011344069620",25.56,18.30,0,317.70,352.57,3.5,1.5,0.009,803529.5,803529.5,2115,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720258,1041802.00
09/24/2016 08:30,2,0.225,ALERT,212.61,339.04,60.023,1474720203,"201051344000867","219011344069620",27.43,16.70,0,299.97,343.55,6.3,4.1,0.013,556638.8,556638.8,2138,0,0,0,L,1122011218,0,122.01,121.33,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720260,1041803.00
09/24/2016 08:30,2,0.252,ALERT,211.25,336.94,59.986,1474720203,"201051344001093","219011344069620",27.08,16.70,0,297.87,341.15,6.9,4.8,0.013,563200.6,563200.6,2138,0,0,0,L,1122011218,0,121.55,120.88,0002,15,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720262,1041804.00
09/24/2016 08:30,2,0.172,ALERT,212.61,339.65,59.981,1474720203,"201051344000900","219011344069620",27.61,15.80,0,300.27,342.65,4.9,2.8,0.013,573494.5,573494.5,2143,0,0,0,L,1122011218,0,121.78,121.55,0002,13,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720264,1041805.00
09/24/2016 08:30,2,0.234,ALERT,212.83,339.95,59.986,1474720203,"201051344000648","219011344069620",27.27,15.50,0,299.97,344.15,6.5,4.4,0.013,562091.7,562091.7,2133,0,0,0,L,1122011218,0,121.10,122.01,0002,13,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720265,1041806.00
09/24/2016 08:30,2,0.225,ALERT,212.61,339.34,59.975,1474720203,"201051344000569","219011344069620",27.89,16.00,0,300.87,342.95,6.4,4.2,0.013,573419.8,573419.8,2137,0,0,0,L,1122011218,0,121.10,122.01,0002,14,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720267,1041807.00
09/24/2016 08:30,2,0.236,ALERT,212.61,338.44,59.986,1474720203,"201051344000983","219011344069620",27.15,16.30,0,300.87,343.55,6.5,4.4,0.013,565966.4,565966.4,2143,0,0,0,L,1122011218,0,121.55,121.33,0002,15,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720269,1041808.00
09/24/2016 08:30,2,0.215,ALERT,212.61,339.65,59.991,1474720203,"201051344001158","219011344069620",27.15,15.80,0,299.97,342.65,6.0,3.8,0.013,557505.1,557505.1,2135,0,0,0,L,1122011218,0,121.33,121.33,0002,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720271,1041809.00
09/24/2016 08:30,2,0.234,ALERT,213.06,341.15,59.986,1474720203,"201051344000576","219011344069620",27.12,15.80,0,300.27,344.45,6.5,4.3,0.013,565073.3,565073.3,2142,0,0,0,L,1122011218,0,121.78,121.55,0002,13,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720273,1041810.00
09/24/2016 08:30,2,0.148,ALERT,211.48,338.44,59.938,1474720203,"274151322000087","219011344069620",24.21,18.30,0,297.57,349.26,3.7,1.6,0.009,775549.7,775549.7,2143,0,0,0,L,1151911521,0,121.33,122.23,0002,16,0,0,0,0,0,0,176,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474720274,1041811.00
09/24/2016 08:45,2,0.223,ACTIVE,212.83,339.95,59.986,1474721104,"201051344000645","219011344069620",27.59,16.70,0,322.21,359.18,6.3,4.1,0.022,564548.7,564548.7,2140,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721105,1041812.00
09/24/2016 08:45,2,0.152,ACTIVE,211.25,337.54,59.975,1474721104,"274151322000085","219011344069620",25.47,18.00,0,334.84,340.85,4.0,1.9,0.013,803086.6,803086.6,2120,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721106,1041813.00
09/24/2016 08:45,2,0.244,ACTIVE,212.83,341.15,59.965,1474721104,"201051344000633","219011344069620",27.97,16.00,0,299.07,345.36,6.9,4.8,0.018,556168.0,556168.0,2140,0,0,0,L,1122011218,0,121.55,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721107,1041814.00
09/24/2016 08:45,2,0.254,ACTIVE,212.38,339.34,59.981,1474721104,"201051344000469","219011344069620",27.59,15.50,0,313.20,369.40,7.1,4.9,0.018,558800.8,558800.8,2145,0,0,0,L,1122011218,0,120.65,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721108,1041815.00
09/24/2016 08:45,2,0.240,ACTIVE,211.25,337.54,59.991,1474721104,"201051344000646","219011344069620",27.95,16.00,0,313.20,359.78,6.8,4.7,0.013,559274.6,559274.6,2134,0,0,0,L,1122011218,0,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721109,1041816.00
09/24/2016 08:45,2,0.178,ACTIVE,211.03,336.94,59.981,1474721104,"274151322000052","219011344069620",26.32,18.30,0,333.93,341.15,4.8,2.7,0.018,825758.0,825758.0,2126,0,0,0,L,1151911521,0,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721110,1041817.00
09/24/2016 08:45,2,0.250,ACTIVE,211.93,337.84,59.986,1474721104,"201051344000585","219011344069620",28.19,16.70,0,324.32,351.37,7.2,5.0,0.018,569358.4,569358.4,2139,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721111,1041818.00
09/24/2016 08:45,2,0.242,ACTIVE,211.70,337.24,59.981,1474721104,"201051344001230","219011344069620",26.86,16.00,0,308.39,367.00,6.6,4.4,0.018,562196.9,562196.9,2140,0,0,0,L,1122011218,0,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721112,1041819.00
09/24/2016 08:45,2,0.238,ACTIVE,212.16,338.14,59.944,1474721104,"201051344000582","219011344069620",27.15,16.00,0,322.21,351.67,6.6,4.5,0.013,554957.6,554957.6,2134,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721113,1041820.00
09/24/2016 08:45,2,0.262,ACTIVE,211.25,336.94,59.981,1474721104,"201051344000955","219011344069620",27.77,16.30,0,313.80,357.08,7.4,5.2,0.018,569029.4,569029.4,2133,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721113,1041821.00
09/24/2016 08:45,2,0.092,ALERT,211.03,337.84,59.986,1474721104,"274151322000094","219011344069620",29.80,17.50,0,298.77,397.96,2.8,0.8,0.009,679942.1,679942.1,2171,0,0,0,L,1151911521,0,121.10,122.01,0002,13,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721115,1041822.00
09/24/2016 08:45,2,0.273,ACTIVE,212.38,339.04,59.996,1474721104,"201051344000579","219011344069620",28.03,16.30,0,322.21,359.48,7.8,5.6,0.018,573203.8,573203.8,2132,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721116,1041823.00
09/24/2016 08:45,2,0.256,ACTIVE,211.48,336.94,59.986,1474721104,"201051344000890","219011344069620",27.81,16.30,0,312.89,361.59,7.3,5.1,0.018,566264.3,566264.3,2134,0,0,0,L,1122011218,0,121.78,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721117,1041824.00
09/24/2016 08:45,2,0.248,ACTIVE,211.93,338.14,59.981,1474721104,"201051344000438","219011344069620",27.91,16.00,0,317.10,355.58,7.0,4.9,0.018,567709.3,567709.3,2136,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721118,1041825.00
09/24/2016 08:45,2,0.270,ACTIVE,211.93,338.14,59.981,1474721104,"201051344000417","219011344069620",28.21,16.30,0,318.91,355.58,7.7,5.5,0.018,558691.4,558691.4,2136,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721119,1041826.00
09/24/2016 08:45,2,0.156,ACTIVE,211.25,337.84,59.981,1474721104,"274151322000083","219011344069620",26.36,18.00,0,334.54,342.35,4.2,2.1,0.004,818222.7,818222.7,2126,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721120,1041827.00
09/24/2016 08:45,2,0.166,ACTIVE,211.70,338.14,59.975,1474721104,"274151322000076","219011344069620",27.08,18.30,0,335.44,341.45,4.5,2.5,0.013,873491.4,873491.4,2137,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721121,1041828.00
09/24/2016 08:45,2,0.236,ACTIVE,212.38,339.04,59.986,1474721104,"201051344000868","219011344069620",28.05,16.00,0,324.32,357.08,6.8,4.6,0.018,557570.7,557570.7,2138,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721121,1041829.00
09/24/2016 08:45,2,0.156,ACTIVE,211.03,337.54,59.975,1474721104,"274151322000095","219011344069620",26.52,17.50,0,334.54,340.55,4.2,2.1,0.013,864677.1,864677.1,2138,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721122,1041830.00
09/24/2016 08:45,2,0.105,ACTIVE,212.16,302.68,59.986,1474721104,"201051344000988","219011344069620",20.44,15.00,0,298.77,304.48,2.2,0.2,0.000,537142.2,537142.2,2130,0,0,0,L,1122011218,0,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721123,1041831.00
09/24/2016 08:45,2,0.232,ACTIVE,211.70,336.64,59.986,1474721104,"201051344001025","219011344069620",28.03,16.00,0,325.22,348.96,6.6,4.5,0.022,567961.0,567961.0,2133,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721124,1041832.00
09/24/2016 08:45,2,0.246,ACTIVE,212.16,338.74,59.959,1474721104,"201051344000458","219011344069620",27.27,17.30,0,322.21,357.38,6.8,4.7,0.018,564942.3,564942.3,2142,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721125,1041833.00
09/24/2016 08:45,2,0.238,ACTIVE,212.83,340.25,60.023,1474721104,"201051344000853","219011344069620",27.33,16.00,0,326.72,357.38,6.7,4.5,0.018,564240.2,564240.2,2150,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721126,1041834.00
09/24/2016 08:45,2,0.221,ACTIVE,212.16,338.44,59.986,1474721104,"201051344000685","219011344069620",27.63,16.00,0,312.59,361.59,6.2,4.1,0.022,566894.3,566894.3,2140,0,0,0,L,1122011218,0,122.46,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721127,1041835.00
09/24/2016 08:45,2,0.232,ACTIVE,211.93,338.14,59.949,1474721104,"201051344000917","219011344069620",27.83,17.30,0,314.70,357.68,6.5,4.4,0.013,563829.4,563829.4,2136,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721128,1041836.00
09/24/2016 08:45,2,0.229,ACTIVE,211.93,337.84,59.986,1474721104,"201051344001145","219011344069620",27.55,15.80,0,319.21,358.88,6.4,4.2,0.018,569040.9,569040.9,2137,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721129,1041837.00
09/24/2016 08:45,2,0.244,ACTIVE,211.93,338.14,59.986,1474721104,"201051344000651","219011344069620",27.12,15.80,0,324.62,350.47,6.8,4.6,0.022,562223.2,562223.2,2131,0,0,0,L,1122011218,0,122.01,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721130,1041838.00
09/24/2016 08:45,2,0.141,ACTIVE,211.03,337.84,59.986,1474721104,"274151322000088","219011344069620",24.05,18.30,0,333.63,340.25,3.4,1.4,0.013,787366.5,787366.5,2121,0,0,0,L,1151911521,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721131,1041839.00
09/24/2016 08:45,2,0.111,ACTIVE,211.70,338.74,59.975,1474721104,"274151322000068","219011344069620",30.16,19.00,0,327.92,351.37,3.4,1.3,0.009,680448.4,680448.4,2169,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721131,1041840.00
09/24/2016 08:45,2,0.246,ACTIVE,211.48,335.74,59.975,1474721104,"201051344001135","219011344069620",28.03,16.30,0,328.52,345.96,7.0,4.8,0.018,558367.9,558367.9,2130,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721133,1041841.00
09/24/2016 08:45,2,0.246,ACTIVE,212.16,339.04,59.986,1474721104,"201051344000594","219011344069620",27.93,16.30,0,329.13,352.87,7.0,4.8,0.018,569360.1,569360.1,2138,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721133,1041842.00
09/24/2016 08:45,2,0.240,ACTIVE,211.93,337.24,59.970,1474721104,"201051344001203","219011344069620",27.55,16.00,0,323.41,351.97,6.8,4.6,0.013,566610.8,566610.8,2137,0,0,0,L,1122011218,0,122.23,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721134,1041843.00
09/24/2016 08:45,2,0.150,ACTIVE,211.03,337.24,60.012,1474721104,"274151322000054","219011344069620",25.84,19.00,0,333.93,340.55,4.0,1.9,0.004,803529.9,803529.9,2116,0,0,0,L,1151911521,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721135,1041844.00
09/24/2016 08:45,2,0.240,ACTIVE,212.61,338.74,60.002,1474721104,"201051344000867","219011344069620",27.79,17.00,0,318.30,361.29,6.8,4.7,0.018,556639.8,556639.8,2140,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721137,1041845.00
09/24/2016 08:45,2,0.256,ACTIVE,211.70,337.84,59.986,1474721104,"201051344001093","219011344069620",28.33,17.00,0,316.50,359.18,7.3,5.2,0.013,563201.8,563201.8,2140,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721138,1041846.00
09/24/2016 08:45,2,0.189,ACTIVE,212.16,339.04,59.981,1474721104,"201051344000900","219011344069620",27.77,16.00,0,320.71,359.48,5.3,3.2,0.013,573495.2,573495.2,2145,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721139,1041847.00
09/24/2016 08:45,2,0.246,ACTIVE,212.61,339.04,59.981,1474721104,"201051344000648","219011344069620",28.03,15.80,0,328.82,354.97,7.0,4.8,0.022,562092.8,562092.8,2135,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721140,1041848.00
09/24/2016 08:45,2,0.242,ACTIVE,212.38,339.04,59.981,1474721104,"201051344000569","219011344069620",27.59,16.30,0,333.93,346.26,6.8,4.7,0.022,573420.8,573420.8,2139,0,0,0,L,1122011218,0,120.65,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721140,1041849.00
09/24/2016 08:45,2,0.248,ACTIVE,212.38,338.14,59.975,1474721104,"201051344000983","219011344069620",27.91,16.30,0,327.92,352.87,7.0,4.9,0.018,565967.5,565967.5,2145,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721141,1041850.00
09/24/2016 08:45,2,0.232,ACTIVE,212.38,338.74,59.991,1474721104,"201051344001158","219011344069620",27.75,15.80,0,328.22,353.17,6.5,4.4,0.022,557506.0,557506.0,2137,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721142,1041851.00
09/24/2016 08:45,2,0.248,ACTIVE,212.83,339.95,59.981,1474721104,"201051344000576","219011344069620",27.57,16.00,0,319.51,363.09,7.0,4.8,0.018,565074.3,565074.3,2144,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721143,1041852.00
09/24/2016 08:45,2,0.162,ALERT,211.25,339.34,60.007,1474721104,"274151322000087","219011344069620",24.45,19.50,0,297.87,343.25,4.0,2.0,0.018,775550.1,775550.1,2145,0,0,0,L,1151911521,0,121.55,121.78,0002,17,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474721145,1041853.00
09/24/2016 09:00,2,0.307,ACTIVE,212.61,340.85,59.970,1474722004,"201051344000645","219011344069620",28.09,17.00,0,334.54,345.06,8.8,6.5,0.040,564549.9,564549.9,2141,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722005,1041854.00
09/24/2016 09:00,2,0.236,ACTIVE,211.25,338.44,59.965,1474722004,"274151322000085","219011344069620",26.06,18.30,0,335.44,341.45,6.3,4.1,0.027,803087.2,803087.2,2121,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722006,1041855.00
09/24/2016 09:00,2,0.326,ACTIVE,212.61,341.45,59.959,1474722004,"201051344000633","219011344069620",28.15,16.30,0,331.83,348.66,9.3,7.1,0.044,556169.4,556169.4,2141,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722006,1041856.00
09/24/2016 09:00,2,0.328,ACTIVE,212.38,339.65,59.965,1474722004,"201051344000469","219011344069620",28.53,15.80,0,333.03,344.15,9.5,7.3,0.040,558802.2,558802.2,2146,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722007,1041857.00
09/24/2016 09:00,2,0.322,ACTIVE,211.48,338.44,59.959,1474722004,"201051344000646","219011344069620",27.99,16.30,0,330.93,342.35,9.2,6.9,0.035,559276.0,559276.0,2135,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722008,1041858.00
09/24/2016 09:00,2,0.262,ACTIVE,211.03,339.04,59.933,1474722004,"274151322000052","219011344069620",27.08,18.70,0,334.24,342.05,7.2,5.0,0.035,825758.9,825758.9,2127,0,0,0,L,1151911521,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722009,1041859.00
09/24/2016 09:00,2,0.342,ACTIVE,212.16,338.74,59.970,1474722004,"201051344000585","219011344069620",27.79,16.70,0,331.53,342.35,9.7,7.4,0.044,569359.9,569359.9,2140,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722010,1041860.00
09/24/2016 09:00,2,0.303,ACTIVE,211.70,337.84,59.986,1474722004,"201051344001230","219011344069620",28.59,16.30,0,330.33,342.65,8.8,6.6,0.035,562198.2,562198.2,2141,0,0,0,L,1122011218,0,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722012,1041861.00
09/24/2016 09:00,2,0.312,ACTIVE,212.38,339.04,59.965,1474722004,"201051344000582","219011344069620",28.25,16.30,0,332.43,342.35,8.9,6.7,0.035,554958.9,554958.9,2135,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722012,1041862.00
09/24/2016 09:00,2,0.344,ACTIVE,210.80,336.94,59.965,1474722004,"201051344000955","219011344069620",27.83,16.70,0,331.23,341.45,9.7,7.5,0.035,569030.9,569030.9,2134,0,0,0,L,1122011218,0,120.65,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722013,1041863.00
09/24/2016 09:00,2,0.150,ACTIVE,211.03,346.86,59.944,1474722004,"274151322000094","219011344069620",32.18,18.00,0,334.54,349.56,5.0,2.9,0.022,679942.5,679942.5,2173,0,0,0,L,1151911521,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722014,1041864.00
09/24/2016 09:00,2,0.363,ACTIVE,212.16,339.95,59.922,1474722004,"201051344000579","219011344069620",27.49,16.70,0,333.93,343.85,10.1,7.9,0.044,573205.4,573205.4,2133,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722015,1041865.00
09/24/2016 09:00,2,0.334,ACTIVE,211.70,337.54,59.965,1474722004,"201051344000890","219011344069620",28.75,16.70,0,331.23,342.65,9.8,7.5,0.040,566265.8,566265.8,2135,0,0,0,L,1122011218,0,121.78,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722016,1041866.00
09/24/2016 09:00,2,0.328,ACTIVE,211.93,338.44,59.933,1474722004,"201051344000438","219011344069620",28.19,16.30,0,332.73,342.65,9.4,7.1,0.040,567710.7,567710.7,2137,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722017,1041867.00
09/24/2016 09:00,2,0.361,ACTIVE,211.93,338.44,59.970,1474722004,"201051344000417","219011344069620",27.55,16.70,0,332.13,342.35,10.1,7.8,0.044,558692.9,558692.9,2137,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722018,1041868.00
09/24/2016 09:00,2,0.240,ACTIVE,211.25,339.04,59.954,1474722004,"274151322000083","219011344069620",27.12,18.30,0,334.54,342.05,6.6,4.4,0.035,818223.4,818223.4,2127,0,0,0,L,1151911521,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722019,1041869.00
09/24/2016 09:00,2,0.256,ACTIVE,211.70,337.84,59.954,1474722004,"274151322000076","219011344069620",27.83,18.70,0,335.74,342.35,7.2,5.0,0.035,873492.2,873492.2,2138,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722020,1041870.00
09/24/2016 09:00,2,0.328,ACTIVE,212.38,339.65,59.959,1474722004,"201051344000868","219011344069620",28.05,16.30,0,333.33,344.76,9.3,7.1,0.040,557572.0,557572.0,2139,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722021,1041871.00
09/24/2016 09:00,2,0.248,ACTIVE,211.03,336.94,59.959,1474722004,"274151322000095","219011344069620",27.27,18.00,0,334.84,341.15,6.8,4.7,0.031,864677.9,864677.9,2139,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722022,1041872.00
09/24/2016 09:00,2,0.318,ACTIVE,211.93,340.85,59.981,1474722004,"201051344000988","219011344069620",17.89,15.80,0,297.87,344.15,5.8,3.7,0.022,537142.6,537142.6,2131,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722022,1041873.00
09/24/2016 09:00,2,0.326,ACTIVE,211.70,337.84,59.970,1474722004,"201051344001025","219011344069620",27.35,16.30,0,332.43,342.65,9.1,6.8,0.040,567962.3,567962.3,2134,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722023,1041874.00
09/24/2016 09:00,2,0.328,ACTIVE,212.16,339.65,59.954,1474722004,"201051344000458","219011344069620",28.17,17.50,0,333.93,343.85,9.4,7.1,0.044,564943.7,564943.7,2143,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722024,1041875.00
09/24/2016 09:00,2,0.314,ACTIVE,213.06,341.15,59.954,1474722004,"201051344000853","219011344069620",28.55,16.30,0,335.14,345.66,9.2,6.9,0.040,564241.5,564241.5,2151,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722025,1041876.00
09/24/2016 09:00,2,0.309,ACTIVE,212.16,339.65,59.912,1474722004,"201051344000685","219011344069620",27.45,16.30,0,332.43,344.15,8.6,6.4,0.040,566895.5,566895.5,2141,0,0,0,L,1122011218,0,122.46,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722026,1041877.00
09/24/2016 09:00,2,0.322,ACTIVE,211.93,339.04,59.954,1474722004,"201051344000917","219011344069620",27.49,17.50,0,331.23,343.25,9.0,6.7,0.044,563830.7,563830.7,2137,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722027,1041878.00
09/24/2016 09:00,2,0.307,ACTIVE,212.16,339.04,59.949,1474722004,"201051344001145","219011344069620",28.29,16.00,0,332.73,342.95,8.8,6.6,0.040,569042.2,569042.2,2138,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722028,1041879.00
09/24/2016 09:00,2,0.328,ACTIVE,211.93,338.44,59.954,1474722004,"201051344000651","219011344069620",27.81,16.00,0,332.73,342.65,9.2,7.0,0.044,562224.6,562224.6,2132,0,0,0,L,1122011218,0,122.01,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722029,1041880.00
09/24/2016 09:00,2,0.223,ACTIVE,210.80,338.14,59.944,1474722004,"274151322000088","219011344069620",25.84,18.70,0,333.63,341.75,5.9,3.8,0.031,787367.1,787367.1,2122,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722030,1041881.00
09/24/2016 09:00,2,0.172,ACTIVE,211.48,359.48,59.981,1474722004,"274151322000068","219011344069620",33.54,19.30,0,336.04,362.79,5.9,3.8,0.022,680448.9,680448.9,2170,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722030,1041882.00
09/24/2016 09:00,2,0.340,ACTIVE,211.48,336.94,59.954,1474722004,"201051344001135","219011344069620",27.49,16.30,0,331.23,342.05,9.5,7.2,0.044,558369.3,558369.3,2131,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722031,1041883.00
09/24/2016 09:00,2,0.332,ACTIVE,211.93,339.95,59.996,1474722004,"201051344000594","219011344069620",27.97,16.70,0,333.03,344.45,9.5,7.2,0.044,569361.5,569361.5,2139,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722032,1041884.00
09/24/2016 09:00,2,0.312,ACTIVE,211.93,337.84,59.928,1474722004,"201051344001203","219011344069620",28.77,16.70,0,332.43,343.55,9.1,6.9,0.040,566612.1,566612.1,2138,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722033,1041885.00
09/24/2016 09:00,2,0.234,ACTIVE,211.03,338.14,59.954,1474722004,"274151322000054","219011344069620",27.00,19.30,0,333.93,341.45,6.4,4.3,0.031,803530.6,803530.6,2117,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722034,1041886.00
09/24/2016 09:00,2,0.334,ACTIVE,212.38,339.65,59.949,1474722004,"201051344000867","219011344069620",27.97,17.30,0,333.33,344.15,9.5,7.2,0.040,556641.2,556641.2,2141,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722035,1041887.00
09/24/2016 09:00,2,0.336,ACTIVE,211.93,338.14,59.965,1474722004,"201051344001093","219011344069620",28.73,17.30,0,331.83,343.55,9.8,7.5,0.040,563203.3,563203.3,2141,0,0,0,L,1122011218,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722036,1041888.00
09/24/2016 09:00,2,0.285,ACTIVE,212.16,340.55,59.959,1474722004,"201051344000900","219011344069620",27.59,16.30,0,333.33,344.15,8.0,5.8,0.044,573496.3,573496.3,2146,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722037,1041889.00
09/24/2016 09:00,2,0.340,ACTIVE,212.61,340.25,59.959,1474722004,"201051344000648","219011344069620",27.21,16.00,0,334.54,344.45,9.4,7.1,0.044,562094.2,562094.2,2136,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722038,1041890.00
09/24/2016 09:00,2,0.338,ACTIVE,212.38,340.25,59.959,1474722004,"201051344000569","219011344069620",27.63,16.70,0,334.24,345.06,9.5,7.3,0.044,573422.2,573422.2,2140,0,0,0,L,1122011218,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722039,1041891.00
09/24/2016 09:00,2,0.336,ACTIVE,212.38,339.95,60.002,1474722004,"201051344000983","219011344069620",28.29,16.70,0,333.33,343.85,9.6,7.4,0.044,565968.9,565968.9,2146,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722040,1041892.00
09/24/2016 09:00,2,0.326,ACTIVE,212.38,340.55,59.959,1474722004,"201051344001158","219011344069620",27.23,16.00,0,333.03,345.06,9.0,6.8,0.049,557507.4,557507.4,2138,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722041,1041893.00
09/24/2016 09:00,2,0.330,ACTIVE,212.83,340.85,59.959,1474722004,"201051344000576","219011344069620",27.81,16.30,0,334.24,345.66,9.3,7.1,0.040,565075.7,565075.7,2145,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722042,1041894.00
09/24/2016 09:00,2,0.250,ACTIVE,211.25,338.74,59.912,1474722004,"274151322000087","219011344069620",25.80,20.30,0,321.61,358.28,6.5,4.4,0.031,775550.8,775550.8,2147,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722042,1041895.00
09/24/2016 09:15,2,0.424,ACTIVE,212.61,341.45,59.959,1474722903,"201051344000645","219011344069620",28.17,17.50,0,335.74,346.26,12.1,9.8,0.066,564552.1,564552.1,2142,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722904,1041896.00
09/24/2016 09:15,2,0.334,ACTIVE,211.03,339.34,59.949,1474722903,"274151322000085","219011344069620",27.39,19.00,0,334.84,342.65,9.3,7.0,0.053,803088.7,803088.7,2122,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722905,1041897.00
09/24/2016 09:15,2,0.445,ACTIVE,212.61,342.65,59.965,1474722903,"201051344000633","219011344069620",27.79,16.70,0,334.24,348.36,12.6,10.2,0.071,556171.6,556171.6,2142,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722906,1041898.00
09/24/2016 09:15,2,0.441,ACTIVE,212.38,341.45,59.965,1474722903,"201051344000469","219011344069620",28.37,16.00,0,333.33,346.26,12.7,10.3,0.075,558804.5,558804.5,2147,0,0,0,L,1122011218,0,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722907,1041899.00
09/24/2016 09:15,2,0.441,ACTIVE,211.25,338.74,59.959,1474722903,"201051344000646","219011344069620",27.97,17.00,0,331.23,343.55,12.5,10.2,0.071,559278.2,559278.2,2136,0,0,0,L,1122011218,0,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722908,1041900.00
09/24/2016 09:15,2,0.365,ACTIVE,210.80,338.74,59.928,1474722903,"274151322000052","219011344069620",27.67,19.30,0,333.63,343.25,10.3,8.0,0.062,825760.6,825760.6,2128,0,0,0,L,1151911521,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722909,1041901.00
09/24/2016 09:15,2,0.457,ACTIVE,211.70,339.34,59.954,1474722903,"201051344000585","219011344069620",27.85,17.30,0,332.13,344.45,12.9,10.6,0.075,569362.2,569362.2,2141,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722910,1041902.00
09/24/2016 09:15,2,0.420,ACTIVE,211.48,338.14,59.975,1474722903,"201051344001230","219011344069620",28.03,16.70,0,331.83,343.25,11.9,9.6,0.066,562200.3,562200.3,2142,0,0,0,L,1122011218,0,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722911,1041903.00
09/24/2016 09:15,2,0.428,ACTIVE,212.16,338.74,59.959,1474722903,"201051344000582","219011344069620",27.77,16.70,0,333.03,344.15,12.1,9.7,0.066,554961.1,554961.1,2136,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722912,1041904.00
09/24/2016 09:15,2,0.453,ACTIVE,211.25,337.54,59.959,1474722903,"201051344000955","219011344069620",28.25,17.00,0,330.63,343.85,13.0,10.6,0.071,569033.2,569033.2,2135,0,0,0,L,1122011218,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722912,1041905.00
09/24/2016 09:15,2,0.201,ACTIVE,211.03,408.78,59.959,1474722903,"274151322000094","219011344069620",38.72,19.50,0,336.04,413.29,7.9,5.7,0.031,679943.7,679943.7,2174,0,0,0,L,1151911521,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722913,1041906.00
09/24/2016 09:15,2,0.463,ACTIVE,212.16,340.55,59.922,1474722903,"201051344000579","219011344069620",28.63,17.00,0,334.54,346.56,13.5,11.1,0.071,573207.9,573207.9,2134,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722914,1041907.00
09/24/2016 09:15,2,0.453,ACTIVE,211.48,337.84,59.959,1474722903,"201051344000890","219011344069620",27.97,17.30,0,331.53,343.85,12.9,10.5,0.066,566268.1,566268.1,2136,0,0,0,L,1122011218,0,121.55,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722915,1041908.00
09/24/2016 09:15,2,0.447,ACTIVE,211.70,338.74,59.949,1474722903,"201051344000438","219011344069620",27.39,16.70,0,333.03,344.76,12.4,10.1,0.071,567713.0,567713.0,2138,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722916,1041909.00
09/24/2016 09:15,2,0.461,ACTIVE,211.70,338.74,59.959,1474722903,"201051344000417","219011344069620",28.37,17.00,0,332.13,345.06,13.3,10.9,0.066,558695.4,558695.4,2138,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722917,1041910.00
09/24/2016 09:15,2,0.342,ACTIVE,211.03,338.74,59.949,1474722903,"274151322000083","219011344069620",27.63,19.00,0,334.24,342.95,9.6,7.3,0.053,818225.0,818225.0,2128,0,0,0,L,1151911521,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722918,1041911.00
09/24/2016 09:15,2,0.371,ACTIVE,211.48,339.95,59.954,1474722903,"274151322000076","219011344069620",27.83,19.00,0,335.44,343.25,10.5,8.2,0.057,873494.0,873494.0,2139,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722919,1041912.00
09/24/2016 09:15,2,0.443,ACTIVE,212.16,341.15,59.965,1474722903,"201051344000868","219011344069620",27.89,17.00,0,333.93,346.26,12.6,10.2,0.071,557574.3,557574.3,2140,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722920,1041913.00
09/24/2016 09:15,2,0.355,ACTIVE,211.03,339.04,59.981,1474722903,"274151322000095","219011344069620",27.79,18.30,0,334.54,342.65,10.0,7.7,0.057,864679.5,864679.5,2140,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722921,1041914.00
09/24/2016 09:15,2,0.398,ACTIVE,212.16,340.85,59.959,1474722903,"201051344000988","219011344069620",18.77,16.30,0,332.43,345.36,7.6,5.4,0.044,537143.7,537143.7,2132,0,0,0,L,1122011218,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722922,1041915.00
09/24/2016 09:15,2,0.432,ACTIVE,211.48,338.14,60.002,1474722903,"201051344001025","219011344069620",28.17,16.70,0,332.43,344.15,12.4,10.0,0.071,567964.5,567964.5,2135,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722922,1041916.00
09/24/2016 09:15,2,0.438,ACTIVE,212.16,340.55,59.959,1474722903,"201051344000458","219011344069620",28.11,17.80,0,334.24,346.56,12.5,10.2,0.071,564945.9,564945.9,2144,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722923,1041917.00
09/24/2016 09:15,2,0.408,ACTIVE,212.83,341.75,59.965,1474722903,"201051344000853","219011344069620",29.26,17.00,0,336.04,347.46,12.1,9.8,0.075,564243.7,564243.7,2152,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722924,1041918.00
09/24/2016 09:15,2,0.420,ACTIVE,211.93,339.95,60.007,1474722903,"201051344000685","219011344069620",27.51,17.00,0,332.73,345.06,11.7,9.4,0.071,566897.6,566897.6,2142,0,0,0,L,1122011218,0,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722925,1041919.00
09/24/2016 09:15,2,0.420,ACTIVE,211.70,339.65,59.954,1474722903,"201051344000917","219011344069620",28.29,17.80,0,331.53,344.15,12.1,9.7,0.066,563832.8,563832.8,2138,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722926,1041920.00
09/24/2016 09:15,2,0.420,ACTIVE,211.93,339.34,59.959,1474722903,"201051344001145","219011344069620",28.07,16.30,0,333.63,344.15,12.0,9.6,0.066,569044.3,569044.3,2139,0,0,0,L,1122011218,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722927,1041921.00
09/24/2016 09:15,2,0.428,ACTIVE,211.70,339.04,59.954,1474722903,"201051344000651","219011344069620",28.53,16.70,0,333.33,344.45,12.4,10.0,0.071,562226.8,562226.8,2133,0,0,0,L,1122011218,0,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722928,1041922.00
09/24/2016 09:15,2,0.318,ACTIVE,210.57,337.84,59.959,1474722903,"274151322000088","219011344069620",26.88,19.00,0,333.33,342.05,8.7,6.4,0.049,787368.4,787368.4,2123,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722929,1041923.00
09/24/2016 09:15,2,0.236,ACTIVE,211.70,394.05,59.970,1474722903,"274151322000068","219011344069620",37.05,20.70,0,336.34,407.27,8.9,6.6,0.040,680450.3,680450.3,2171,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722930,1041924.00
09/24/2016 09:15,2,0.445,ACTIVE,211.25,336.94,59.965,1474722903,"201051344001135","219011344069620",27.85,17.00,0,331.53,343.25,12.6,10.3,0.075,558371.6,558371.6,2132,0,0,0,L,1122011218,0,121.33,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722931,1041925.00
09/24/2016 09:15,2,0.447,ACTIVE,211.93,340.25,59.970,1474722903,"201051344000594","219011344069620",28.09,17.00,0,333.33,345.96,12.8,10.4,0.075,569363.8,569363.8,2140,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722932,1041926.00
09/24/2016 09:15,2,0.438,ACTIVE,211.70,338.14,59.965,1474722903,"201051344001203","219011344069620",27.97,17.00,0,333.33,345.06,12.4,10.0,0.071,566614.3,566614.3,2139,0,0,0,L,1122011218,0,122.01,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722933,1041927.00
09/24/2016 09:15,2,0.340,ACTIVE,210.80,338.44,59.970,1474722903,"274151322000054","219011344069620",27.14,19.50,0,333.93,342.95,9.3,7.1,0.057,803532.1,803532.1,2118,0,0,0,L,1151911521,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722934,1041928.00
09/24/2016 09:15,2,0.439,ACTIVE,212.38,340.25,59.970,1474722903,"201051344000867","219011344069620",28.19,17.50,0,333.63,345.96,12.6,10.2,0.075,556643.4,556643.4,2142,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722935,1041929.00
09/24/2016 09:15,2,0.455,ACTIVE,211.70,338.74,59.917,1474722903,"201051344001093","219011344069620",27.43,17.50,0,331.83,344.76,12.7,10.3,0.066,563205.6,563205.6,2142,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722936,1041930.00
09/24/2016 09:15,2,0.398,ACTIVE,211.93,340.55,59.965,1474722903,"201051344000900","219011344069620",27.89,16.70,0,333.33,345.66,11.2,8.9,0.071,573498.2,573498.2,2147,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722937,1041931.00
09/24/2016 09:15,2,0.449,ACTIVE,212.38,340.55,60.007,1474722903,"201051344000648","219011344069620",27.79,16.70,0,335.14,346.56,12.7,10.3,0.071,562096.4,562096.4,2137,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722938,1041932.00
09/24/2016 09:15,2,0.443,ACTIVE,212.16,340.25,59.970,1474722903,"201051344000569","219011344069620",28.33,17.30,0,334.54,346.26,12.7,10.4,0.071,573424.5,573424.5,2141,0,0,0,L,1122011218,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722939,1041933.00
