ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/24/2016 09:15,2,0.441,ACTIVE,212.16,340.25,59.949,1474722903,"201051344000983","219011344069620",28.33,17.30,0,334.24,345.96,12.7,10.3,0.075,565971.2,565971.2,2147,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722939,1041934.00
09/24/2016 09:15,2,0.422,ACTIVE,212.16,340.25,59.981,1474722903,"201051344001158","219011344069620",28.43,16.30,0,334.24,345.96,12.2,9.8,0.075,557509.5,557509.5,2139,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722940,1041935.00
09/24/2016 09:15,2,0.428,ACTIVE,212.61,342.35,59.970,1474722903,"201051344000576","219011344069620",28.43,17.00,0,334.84,347.16,12.4,10.0,0.071,565077.9,565077.9,2146,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722941,1041936.00
09/24/2016 09:15,2,0.346,ACTIVE,211.25,338.14,59.965,1474722903,"274151322000087","219011344069620",26.82,21.30,0,334.24,343.25,9.4,7.1,0.027,775552.3,775552.3,2148,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474722942,1041937.00
09/24/2016 09:30,2,0.455,ACTIVE,213.06,342.35,59.981,1474723804,"201051344000645","219011344069620",28.88,17.80,0,335.44,348.36,13.3,10.9,0.075,564554.6,564554.6,2143,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723805,1041938.00
09/24/2016 09:30,2,0.381,ACTIVE,211.48,338.74,59.975,1474723804,"274151322000085","219011344069620",27.39,19.30,0,334.54,344.45,10.6,8.3,0.057,803090.6,803090.6,2123,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723806,1041939.00
09/24/2016 09:30,2,0.480,ACTIVE,213.06,343.55,59.965,1474723804,"201051344000633","219011344069620",28.77,17.00,0,334.24,350.17,14.0,11.6,0.084,556174.4,556174.4,2143,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723807,1041940.00
09/24/2016 09:30,2,0.516,ACTIVE,212.61,342.05,59.970,1474723804,"201051344000469","219011344069620",25.17,16.30,0,333.63,348.06,13.2,10.8,0.080,558807.2,558807.2,2148,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723808,1041941.00
09/24/2016 09:30,2,0.494,ACTIVE,211.70,339.65,59.991,1474723804,"201051344000646","219011344069620",27.63,17.00,0,330.63,345.36,13.8,11.4,0.080,559280.8,559280.8,2137,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723809,1041942.00
09/24/2016 09:30,2,0.412,ACTIVE,211.03,341.45,59.965,1474723804,"274151322000052","219011344069620",27.67,19.50,0,333.63,344.76,11.6,9.3,0.066,825762.8,825762.8,2129,0,0,0,L,1151911521,0,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723810,1041943.00
09/24/2016 09:30,2,0.502,ACTIVE,212.16,340.55,59.944,1474723804,"201051344000585","219011344069620",28.15,17.30,0,331.83,346.26,14.3,11.9,0.084,569365.0,569365.0,2142,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723810,1041944.00
09/24/2016 09:30,2,0.467,ACTIVE,211.93,339.34,59.975,1474723804,"201051344001230","219011344069620",28.09,17.00,0,330.63,344.45,13.3,10.9,0.080,562202.9,562202.9,2143,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723811,1041945.00
09/24/2016 09:30,2,0.492,ACTIVE,212.38,339.65,60.002,1474723804,"201051344000582","219011344069620",24.67,17.00,0,331.53,345.36,12.3,10.0,0.075,554963.7,554963.7,2137,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723812,1041946.00
09/24/2016 09:30,2,0.496,ACTIVE,211.70,339.34,59.981,1474723804,"201051344000955","219011344069620",28.59,17.30,0,330.33,345.36,14.4,12.0,0.075,569036.0,569036.0,2136,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723813,1041947.00
09/24/2016 09:30,2,0.246,ACTIVE,211.48,395.25,59.975,1474723804,"274151322000094","219011344069620",37.23,20.00,0,336.34,414.49,9.3,7.1,0.053,679945.3,679945.3,2175,0,0,0,L,1151911521,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723814,1041948.00
09/24/2016 09:30,2,0.514,ACTIVE,212.38,340.55,60.007,1474723804,"201051344000579","219011344069620",28.59,17.30,0,333.63,348.06,14.9,12.4,0.084,573210.8,573210.8,2135,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723815,1041949.00
09/24/2016 09:30,2,0.492,ACTIVE,211.93,339.04,59.970,1474723804,"201051344000890","219011344069620",28.31,17.50,0,331.23,345.66,14.2,11.7,0.080,566270.9,566270.9,2137,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723816,1041950.00
09/24/2016 09:30,2,0.482,ACTIVE,212.16,339.95,59.928,1474723804,"201051344000438","219011344069620",28.51,17.00,0,332.43,346.26,13.9,11.5,0.080,567715.7,567715.7,2139,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723817,1041951.00
09/24/2016 09:30,2,0.506,ACTIVE,212.16,339.65,59.975,1474723804,"201051344000417","219011344069620",28.31,17.30,0,332.13,346.86,14.6,12.1,0.080,558698.3,558698.3,2139,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723818,1041952.00
09/24/2016 09:30,2,0.387,ACTIVE,211.25,341.45,59.954,1474723804,"274151322000083","219011344069620",27.81,19.00,0,334.54,344.45,10.9,8.6,0.057,818226.9,818226.9,2129,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723819,1041953.00
09/24/2016 09:30,2,0.420,ACTIVE,211.93,340.25,59.965,1474723804,"274151322000076","219011344069620",27.83,19.30,0,335.44,345.36,11.9,9.5,0.071,873496.2,873496.2,2140,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723820,1041954.00
09/24/2016 09:30,2,0.486,ACTIVE,212.38,341.45,59.933,1474723804,"201051344000868","219011344069620",28.27,17.00,0,332.73,347.46,13.9,11.5,0.080,557577.0,557577.0,2141,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723820,1041955.00
09/24/2016 09:30,2,0.402,ACTIVE,211.25,339.65,59.975,1474723804,"274151322000095","219011344069620",27.87,19.00,0,334.24,344.15,11.4,9.1,0.071,864681.6,864681.6,2141,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723821,1041956.00
09/24/2016 09:30,2,0.447,ACTIVE,212.38,341.75,59.981,1474723804,"201051344000988","219011344069620",18.77,16.70,0,332.73,347.16,8.5,6.3,0.057,537145.2,537145.2,2133,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723822,1041957.00
09/24/2016 09:30,2,0.471,ACTIVE,211.93,338.44,60.002,1474723804,"201051344001025","219011344069620",28.69,17.00,0,331.53,346.26,13.7,11.3,0.080,567967.2,567967.2,2136,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723823,1041958.00
09/24/2016 09:30,2,0.502,ACTIVE,212.38,340.85,59.986,1474723804,"201051344000458","219011344069620",25.60,18.00,0,334.24,347.16,13.0,10.6,0.080,564948.6,564948.6,2145,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723824,1041959.00
09/24/2016 09:30,2,0.459,ACTIVE,213.06,342.95,59.959,1474723804,"201051344000853","219011344069620",29.26,17.00,0,335.44,349.26,13.6,11.2,0.084,564246.3,564246.3,2153,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723825,1041960.00
09/24/2016 09:30,2,0.461,ACTIVE,212.16,340.25,59.965,1474723804,"201051344000685","219011344069620",28.27,17.30,0,331.53,346.86,13.2,10.8,0.084,566900.1,566900.1,2143,0,0,0,L,1122011218,0,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723826,1041961.00
09/24/2016 09:30,2,0.473,ACTIVE,212.16,340.25,60.002,1474723804,"201051344000917","219011344069620",28.11,18.00,0,330.93,345.96,13.5,11.1,0.075,563835.4,563835.4,2139,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723827,1041962.00
09/24/2016 09:30,2,0.459,ACTIVE,212.38,340.25,59.933,1474723804,"201051344001145","219011344069620",28.59,16.70,0,332.43,346.26,13.3,10.9,0.080,569046.9,569046.9,2140,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723828,1041963.00
09/24/2016 09:30,2,0.475,ACTIVE,212.16,339.95,59.975,1474723804,"201051344000651","219011344069620",28.77,17.00,0,331.83,346.26,13.8,11.4,0.080,562229.5,562229.5,2134,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723829,1041964.00
09/24/2016 09:30,2,0.367,ACTIVE,211.03,337.54,60.007,1474723804,"274151322000088","219011344069620",26.94,19.30,0,333.63,343.85,10.0,7.7,0.053,787370.2,787370.2,2124,0,0,0,L,1151911521,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723830,1041965.00
09/24/2016 09:30,2,0.268,ACTIVE,211.93,398.56,59.965,1474723804,"274151322000068","219011344069620",37.51,21.30,0,335.74,412.68,10.1,7.8,0.053,680452.1,680452.1,2172,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723831,1041966.00
09/24/2016 09:30,2,0.510,ACTIVE,211.70,338.14,59.965,1474723804,"201051344001135","219011344069620",24.41,17.00,0,331.23,345.06,12.6,10.3,0.075,558374.3,558374.3,2133,0,0,0,L,1122011218,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723832,1041967.00
09/24/2016 09:30,2,0.484,ACTIVE,212.16,341.15,59.970,1474723804,"201051344000594","219011344069620",28.77,17.30,0,332.73,347.16,14.1,11.7,0.084,569366.5,569366.5,2141,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723833,1041968.00
09/24/2016 09:30,2,0.486,ACTIVE,211.93,339.34,60.002,1474723804,"201051344001203","219011344069620",27.77,17.50,0,332.13,347.16,13.7,11.3,0.088,566617.0,566617.0,2140,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723834,1041969.00
09/24/2016 09:30,2,0.379,ACTIVE,211.25,341.45,59.959,1474723804,"274151322000054","219011344069620",27.79,19.80,0,333.93,344.45,10.7,8.4,0.062,803534.0,803534.0,2119,0,0,0,L,1151911521,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723834,1041970.00
09/24/2016 09:30,2,0.469,ACTIVE,212.61,340.85,59.975,1474723804,"201051344000867","219011344069620",29.20,17.80,0,333.93,348.06,13.9,11.5,0.080,556646.2,556646.2,2143,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723835,1041971.00
09/24/2016 09:30,2,0.492,ACTIVE,211.93,339.65,59.970,1474723804,"201051344001093","219011344069620",28.41,17.80,0,332.13,346.86,14.2,11.8,0.075,563208.4,563208.4,2143,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723836,1041972.00
09/24/2016 09:30,2,0.467,ACTIVE,212.16,341.75,59.933,1474723804,"201051344000900","219011344069620",24.23,17.30,0,332.73,347.16,11.5,9.2,0.075,573500.6,573500.6,2148,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723837,1041973.00
09/24/2016 09:30,2,0.482,ACTIVE,212.61,341.75,59.938,1474723804,"201051344000648","219011344069620",28.61,17.00,0,334.24,348.06,14.0,11.6,0.080,562099.2,562099.2,2138,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723838,1041974.00
09/24/2016 09:30,2,0.469,ACTIVE,212.61,342.05,59.970,1474723804,"201051344000569","219011344069620",29.26,17.50,0,333.93,347.76,13.9,11.5,0.084,573427.2,573427.2,2142,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723839,1041975.00
09/24/2016 09:30,2,0.477,ACTIVE,212.61,340.85,59.970,1474723804,"201051344000983","219011344069620",28.86,17.50,0,333.33,347.46,14.0,11.6,0.088,565973.9,565973.9,2148,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723840,1041976.00
09/24/2016 09:30,2,0.494,ACTIVE,212.61,342.05,59.975,1474723804,"201051344001158","219011344069620",24.13,16.70,0,334.24,348.06,12.1,9.7,0.080,557512.1,557512.1,2140,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723841,1041977.00
09/24/2016 09:30,2,0.475,ACTIVE,213.06,342.95,59.970,1474723804,"201051344000576","219011344069620",28.65,17.30,0,334.24,348.36,13.8,11.4,0.080,565080.6,565080.6,2147,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723842,1041978.00
09/24/2016 09:30,2,0.381,ACTIVE,211.25,339.34,59.970,1474723804,"274151322000087","219011344069620",27.59,21.80,0,333.93,344.76,10.6,8.3,0.053,775554.2,775554.2,2149,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474723843,1041979.00
09/24/2016 09:45,2,0.580,ACTIVE,213.29,344.15,59.986,1474724704,"201051344000645","219011344069620",28.92,18.30,0,335.74,351.07,17.0,14.5,0.115,564557.7,564557.7,2144,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724705,1041980.00
09/24/2016 09:45,2,0.500,ACTIVE,211.48,340.25,59.981,1474724704,"274151322000085","219011344069620",27.73,19.80,0,336.04,345.96,14.1,11.7,0.084,803092.9,803092.9,2124,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724706,1041981.00
09/24/2016 09:45,2,0.598,ACTIVE,213.29,345.36,59.981,1474724704,"201051344000633","219011344069620",29.10,17.50,0,333.93,352.27,17.6,15.1,0.119,556177.5,556177.5,2144,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724706,1041982.00
09/24/2016 09:45,2,0.604,ACTIVE,212.83,343.55,59.986,1474724704,"201051344000469","219011344069620",29.14,16.70,0,333.93,350.77,17.8,15.3,0.119,558810.3,558810.3,2149,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724707,1041983.00
09/24/2016 09:45,2,0.598,ACTIVE,211.93,341.45,60.034,1474724704,"201051344000646","219011344069620",28.78,17.50,0,332.13,348.66,17.5,14.9,0.119,559283.9,559283.9,2138,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724708,1041984.00
09/24/2016 09:45,2,0.531,ACTIVE,211.03,340.25,59.981,1474724704,"274151322000052","219011344069620",28.13,19.80,0,335.14,346.86,15.1,12.7,0.088,825765.3,825765.3,2130,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724709,1041985.00
09/24/2016 09:45,2,0.619,ACTIVE,212.61,342.35,60.002,1474724704,"201051344000585","219011344069620",28.86,17.50,0,332.43,348.96,18.1,15.6,0.119,569368.3,569368.3,2143,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724710,1041986.00
09/24/2016 09:45,2,0.564,ACTIVE,212.16,340.55,60.002,1474724704,"201051344001230","219011344069620",29.48,17.30,0,331.83,347.16,16.9,14.4,0.110,562205.9,562205.9,2144,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724711,1041987.00
09/24/2016 09:45,2,0.580,ACTIVE,212.61,342.05,59.949,1474724704,"201051344000582","219011344069620",28.82,17.50,0,332.13,348.66,17.0,14.5,0.115,554966.5,554966.5,2138,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724712,1041988.00
09/24/2016 09:45,2,0.605,ACTIVE,211.93,341.75,60.012,1474724704,"201051344000955","219011344069620",29.36,17.80,0,331.23,347.46,18.0,15.4,0.119,569039.3,569039.3,2137,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724713,1041989.00
09/24/2016 09:45,2,0.316,ACTIVE,211.48,412.68,59.991,1474724704,"274151322000094","219011344069620",38.94,21.30,0,337.24,421.10,12.6,10.2,0.080,679947.3,679947.3,2176,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724714,1041990.00
09/24/2016 09:45,2,0.619,ACTIVE,212.83,343.55,60.002,1474724704,"201051344000579","219011344069620",29.64,17.50,0,335.14,350.47,18.6,16.1,0.119,573214.2,573214.2,2136,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724715,1041991.00
09/24/2016 09:45,2,0.604,ACTIVE,212.16,340.55,59.991,1474724704,"201051344000890","219011344069620",29.40,17.80,0,332.13,348.36,18.0,15.4,0.115,566274.1,566274.1,2138,0,0,0,L,1122011218,0,122.01,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724716,1041992.00
09/24/2016 09:45,2,0.596,ACTIVE,212.61,341.75,59.991,1474724704,"201051344000438","219011344069620",29.14,17.50,0,333.33,349.26,17.6,15.1,0.119,567718.9,567718.9,2140,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724717,1041993.00
09/24/2016 09:45,2,0.619,ACTIVE,212.38,342.05,59.986,1474724704,"201051344000417","219011344069620",29.02,17.80,0,332.43,349.26,18.2,15.7,0.115,558701.6,558701.6,2140,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724718,1041994.00
09/24/2016 09:45,2,0.508,ACTIVE,211.48,342.35,59.991,1474724704,"274151322000083","219011344069620",28.21,19.50,0,335.74,346.86,14.6,12.1,0.088,818229.4,818229.4,2130,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724719,1041995.00
09/24/2016 09:45,2,0.533,ACTIVE,212.16,343.85,59.991,1474724704,"274151322000076","219011344069620",29.20,19.80,0,336.34,347.16,15.8,13.3,0.093,873498.8,873498.8,2141,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724720,1041996.00
09/24/2016 09:45,2,0.605,ACTIVE,212.83,342.95,60.018,1474724704,"201051344000868","219011344069620",28.94,17.50,0,333.93,350.77,17.8,15.3,0.119,557580.2,557580.2,2142,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724721,1041997.00
09/24/2016 09:45,2,0.535,ACTIVE,211.48,341.75,59.986,1474724704,"274151322000095","219011344069620",28.15,19.50,0,335.44,346.26,15.3,12.8,0.097,864684.2,864684.2,2142,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724722,1041998.00
09/24/2016 09:45,2,0.586,ACTIVE,213.06,343.55,59.991,1474724704,"201051344000988","219011344069620",18.73,17.30,0,333.63,348.66,11.1,8.8,0.080,537147.0,537147.0,2134,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724722,1041999.00
09/24/2016 09:45,2,0.604,ACTIVE,212.16,341.15,60.018,1474724704,"201051344001025","219011344069620",28.92,17.50,0,331.53,348.66,17.7,15.2,0.119,567970.3,567970.3,2137,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724723,1042000.00
09/24/2016 09:45,2,0.594,ACTIVE,212.83,343.25,59.991,1474724704,"201051344000458","219011344069620",29.16,18.30,0,334.84,350.17,17.6,15.0,0.119,564951.7,564951.7,2146,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724724,1042001.00
09/24/2016 09:45,2,0.598,ACTIVE,213.51,344.76,60.002,1474724704,"201051344000853","219011344069620",28.98,17.50,0,335.74,351.97,17.6,15.0,0.124,564249.4,564249.4,2154,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724725,1042002.00
09/24/2016 09:45,2,0.566,ACTIVE,212.61,342.35,59.986,1474724704,"201051344000685","219011344069620",29.34,17.50,0,332.73,349.56,16.8,14.3,0.119,566903.1,566903.1,2144,0,0,0,L,1122011218,0,122.68,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724726,1042003.00
09/24/2016 09:45,2,0.584,ACTIVE,212.38,342.05,60.002,1474724704,"201051344000917","219011344069620",28.80,18.30,0,331.83,348.96,17.1,14.5,0.110,563838.5,563838.5,2140,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724727,1042004.00
09/24/2016 09:45,2,0.574,ACTIVE,212.61,342.05,60.034,1474724704,"201051344001145","219011344069620",29.10,17.00,0,332.73,349.26,17.0,14.5,0.115,569049.9,569049.9,2141,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724728,1042005.00
09/24/2016 09:45,2,0.604,ACTIVE,212.61,342.05,59.991,1474724704,"201051344000651","219011344069620",28.43,17.30,0,333.03,348.66,17.4,14.9,0.119,562232.5,562232.5,2135,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724729,1042006.00
09/24/2016 09:45,2,0.484,ACTIVE,211.03,339.95,59.986,1474724704,"274151322000088","219011344069620",27.73,19.80,0,334.54,345.36,13.6,11.2,0.080,787372.4,787372.4,2125,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724730,1042007.00
09/24/2016 09:45,2,0.348,ACTIVE,212.16,409.68,59.970,1474724704,"274151322000068","219011344069620",38.68,22.00,0,337.54,424.41,13.6,11.2,0.071,680454.3,680454.3,2173,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724731,1042008.00
09/24/2016 09:45,2,0.605,ACTIVE,212.16,339.65,59.986,1474724704,"201051344001135","219011344069620",28.86,17.50,0,332.13,348.36,17.7,15.2,0.124,558377.3,558377.3,2134,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724732,1042009.00
09/24/2016 09:45,2,0.596,ACTIVE,212.61,343.25,59.996,1474724704,"201051344000594","219011344069620",29.54,17.80,0,333.03,350.47,17.9,15.3,0.119,569369.7,569369.7,2142,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724732,1042010.00
09/24/2016 09:45,2,0.594,ACTIVE,212.61,341.45,60.002,1474724704,"201051344001203","219011344069620",29.02,17.80,0,332.73,349.86,17.5,15.0,0.119,566620.1,566620.1,2141,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724733,1042011.00
09/24/2016 09:45,2,0.504,ACTIVE,211.48,341.15,59.981,1474724704,"274151322000054","219011344069620",27.89,20.00,0,335.44,346.26,14.2,11.8,0.088,803536.4,803536.4,2120,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724734,1042012.00
09/24/2016 09:45,2,0.600,ACTIVE,213.29,342.65,59.991,1474724704,"201051344000867","219011344069620",29.26,18.30,0,333.93,350.47,17.8,15.3,0.115,556649.3,556649.3,2144,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724735,1042013.00
09/24/2016 09:45,2,0.600,ACTIVE,212.38,342.35,59.975,1474724704,"201051344001093","219011344069620",29.32,18.00,0,332.73,348.96,17.9,15.3,0.110,563211.6,563211.6,2144,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724736,1042014.00
09/24/2016 09:45,2,0.562,ACTIVE,212.61,343.85,59.970,1474724704,"201051344000900","219011344069620",29.00,17.50,0,334.24,350.17,16.6,14.1,0.119,573503.3,573503.3,2149,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724737,1042015.00
09/24/2016 09:45,2,0.605,ACTIVE,213.06,343.55,59.986,1474724704,"201051344000648","219011344069620",28.90,17.30,0,335.44,351.07,17.8,15.2,0.119,562102.4,562102.4,2139,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724738,1042016.00
09/24/2016 09:45,2,0.607,ACTIVE,213.06,343.25,59.986,1474724704,"201051344000569","219011344069620",28.98,17.80,0,333.93,351.07,17.9,15.3,0.119,573430.4,573430.4,2143,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724739,1042017.00
09/24/2016 09:45,2,0.611,ACTIVE,213.06,343.55,60.018,1474724704,"201051344000983","219011344069620",29.04,17.80,0,334.84,350.47,18.0,15.4,0.124,565977.1,565977.1,2149,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724740,1042018.00
09/24/2016 09:45,2,0.588,ACTIVE,212.83,343.55,59.954,1474724704,"201051344001158","219011344069620",29.04,17.30,0,333.93,350.77,17.3,14.8,0.119,557515.1,557515.1,2141,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724741,1042019.00
09/24/2016 09:45,2,0.604,ACTIVE,213.29,345.06,59.986,1474724704,"201051344000576","219011344069620",28.61,17.50,0,334.24,351.37,17.5,15.0,0.119,565083.7,565083.7,2148,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724742,1042020.00
09/24/2016 09:45,2,0.508,ACTIVE,211.48,339.65,59.975,1474724704,"274151322000087","219011344069620",27.81,22.50,0,335.44,346.56,14.3,11.9,0.075,775556.6,775556.6,2150,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474724743,1042021.00
09/24/2016 10:00,2,0.586,ACTIVE,212.83,343.25,59.996,1474725603,"201051344000645","219011344069620",28.37,18.70,0,336.64,352.57,16.9,14.3,0.115,564561.3,564561.3,2145,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725605,1042022.00
09/24/2016 10:00,2,0.498,ACTIVE,211.25,339.04,59.944,1474725603,"274151322000085","219011344069620",27.69,20.30,0,335.14,346.26,13.9,11.5,0.080,803095.9,803095.9,2125,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725605,1042023.00
09/24/2016 10:00,2,0.590,ACTIVE,212.83,344.45,59.975,1474725603,"201051344000633","219011344069620",29.08,17.80,0,335.44,354.37,17.4,14.9,0.119,556181.3,556181.3,2145,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725606,1042024.00
09/24/2016 10:00,2,0.600,ACTIVE,212.61,342.95,59.970,1474725603,"201051344000469","219011344069620",28.92,17.30,0,335.14,352.57,17.6,15.0,0.115,558814.1,558814.1,2150,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725607,1042025.00
09/24/2016 10:00,2,0.594,ACTIVE,211.48,339.95,59.975,1474725603,"201051344000646","219011344069620",28.77,17.80,0,332.43,349.86,17.3,14.8,0.115,559287.6,559287.6,2139,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725608,1042026.00
09/24/2016 10:00,2,0.537,ACTIVE,210.80,342.35,59.965,1474725603,"274151322000052","219011344069620",27.81,20.00,0,334.24,346.86,15.1,12.7,0.097,825768.5,825768.5,2131,0,0,0,L,1151911521,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725609,1042027.00
09/24/2016 10:00,2,0.613,ACTIVE,211.93,341.15,59.949,1474725603,"201051344000585","219011344069620",28.80,18.00,0,332.73,350.47,17.9,15.4,0.124,569372.2,569372.2,2144,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725610,1042028.00
09/24/2016 10:00,2,0.607,ACTIVE,211.70,340.85,59.970,1474725603,"201051344001230","219011344069620",21.53,17.50,0,332.43,349.26,13.0,10.6,0.066,562209.5,562209.5,2145,0,0,0,L,1122011218,0,121.78,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725611,1042029.00
09/24/2016 10:00,2,0.586,ACTIVE,212.16,340.25,59.986,1474725603,"201051344000582","219011344069620",28.29,17.80,0,333.63,351.07,16.8,14.3,0.115,554970.1,554970.1,2139,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725612,1042030.00
09/24/2016 10:00,2,0.596,ACTIVE,211.48,339.65,60.002,1474725603,"201051344000955","219011344069620",29.42,18.00,0,331.83,349.56,17.8,15.2,0.119,569043.1,569043.1,2138,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725613,1042031.00
09/24/2016 10:00,2,0.324,ACTIVE,211.03,407.27,59.970,1474725603,"274151322000094","219011344069620",38.33,21.80,0,336.34,426.51,12.4,10.1,0.075,679949.8,679949.8,2177,0,0,0,L,1151911521,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725614,1042032.00
09/24/2016 10:00,2,0.629,ACTIVE,212.38,342.65,59.981,1474725603,"201051344000579","219011344069620",28.84,17.80,0,335.74,352.87,18.4,15.8,0.119,573218.2,573218.2,2137,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725615,1042033.00
09/24/2016 10:00,2,0.609,ACTIVE,211.70,339.04,59.975,1474725603,"201051344000890","219011344069620",28.82,18.00,0,332.43,350.17,17.8,15.3,0.115,566278.0,566278.0,2139,0,0,0,L,1122011218,0,121.78,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725616,1042034.00
09/24/2016 10:00,2,0.588,ACTIVE,211.93,340.25,59.970,1474725603,"201051344000438","219011344069620",29.20,17.80,0,333.93,351.37,17.4,14.9,0.115,567722.6,567722.6,2141,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725617,1042035.00
09/24/2016 10:00,2,0.615,ACTIVE,211.93,340.85,59.986,1474725603,"201051344000417","219011344069620",28.80,18.00,0,333.03,351.37,18.0,15.4,0.119,558705.5,558705.5,2141,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725617,1042036.00
09/24/2016 10:00,2,0.506,ACTIVE,211.03,341.75,59.991,1474725603,"274151322000083","219011344069620",28.03,19.80,0,334.54,346.86,14.4,12.0,0.088,818232.3,818232.3,2131,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725618,1042037.00
09/24/2016 10:00,2,0.535,ACTIVE,211.70,339.65,59.986,1474725603,"274151322000076","219011344069620",28.78,20.00,0,336.04,347.46,15.7,13.2,0.097,873502.2,873502.2,2142,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725619,1042038.00
09/24/2016 10:00,2,0.607,ACTIVE,212.38,342.95,59.991,1474725603,"201051344000868","219011344069620",28.63,17.80,0,334.54,352.87,17.7,15.1,0.119,557583.9,557583.9,2143,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725620,1042039.00
09/24/2016 10:00,2,0.531,ACTIVE,211.03,339.95,59.965,1474725603,"274151322000095","219011344069620",28.23,20.00,0,334.54,346.56,15.2,12.7,0.084,864687.4,864687.4,2143,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725621,1042040.00
09/24/2016 10:00,2,0.586,ACTIVE,212.16,342.35,60.002,1474725603,"201051344000988","219011344069620",18.55,17.50,0,334.54,351.07,11.1,8.7,0.080,537149.1,537149.1,2135,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725622,1042041.00
09/24/2016 10:00,2,0.590,ACTIVE,211.70,339.34,59.938,1474725603,"201051344001025","219011344069620",29.20,17.80,0,333.33,350.77,17.5,15.0,0.115,567974.1,567974.1,2138,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725623,1042042.00
09/24/2016 10:00,2,0.592,ACTIVE,212.61,342.05,59.970,1474725603,"201051344000458","219011344069620",28.90,19.00,0,335.44,351.67,17.4,14.9,0.124,564955.4,564955.4,2147,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725624,1042043.00
09/24/2016 10:00,2,0.600,ACTIVE,213.06,343.85,59.975,1474725603,"201051344000853","219011344069620",28.51,18.00,0,336.64,353.77,17.3,14.8,0.115,564253.1,564253.1,2155,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725625,1042044.00
09/24/2016 10:00,2,0.580,ACTIVE,211.93,340.85,59.970,1474725603,"201051344000685","219011344069620",28.19,17.80,0,333.33,351.07,16.6,14.1,0.119,566906.6,566906.6,2145,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725626,1042045.00
09/24/2016 10:00,2,0.572,ACTIVE,211.93,340.25,59.986,1474725603,"201051344000917","219011344069620",28.96,18.70,0,333.33,350.17,16.8,14.3,0.119,563842.1,563842.1,2141,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725627,1042046.00
09/24/2016 10:00,2,0.564,ACTIVE,211.93,340.55,59.981,1474725603,"201051344001145","219011344069620",29.18,17.50,0,334.24,350.47,16.7,14.2,0.115,569053.5,569053.5,2142,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725627,1042047.00
09/24/2016 10:00,2,0.590,ACTIVE,211.93,340.85,59.970,1474725603,"201051344000651","219011344069620",28.94,17.80,0,333.93,351.07,17.4,14.8,0.115,562236.2,562236.2,2136,0,0,0,L,1122011218,0,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725628,1042048.00
09/24/2016 10:00,2,0.486,ACTIVE,210.80,340.55,60.012,1474725603,"274151322000088","219011344069620",27.45,20.00,0,333.93,345.66,13.5,11.1,0.080,787375.2,787375.2,2126,0,0,0,L,1151911521,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725629,1042049.00
09/24/2016 10:00,2,0.357,ACTIVE,211.70,397.96,59.954,1474725603,"274151322000068","219011344069620",37.23,22.50,0,336.64,426.51,13.6,11.2,0.080,680457.1,680457.1,2174,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725630,1042050.00
09/24/2016 10:00,2,0.604,ACTIVE,211.48,339.34,59.975,1474725603,"201051344001135","219011344069620",28.78,18.00,0,332.43,350.47,17.6,15.1,0.115,558381.1,558381.1,2135,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725631,1042051.00
09/24/2016 10:00,2,0.602,ACTIVE,212.16,342.35,59.975,1474725603,"201051344000594","219011344069620",29.02,17.80,0,334.84,352.27,17.7,15.2,0.119,569373.5,569373.5,2143,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725632,1042052.00
09/24/2016 10:00,2,0.588,ACTIVE,211.93,339.65,59.965,1474725603,"201051344001203","219011344069620",29.10,18.00,0,333.63,351.37,17.4,14.8,0.119,566623.8,566623.8,2142,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725633,1042053.00
09/24/2016 10:00,2,0.508,ACTIVE,211.03,337.54,59.981,1474725603,"274151322000054","219011344069620",27.81,20.70,0,334.54,346.26,14.3,11.9,0.080,803539.3,803539.3,2121,0,0,0,L,1151911521,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725634,1042054.00
09/24/2016 10:00,2,0.609,ACTIVE,212.61,342.35,59.986,1474725603,"201051344000867","219011344069620",28.69,18.30,0,334.84,351.67,17.7,15.2,0.115,556653.1,556653.1,2145,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725635,1042055.00
09/24/2016 10:00,2,0.598,ACTIVE,211.70,340.55,59.981,1474725603,"201051344001093","219011344069620",28.82,18.30,0,333.33,350.17,17.5,14.9,0.110,563215.4,563215.4,2145,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725636,1042056.00
09/24/2016 10:00,2,0.561,ACTIVE,212.16,342.95,59.986,1474725603,"201051344000900","219011344069620",28.86,17.80,0,334.84,352.27,16.4,13.9,0.119,573506.8,573506.8,2150,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725637,1042057.00
09/24/2016 10:00,2,0.590,ACTIVE,212.61,342.95,59.981,1474725603,"201051344000648","219011344069620",29.26,17.80,0,335.14,353.47,17.6,15.0,0.119,562106.1,562106.1,2140,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725638,1042058.00
09/24/2016 10:00,2,0.611,ACTIVE,212.38,342.35,59.986,1474725603,"201051344000569","219011344069620",28.51,18.30,0,335.74,352.27,17.7,15.1,0.119,573434.2,573434.2,2144,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725639,1042059.00
09/24/2016 10:00,2,0.600,ACTIVE,212.38,342.35,59.986,1474725603,"201051344000983","219011344069620",29.24,18.30,0,334.84,352.27,17.8,15.2,0.124,565980.9,565980.9,2150,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725640,1042060.00
09/24/2016 10:00,2,0.594,ACTIVE,212.61,342.05,59.986,1474725603,"201051344001158","219011344069620",28.57,17.50,0,334.84,352.57,17.2,14.7,0.124,557518.7,557518.7,2142,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725641,1042061.00
09/24/2016 10:00,2,0.592,ACTIVE,212.83,343.85,59.986,1474725603,"201051344000576","219011344069620",28.92,17.80,0,335.44,352.87,17.4,14.8,0.119,565087.4,565087.4,2149,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725642,1042062.00
09/24/2016 10:00,2,0.502,ACTIVE,211.03,341.75,59.986,1474725603,"274151322000087","219011344069620",27.85,23.00,0,334.84,346.86,14.2,11.8,0.075,775559.5,775559.5,2151,0,0,0,L,1151911521,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474725643,1042063.00
09/24/2016 10:15,2,0.732,ACTIVE,212.83,345.06,59.986,1474726504,"201051344000645","219011344069620",29.36,19.00,0,335.14,353.47,21.9,19.2,0.159,564565.5,564565.5,2146,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726505,1042064.00
09/24/2016 10:15,2,0.656,ACTIVE,210.80,342.05,59.996,1474726504,"274151322000085","219011344069620",28.03,20.30,0,334.24,346.56,18.7,16.1,0.115,803099.3,803099.3,2126,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726506,1042065.00
09/24/2016 10:15,2,0.748,ACTIVE,212.83,345.36,59.944,1474726504,"201051344000633","219011344069620",29.52,18.00,0,334.54,354.97,22.4,19.7,0.168,556185.6,556185.6,2146,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726507,1042066.00
09/24/2016 10:15,2,0.764,ACTIVE,212.38,344.15,60.002,1474726504,"201051344000469","219011344069620",29.10,17.30,0,333.93,353.17,22.6,19.9,0.172,558818.5,558818.5,2151,0,0,0,L,1122011218,0,120.65,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726508,1042067.00
09/24/2016 10:15,2,0.742,ACTIVE,211.48,342.05,59.981,1474726504,"201051344000646","219011344069620",29.48,18.00,0,331.23,351.07,22.2,19.5,0.164,559292.0,559292.0,2140,0,0,0,L,1122011218,0,121.78,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726509,1042068.00
09/24/2016 10:15,2,0.686,ACTIVE,210.57,340.25,59.981,1474726504,"274151322000052","219011344069620",28.67,20.70,0,333.63,347.76,19.9,17.3,0.128,825772.3,825772.3,2132,0,0,0,L,1151911521,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726510,1042069.00
09/24/2016 10:15,2,0.771,ACTIVE,211.93,343.25,59.938,1474726504,"201051344000585","219011344069620",29.48,18.30,0,332.43,351.67,23.1,20.4,0.164,569376.7,569376.7,2145,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726511,1042070.00
09/24/2016 10:15,2,0.732,ACTIVE,211.70,341.75,59.986,1474726504,"201051344001230","219011344069620",28.86,17.80,0,330.93,349.26,21.4,18.8,0.155,562213.6,562213.6,2146,0,0,0,L,1122011218,0,121.78,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726512,1042071.00
09/24/2016 10:15,2,0.738,ACTIVE,212.16,342.95,60.034,1474726504,"201051344000582","219011344069620",28.96,18.00,0,331.83,351.67,21.7,19.0,0.159,554974.3,554974.3,2140,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726512,1042072.00
09/24/2016 10:15,2,0.762,ACTIVE,211.48,342.05,59.949,1474726504,"201051344000955","219011344069620",29.42,18.00,0,330.63,350.17,22.8,20.0,0.164,569047.6,569047.6,2139,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726513,1042073.00
09/24/2016 10:15,2,0.441,ACTIVE,210.57,408.48,59.981,1474726504,"274151322000094","219011344069620",38.47,22.30,0,336.04,429.22,17.1,14.6,0.110,679953.0,679953.0,2178,0,0,0,L,1151911521,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726514,1042074.00
09/24/2016 10:15,2,0.783,ACTIVE,212.38,343.85,59.981,1474726504,"201051344000579","219011344069620",29.52,18.00,0,334.54,353.17,23.4,20.7,0.168,573222.8,573222.8,2138,0,0,0,L,1122011218,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726515,1042075.00
09/24/2016 10:15,2,0.779,ACTIVE,211.48,341.75,59.986,1474726504,"201051344000890","219011344069620",28.84,18.30,0,331.53,351.07,22.8,20.1,0.164,566282.4,566282.4,2140,0,0,0,L,1122011218,0,121.78,120.20,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726516,1042076.00
