ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/24/2016 10:15,2,0.762,ACTIVE,211.93,342.65,59.981,1474726504,"201051344000438","219011344069620",29.18,18.00,0,332.13,351.37,22.5,19.8,0.159,567727.0,567727.0,2142,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726517,1042077.00
09/24/2016 10:15,2,0.773,ACTIVE,211.93,342.05,59.981,1474726504,"201051344000417","219011344069620",29.14,18.00,0,331.53,351.37,22.9,20.2,0.164,558710.0,558710.0,2142,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726518,1042078.00
09/24/2016 10:15,2,0.660,ACTIVE,210.80,339.04,59.975,1474726504,"274151322000083","219011344069620",28.77,20.30,0,333.63,347.16,19.3,16.7,0.124,818236.0,818236.0,2132,0,0,0,L,1151911521,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726519,1042079.00
09/24/2016 10:15,2,0.717,ACTIVE,211.25,342.35,59.981,1474726504,"274151322000076","219011344069620",28.98,20.70,0,332.73,348.36,21.1,18.4,0.137,873506.2,873506.2,2143,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726520,1042080.00
09/24/2016 10:15,2,0.768,ACTIVE,212.16,343.55,59.986,1474726504,"201051344000868","219011344069620",29.10,17.80,0,334.24,353.17,22.6,19.9,0.159,557588.3,557588.3,2144,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726521,1042081.00
09/24/2016 10:15,2,0.703,ACTIVE,210.57,341.45,59.981,1474726504,"274151322000095","219011344069620",28.80,20.00,0,331.53,347.46,20.5,17.9,0.124,864691.2,864691.2,2144,0,0,0,L,1151911521,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726521,1042082.00
09/24/2016 10:15,2,0.762,ACTIVE,212.38,343.55,59.996,1474726504,"201051344000988","219011344069620",18.69,17.80,0,333.03,350.47,14.4,12.0,0.106,537151.8,537151.8,2136,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726522,1042083.00
09/24/2016 10:15,2,0.764,ACTIVE,211.70,341.75,59.975,1474726504,"201051344001025","219011344069620",29.18,18.00,0,331.53,351.67,22.6,19.9,0.168,567978.5,567978.5,2139,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726523,1042084.00
09/24/2016 10:15,2,0.760,ACTIVE,212.38,343.25,59.986,1474726504,"201051344000458","219011344069620",29.14,19.30,0,334.54,353.17,22.4,19.7,0.168,564959.8,564959.8,2148,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726524,1042085.00
09/24/2016 10:15,2,0.748,ACTIVE,212.83,345.36,59.975,1474726504,"201051344000853","219011344069620",29.40,18.00,0,336.64,354.67,22.3,19.6,0.164,564257.5,564257.5,2156,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726525,1042086.00
09/24/2016 10:15,2,0.723,ACTIVE,212.16,342.65,59.981,1474726504,"201051344000685","219011344069620",29.40,18.00,0,332.13,352.27,21.6,18.9,0.168,566910.8,566910.8,2146,0,0,0,L,1122011218,0,122.46,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726526,1042087.00
09/24/2016 10:15,2,0.727,ACTIVE,211.93,342.65,59.981,1474726504,"201051344000917","219011344069620",29.22,19.30,0,331.53,351.67,21.5,18.8,0.159,563846.2,563846.2,2142,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726527,1042088.00
09/24/2016 10:15,2,0.732,ACTIVE,211.93,342.65,59.975,1474726504,"201051344001145","219011344069620",29.06,17.80,0,333.03,351.97,21.6,18.9,0.155,569057.6,569057.6,2143,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726528,1042089.00
09/24/2016 10:15,2,0.758,ACTIVE,212.16,342.95,59.975,1474726504,"201051344000651","219011344069620",29.00,18.00,0,333.03,352.27,22.3,19.6,0.164,562240.6,562240.6,2137,0,0,0,L,1122011218,0,122.23,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726529,1042090.00
09/24/2016 10:15,2,0.645,ACTIVE,210.35,340.85,59.954,1474726504,"274151322000088","219011344069620",27.95,20.70,0,333.63,346.56,18.3,15.7,0.115,787378.5,787378.5,2127,0,0,0,L,1151911521,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726530,1042091.00
09/24/2016 10:15,2,0.461,ACTIVE,211.25,415.09,59.981,1474726504,"274151322000068","219011344069620",38.80,23.30,0,336.04,428.31,18.1,15.6,0.106,680460.5,680460.5,2175,0,0,0,L,1151911521,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726531,1042092.00
09/24/2016 10:15,2,0.758,ACTIVE,211.48,341.75,59.981,1474726504,"201051344001135","219011344069620",29.50,18.30,0,331.53,350.77,22.7,20.0,0.159,558385.5,558385.5,2136,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726531,1042093.00
09/24/2016 10:15,2,0.764,ACTIVE,211.93,343.25,59.970,1474726504,"201051344000594","219011344069620",29.46,18.00,0,333.63,352.87,22.8,20.1,0.164,569378.0,569378.0,2144,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726532,1042094.00
09/24/2016 10:15,2,0.760,ACTIVE,211.93,342.05,59.970,1474726504,"201051344001203","219011344069620",28.84,18.00,0,332.73,352.27,22.2,19.5,0.164,566628.1,566628.1,2143,0,0,0,L,1122011218,0,122.23,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726533,1042095.00
09/24/2016 10:15,2,0.670,ACTIVE,210.35,342.65,59.975,1474726504,"274151322000054","219011344069620",28.07,21.30,0,333.03,347.16,19.0,16.4,0.119,803542.9,803542.9,2122,0,0,0,L,1151911521,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726534,1042096.00
09/24/2016 10:15,2,0.775,ACTIVE,212.61,343.55,59.975,1474726504,"201051344000867","219011344069620",28.88,19.00,0,333.33,352.57,22.8,20.0,0.164,556657.5,556657.5,2146,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726535,1042097.00
09/24/2016 10:15,2,0.756,ACTIVE,211.70,342.35,59.981,1474726504,"201051344001093","219011344069620",29.10,18.30,0,331.83,351.07,22.3,19.6,0.150,563219.8,563219.8,2146,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726536,1042098.00
09/24/2016 10:15,2,0.738,ACTIVE,212.16,344.45,59.975,1474726504,"201051344000900","219011344069620",28.73,18.00,0,334.54,353.17,21.5,18.8,0.159,573510.9,573510.9,2151,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726537,1042099.00
09/24/2016 10:15,2,0.768,ACTIVE,212.61,343.85,59.970,1474726504,"201051344000648","219011344069620",28.86,18.00,0,334.84,353.47,22.5,19.8,0.164,562110.5,562110.5,2141,0,0,0,L,1122011218,0,120.65,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726538,1042100.00
09/24/2016 10:15,2,0.771,ACTIVE,212.38,344.15,59.975,1474726504,"201051344000569","219011344069620",29.12,18.30,0,333.93,353.77,22.8,20.0,0.168,573438.6,573438.6,2145,0,0,0,L,1122011218,0,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726539,1042101.00
09/24/2016 10:15,2,0.773,ACTIVE,212.38,343.55,59.981,1474726504,"201051344000983","219011344069620",29.12,18.70,0,334.24,353.17,22.8,20.1,0.177,565985.4,565985.4,2151,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726540,1042102.00
09/24/2016 10:15,2,0.758,ACTIVE,212.38,344.15,59.981,1474726504,"201051344001158","219011344069620",29.02,17.80,0,333.93,353.47,22.3,19.6,0.172,557523.0,557523.0,2143,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726541,1042103.00
09/24/2016 10:15,2,0.760,ACTIVE,212.83,345.36,59.949,1474726504,"201051344000576","219011344069620",28.88,18.00,0,334.84,354.37,22.3,19.6,0.168,565091.7,565091.7,2150,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726542,1042104.00
09/24/2016 10:15,2,0.676,ACTIVE,210.57,339.65,59.981,1474726504,"274151322000087","219011344069620",27.67,23.80,0,333.63,347.16,18.9,16.4,0.106,775563.1,775563.1,2152,0,0,0,L,1151911521,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474726542,1042105.00
09/24/2016 10:30,2,0.943,ACTIVE,212.83,346.56,59.975,1474727403,"201051344000645","219011344069620",29.20,19.30,0,334.24,358.28,27.9,25.1,0.212,564571.1,564571.1,2147,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727405,1042106.00
09/24/2016 10:30,2,0.848,ACTIVE,211.03,341.75,59.970,1474727403,"274151322000085","219011344069620",28.25,21.00,0,330.33,350.17,24.3,21.5,0.155,803104.1,803104.1,2127,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727405,1042107.00
09/24/2016 10:30,2,0.947,ACTIVE,212.83,347.16,59.970,1474727403,"201051344000633","219011344069620",29.54,18.30,0,333.63,358.88,28.4,25.5,0.221,556191.3,556191.3,2147,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727406,1042108.00
09/24/2016 10:30,2,0.959,ACTIVE,212.61,346.56,59.975,1474727403,"201051344000469","219011344069620",29.38,17.80,0,334.24,357.98,28.6,25.6,0.221,558824.3,558824.3,2152,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727407,1042109.00
09/24/2016 10:30,2,0.941,ACTIVE,211.48,343.55,59.975,1474727403,"201051344000646","219011344069620",29.52,18.30,0,331.83,355.58,28.2,25.3,0.221,559297.6,559297.6,2141,0,0,0,L,1122011218,0,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727408,1042110.00
09/24/2016 10:30,2,0.883,ACTIVE,210.80,345.06,59.975,1474727403,"274151322000052","219011344069620",28.80,21.30,0,330.33,350.77,25.8,23.0,0.164,825777.4,825777.4,2133,0,0,0,L,1151911521,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727409,1042111.00
09/24/2016 10:30,2,0.965,ACTIVE,212.16,345.06,59.975,1474727403,"201051344000585","219011344069620",29.68,18.70,0,332.73,356.48,29.0,26.1,0.221,569382.6,569382.6,2146,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727410,1042112.00
09/24/2016 10:30,2,0.904,ACTIVE,211.70,342.95,59.959,1474727403,"201051344001230","219011344069620",29.58,18.00,0,330.93,354.67,27.1,24.2,0.208,562219.1,562219.1,2147,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727411,1042113.00
09/24/2016 10:30,2,0.924,ACTIVE,212.38,345.06,59.933,1474727403,"201051344000582","219011344069620",29.36,18.30,0,332.43,356.18,27.5,24.6,0.208,554979.9,554979.9,2141,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727412,1042114.00
09/24/2016 10:30,2,0.963,ACTIVE,211.48,343.55,59.959,1474727403,"201051344000955","219011344069620",29.44,19.00,0,331.53,354.97,28.7,25.8,0.217,569053.3,569053.3,2140,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727413,1042115.00
09/24/2016 10:30,2,0.572,ACTIVE,210.80,411.18,59.970,1474727403,"274151322000094","219011344069620",38.37,22.80,0,335.14,430.12,22.4,19.7,0.141,679957.3,679957.3,2179,0,0,0,L,1151911521,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727413,1042116.00
09/24/2016 10:30,2,0.965,ACTIVE,212.61,346.26,59.938,1474727403,"201051344000579","219011344069620",30.06,18.70,0,334.84,357.98,29.4,26.5,0.221,573228.7,573228.7,2139,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727415,1042117.00
09/24/2016 10:30,2,0.965,ACTIVE,211.48,344.15,59.970,1474727403,"201051344000890","219011344069620",29.46,18.30,0,331.83,355.58,28.9,25.9,0.208,566288.2,566288.2,2141,0,0,0,L,1122011218,0,121.78,120.20,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727416,1042118.00
09/24/2016 10:30,2,0.945,ACTIVE,211.70,344.45,59.975,1474727403,"201051344000438","219011344069620",29.68,18.30,0,332.43,356.48,28.4,25.5,0.221,567732.8,567732.8,2143,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727417,1042119.00
09/24/2016 10:30,2,0.971,ACTIVE,211.93,344.15,59.975,1474727403,"201051344000417","219011344069620",29.20,18.70,0,332.73,355.58,28.8,25.8,0.217,558715.8,558715.8,2143,0,0,0,L,1122011218,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727418,1042120.00
09/24/2016 10:30,2,0.871,ACTIVE,210.80,342.95,59.965,1474727403,"274151322000083","219011344069620",28.49,21.00,0,330.93,350.77,25.2,22.4,0.172,818240.9,818240.9,2133,0,0,0,L,1151911521,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727419,1042121.00
09/24/2016 10:30,2,0.920,ACTIVE,211.25,342.95,59.970,1474727403,"274151322000076","219011344069620",29.34,21.30,0,332.43,351.97,27.3,24.5,0.186,873511.6,873511.6,2144,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727420,1042122.00
09/24/2016 10:30,2,0.977,ACTIVE,212.38,345.96,59.991,1474727403,"201051344000868","219011344069620",28.96,18.30,0,333.93,357.38,28.6,25.7,0.217,557594.1,557594.1,2145,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727420,1042123.00
09/24/2016 10:30,2,0.912,ACTIVE,210.57,344.45,59.970,1474727403,"274151322000095","219011344069620",28.92,20.70,0,330.33,351.37,26.8,23.9,0.172,864696.5,864696.5,2145,0,0,0,L,1151911521,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727421,1042124.00
09/24/2016 10:30,2,0.955,ACTIVE,212.38,344.76,59.928,1474727403,"201051344000988","219011344069620",19.04,18.00,0,333.93,353.47,18.4,15.9,0.146,537155.3,537155.3,2137,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727422,1042125.00
09/24/2016 10:30,2,0.967,ACTIVE,211.70,343.55,59.959,1474727403,"201051344001025","219011344069620",29.18,18.30,0,332.73,356.48,28.6,25.7,0.221,567984.3,567984.3,2140,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727423,1042126.00
09/24/2016 10:30,2,0.957,ACTIVE,212.61,345.96,59.959,1474727403,"201051344000458","219011344069620",29.24,19.80,0,334.54,357.68,28.4,25.5,0.225,564965.5,564965.5,2149,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727424,1042127.00
09/24/2016 10:30,2,0.953,ACTIVE,213.06,347.16,59.959,1474727403,"201051344000853","219011344069620",29.34,18.70,0,335.44,359.18,28.4,25.4,0.217,564263.2,564263.2,2157,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727425,1042128.00
09/24/2016 10:30,2,0.916,ACTIVE,211.93,344.76,59.975,1474727403,"201051344000685","219011344069620",29.48,18.30,0,332.73,356.48,27.4,24.5,0.221,566916.3,566916.3,2147,0,0,0,L,1122011218,0,122.23,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727426,1042129.00
09/24/2016 10:30,2,0.920,ACTIVE,211.70,344.45,59.981,1474727403,"201051344000917","219011344069620",29.16,19.50,0,331.53,355.88,27.2,24.3,0.203,563851.7,563851.7,2143,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727427,1042130.00
09/24/2016 10:30,2,0.926,ACTIVE,211.93,344.76,59.970,1474727403,"201051344001145","219011344069620",29.22,18.00,0,333.03,355.88,27.4,24.6,0.208,569063.2,569063.2,2144,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727428,1042131.00
09/24/2016 10:30,2,0.953,ACTIVE,211.93,344.45,59.970,1474727403,"201051344000651","219011344069620",29.20,18.70,0,333.03,356.18,28.2,25.3,0.217,562246.2,562246.2,2138,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727429,1042132.00
09/24/2016 10:30,2,0.852,ACTIVE,210.35,339.95,59.959,1474727403,"274151322000088","219011344069620",27.69,21.30,0,330.03,349.86,23.9,21.1,0.150,787383.2,787383.2,2128,0,0,0,L,1151911521,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727429,1042133.00
09/24/2016 10:30,2,0.611,ACTIVE,211.25,403.67,59.954,1474727403,"274151322000068","219011344069620",37.83,23.80,0,335.14,431.92,23.2,20.5,0.146,680465.1,680465.1,2176,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727430,1042134.00
09/24/2016 10:30,2,0.975,ACTIVE,211.48,342.95,59.965,1474727403,"201051344001135","219011344069620",29.02,18.70,0,332.73,355.28,28.6,25.7,0.217,558391.3,558391.3,2137,0,0,0,L,1122011218,0,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727431,1042135.00
09/24/2016 10:30,2,0.965,ACTIVE,211.93,345.36,59.970,1474727403,"201051344000594","219011344069620",29.40,18.30,0,331.83,357.38,28.8,25.8,0.225,569383.8,569383.8,2145,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727432,1042136.00
09/24/2016 10:30,2,0.955,ACTIVE,211.70,343.25,60.002,1474727403,"201051344001203","219011344069620",29.08,18.70,0,333.03,357.08,28.1,25.2,0.221,566633.8,566633.8,2144,0,0,0,L,1122011218,0,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727433,1042137.00
09/24/2016 10:30,2,0.857,ACTIVE,210.57,344.15,59.959,1474727403,"274151322000054","219011344069620",28.43,21.80,0,330.63,350.77,24.7,21.9,0.168,803547.7,803547.7,2123,0,0,0,L,1151911521,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727434,1042138.00
09/24/2016 10:30,2,0.973,ACTIVE,212.61,344.76,60.002,1474727403,"201051344000867","219011344069620",29.06,19.30,0,332.73,357.08,28.7,25.7,0.217,556663.4,556663.4,2147,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727435,1042139.00
09/24/2016 10:30,2,0.930,ACTIVE,211.70,343.85,59.965,1474727403,"201051344001093","219011344069620",29.56,19.00,0,332.73,355.58,27.9,25.0,0.203,563225.4,563225.4,2147,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727436,1042140.00
09/24/2016 10:30,2,0.910,ACTIVE,212.38,346.26,59.928,1474727403,"201051344000900","219011344069620",29.86,18.70,0,334.54,357.68,27.6,24.7,0.212,573516.4,573516.4,2152,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727437,1042141.00
09/24/2016 10:30,2,0.947,ACTIVE,212.61,345.66,59.912,1474727403,"201051344000648","219011344069620",29.52,18.30,0,334.84,357.98,28.3,25.4,0.217,562116.2,562116.2,2142,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727438,1042142.00
09/24/2016 10:30,2,0.955,ACTIVE,212.38,345.96,59.965,1474727403,"201051344000569","219011344069620",29.56,19.00,0,334.24,357.98,28.6,25.7,0.221,573444.4,573444.4,2146,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727438,1042143.00
09/24/2016 10:30,2,0.967,ACTIVE,212.61,345.96,59.970,1474727403,"201051344000983","219011344069620",29.34,19.00,0,333.63,357.68,28.8,25.8,0.225,565991.2,565991.2,2152,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727440,1042144.00
09/24/2016 10:30,2,0.953,ACTIVE,212.61,345.66,59.965,1474727403,"201051344001158","219011344069620",29.24,18.00,0,334.24,357.98,28.2,25.3,0.225,557528.7,557528.7,2144,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727441,1042145.00
09/24/2016 10:30,2,0.949,ACTIVE,212.83,347.16,59.965,1474727403,"201051344000576","219011344069620",29.30,18.70,0,335.14,358.28,28.2,25.3,0.217,565097.4,565097.4,2151,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727441,1042146.00
09/24/2016 10:30,2,0.867,ACTIVE,210.80,344.45,59.954,1474727403,"274151322000087","219011344069620",27.81,24.50,0,330.03,350.47,24.5,21.7,0.137,775567.9,775567.9,2153,0,0,0,L,1151911521,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474727442,1042147.00
09/24/2016 10:45,2,1.369,ACTIVE,213.96,351.37,59.917,1474728304,"201051344000645","219011344069620",29.40,19.80,0,334.84,368.20,40.8,37.4,0.327,564578.5,564578.5,2148,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728305,1042148.00
09/24/2016 10:45,2,1.230,ACTIVE,211.25,344.45,59.986,1474728304,"274151322000085","219011344069620",28.67,21.80,0,333.63,356.48,35.8,32.6,0.239,803110.5,803110.5,2128,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728306,1042149.00
09/24/2016 10:45,2,1.377,ACTIVE,213.74,352.57,59.970,1474728304,"201051344000633","219011344069620",29.50,19.30,0,333.93,368.80,41.2,37.9,0.340,556198.8,556198.8,2148,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728307,1042150.00
09/24/2016 10:45,2,1.377,ACTIVE,213.51,351.37,60.002,1474728304,"201051344000469","219011344069620",29.64,18.30,0,333.63,368.20,41.3,38.0,0.345,558831.8,558831.8,2153,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728307,1042151.00
09/24/2016 10:45,2,1.344,ACTIVE,212.16,349.56,60.002,1474728304,"201051344000646","219011344069620",29.92,19.00,0,331.83,366.40,40.7,37.4,0.331,559305.1,559305.1,2142,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728308,1042152.00
09/24/2016 10:45,2,1.279,ACTIVE,211.03,346.56,59.965,1474728304,"274151322000052","219011344069620",29.08,22.00,0,333.33,357.38,37.8,34.5,0.256,825784.2,825784.2,2134,0,0,0,L,1151911521,0,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728309,1042153.00
09/24/2016 10:45,2,1.395,ACTIVE,212.83,350.47,59.975,1474728304,"201051344000585","219011344069620",29.70,19.50,0,333.03,366.70,42.0,38.6,0.336,569390.2,569390.2,2147,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728310,1042154.00
09/24/2016 10:45,2,1.314,ACTIVE,212.38,348.36,59.933,1474728304,"201051344001230","219011344069620",29.76,18.30,0,330.33,363.69,39.7,36.4,0.318,562226.2,562226.2,2148,0,0,0,L,1122011218,0,122.23,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728311,1042155.00
09/24/2016 10:45,2,1.346,ACTIVE,213.06,350.17,59.944,1474728304,"201051344000582","219011344069620",29.50,19.30,0,333.03,366.40,40.2,36.9,0.318,554987.2,554987.2,2142,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728312,1042156.00
09/24/2016 10:45,2,1.387,ACTIVE,212.16,348.96,59.912,1474728304,"201051344000955","219011344069620",29.48,19.50,0,331.53,365.19,41.5,38.1,0.340,569060.9,569060.9,2141,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728313,1042157.00
09/24/2016 10:45,2,0.854,ACTIVE,211.25,408.78,59.970,1474728304,"274151322000094","219011344069620",38.33,23.30,0,332.13,438.23,33.2,30.1,0.225,679963.2,679963.2,2180,0,0,0,L,1151911521,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728314,1042158.00
09/24/2016 10:45,2,1.396,ACTIVE,213.51,351.07,59.991,1474728304,"201051344000579","219011344069620",30.00,19.00,0,335.74,368.80,42.5,39.0,0.340,573236.5,573236.5,2140,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728315,1042159.00
09/24/2016 10:45,2,1.400,ACTIVE,212.38,348.06,59.981,1474728304,"201051344000890","219011344069620",29.34,19.00,0,331.83,365.80,41.7,38.3,0.327,566295.9,566295.9,2142,0,0,0,L,1122011218,0,122.23,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728316,1042160.00
09/24/2016 10:45,2,1.357,ACTIVE,212.83,349.86,60.034,1474728304,"201051344000438","219011344069620",30.00,19.00,0,332.43,366.70,41.3,37.9,0.336,567740.3,567740.3,2144,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728317,1042161.00
09/24/2016 10:45,2,1.383,ACTIVE,212.61,348.96,59.986,1474728304,"201051344000417","219011344069620",29.44,19.00,0,332.13,365.80,41.2,37.9,0.331,558723.4,558723.4,2144,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728318,1042162.00
09/24/2016 10:45,2,1.275,ACTIVE,211.25,351.07,59.986,1474728304,"274151322000083","219011344069620",28.71,21.80,0,333.63,357.38,37.1,33.9,0.252,818247.6,818247.6,2134,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728318,1042163.00
09/24/2016 10:45,2,1.352,ACTIVE,211.70,348.06,59.986,1474728304,"274151322000076","219011344069620",29.50,22.00,0,334.54,359.18,40.4,37.1,0.287,873518.9,873518.9,2145,0,0,0,L,1151911521,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728319,1042164.00
09/24/2016 10:45,2,1.412,ACTIVE,213.29,351.07,59.981,1474728304,"201051344000868","219011344069620",29.10,19.00,0,334.84,367.60,41.7,38.3,0.327,557601.7,557601.7,2146,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728320,1042165.00
09/24/2016 10:45,2,1.332,ACTIVE,211.25,351.67,59.986,1474728304,"274151322000095","219011344069620",29.32,21.30,0,333.33,357.98,39.6,36.3,0.265,864703.6,864703.6,2146,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728321,1042166.00
09/24/2016 10:45,2,1.414,ACTIVE,213.51,349.26,60.002,1474728304,"201051344000988","219011344069620",18.94,19.00,0,334.24,360.38,27.1,24.3,0.217,537160.0,537160.0,2138,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728322,1042167.00
09/24/2016 10:45,2,1.396,ACTIVE,212.61,348.66,60.007,1474728304,"201051344001025","219011344069620",29.48,19.30,0,333.03,366.70,41.7,38.4,0.327,567991.8,567991.8,2141,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728323,1042168.00
09/24/2016 10:45,2,1.400,ACTIVE,213.51,350.47,59.996,1474728304,"201051344000458","219011344069620",29.14,20.00,0,335.14,367.90,41.4,38.0,0.345,564973.0,564973.0,2150,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728324,1042169.00
09/24/2016 10:45,2,1.379,ACTIVE,213.96,352.87,59.996,1474728304,"201051344000853","219011344069620",29.66,19.50,0,336.34,370.90,41.5,38.1,0.331,564270.7,564270.7,2158,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728325,1042170.00
09/24/2016 10:45,2,1.354,ACTIVE,212.61,349.86,59.986,1474728304,"201051344000685","219011344069620",29.36,18.70,0,333.33,366.10,40.3,37.0,0.345,566923.5,566923.5,2148,0,0,0,L,1122011218,0,122.68,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728326,1042171.00
09/24/2016 10:45,2,1.344,ACTIVE,212.61,349.86,59.938,1474728304,"201051344000917","219011344069620",29.28,20.30,0,332.43,365.80,39.9,36.6,0.323,563858.9,563858.9,2144,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728327,1042172.00
09/24/2016 10:45,2,1.340,ACTIVE,212.61,349.56,60.002,1474728304,"201051344001145","219011344069620",29.58,18.70,0,332.73,365.80,40.2,36.9,0.318,569070.5,569070.5,2145,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728328,1042173.00
09/24/2016 10:45,2,1.375,ACTIVE,212.83,349.86,59.991,1474728304,"201051344000651","219011344069620",29.60,19.30,0,333.03,366.70,41.3,38.0,0.331,562253.7,562253.7,2139,0,0,0,L,1122011218,0,122.68,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728329,1042174.00
09/24/2016 10:45,2,1.225,ACTIVE,210.57,341.45,59.981,1474728304,"274151322000088","219011344069620",28.71,21.80,0,333.33,356.18,35.5,32.4,0.234,787389.6,787389.6,2129,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728330,1042175.00
09/24/2016 10:45,2,0.859,ACTIVE,212.16,419.00,59.991,1474728304,"274151322000068","219011344069620",39.42,24.80,0,332.13,439.13,34.3,31.2,0.225,680471.2,680471.2,2177,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728331,1042176.00
09/24/2016 10:45,2,1.381,ACTIVE,212.38,348.36,60.002,1474728304,"201051344001135","219011344069620",29.66,19.50,0,332.13,366.10,41.5,38.1,0.340,558398.9,558398.9,2138,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728331,1042177.00
09/24/2016 10:45,2,1.377,ACTIVE,213.06,350.77,59.965,1474728304,"201051344000594","219011344069620",30.04,19.00,0,333.63,367.90,42.0,38.6,0.340,569391.5,569391.5,2146,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728332,1042178.00
09/24/2016 10:45,2,1.375,ACTIVE,212.83,349.26,59.991,1474728304,"201051344001203","219011344069620",29.60,19.30,0,333.33,367.30,41.2,37.9,0.336,566641.3,566641.3,2145,0,0,0,L,1122011218,0,122.68,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728333,1042179.00
09/24/2016 10:45,2,1.250,ACTIVE,211.03,349.26,59.996,1474728304,"274151322000054","219011344069620",28.80,22.30,0,333.33,357.68,36.5,33.3,0.247,803554.3,803554.3,2124,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728334,1042180.00
09/24/2016 10:45,2,1.387,ACTIVE,213.51,350.77,60.002,1474728304,"201051344000867","219011344069620",29.76,19.80,0,334.24,367.60,41.9,38.5,0.331,556671.0,556671.0,2148,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728335,1042181.00
09/24/2016 10:45,2,1.350,ACTIVE,212.61,349.56,60.002,1474728304,"201051344001093","219011344069620",29.60,19.30,0,332.13,365.49,40.5,37.1,0.309,563232.8,563232.8,2148,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728337,1042182.00
09/24/2016 10:45,2,1.359,ACTIVE,213.51,351.37,59.981,1474728304,"201051344000900","219011344069620",29.68,19.30,0,333.63,367.90,40.9,37.5,0.336,573523.8,573523.8,2153,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728338,1042183.00
09/24/2016 10:45,2,1.373,ACTIVE,213.74,351.07,60.007,1474728304,"201051344000648","219011344069620",29.64,19.00,0,334.84,368.50,41.3,37.9,0.331,562123.8,562123.8,2143,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728339,1042184.00
09/24/2016 10:45,2,1.400,ACTIVE,213.51,351.97,59.996,1474728304,"201051344000569","219011344069620",29.46,19.80,0,334.24,368.50,41.8,38.4,0.340,573452.1,573452.1,2147,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728339,1042185.00
09/24/2016 10:45,2,1.402,ACTIVE,213.74,351.67,60.012,1474728304,"201051344000983","219011344069620",29.50,19.80,0,334.24,368.20,41.9,38.5,0.345,565998.9,565998.9,2153,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728340,1042186.00
09/24/2016 10:45,2,1.402,ACTIVE,213.74,351.67,60.007,1474728304,"201051344001158","219011344069620",29.20,19.00,0,334.54,368.50,41.5,38.1,0.340,557536.3,557536.3,2145,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728341,1042187.00
09/24/2016 10:45,2,1.377,ACTIVE,213.96,351.97,60.007,1474728304,"201051344000576","219011344069620",29.50,19.00,0,335.44,368.80,41.1,37.8,0.331,565105.0,565105.0,2152,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728342,1042188.00
09/24/2016 10:45,2,1.250,ACTIVE,211.70,346.56,59.981,1474728304,"274151322000087","219011344069620",28.53,25.80,0,330.33,356.48,36.1,33.0,0.225,775574.4,775574.4,2154,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474728343,1042189.00
09/24/2016 11:00,2,1.744,ACTIVE,213.96,355.58,59.970,1474729204,"201051344000645","219011344069620",29.36,20.70,0,337.24,378.42,51.9,48.1,0.424,564588.7,564588.7,2149,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729205,1042190.00
09/24/2016 11:00,2,1.588,ACTIVE,211.03,354.07,59.954,1474729204,"274151322000085","219011344069620",28.47,22.50,0,335.14,362.19,45.8,42.3,0.309,803119.4,803119.4,2129,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729206,1042191.00
09/24/2016 11:00,2,1.725,ACTIVE,213.74,356.48,60.023,1474729204,"201051344000633","219011344069620",29.96,19.80,0,336.04,379.02,52.3,48.6,0.429,556209.2,556209.2,2149,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729207,1042192.00
09/24/2016 11:00,2,1.732,ACTIVE,213.74,355.58,59.954,1474729204,"201051344000469","219011344069620",29.90,19.30,0,336.04,376.31,52.5,48.7,0.438,558842.1,558842.1,2154,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729207,1042193.00
09/24/2016 11:00,2,1.719,ACTIVE,212.38,353.17,59.965,1474729204,"201051344000646","219011344069620",29.74,19.80,0,333.63,373.61,51.7,48.0,0.433,559315.2,559315.2,2143,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729208,1042194.00
09/24/2016 11:00,2,1.625,ACTIVE,210.57,347.16,59.954,1474729204,"274151322000052","219011344069620",29.26,23.00,0,333.63,362.79,48.2,44.6,0.331,825793.6,825793.6,2135,0,0,0,L,1151911521,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729209,1042195.00
09/24/2016 11:00,2,1.795,ACTIVE,213.06,353.17,59.975,1474729204,"201051344000585","219011344069620",29.20,19.80,0,335.14,373.91,53.1,49.3,0.429,569400.7,569400.7,2148,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729210,1042196.00
09/24/2016 11:00,2,1.666,ACTIVE,212.38,351.37,59.949,1474729204,"201051344001230","219011344069620",29.86,19.30,0,332.13,371.51,50.4,46.7,0.411,562236.1,562236.1,2149,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729211,1042197.00
09/24/2016 11:00,2,1.697,ACTIVE,213.29,353.47,59.949,1474729204,"201051344000582","219011344069620",29.66,20.00,0,335.14,374.21,51.0,47.3,0.415,554997.2,554997.2,2143,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729212,1042198.00
09/24/2016 11:00,2,1.736,ACTIVE,212.16,352.27,59.965,1474729204,"201051344000955","219011344069620",29.84,20.00,0,333.33,373.01,52.5,48.8,0.429,569071.2,569071.2,2142,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729213,1042199.00
09/24/2016 11:00,2,1.082,ACTIVE,211.03,425.61,59.965,1474729204,"274151322000094","219011344069620",39.52,24.30,0,333.63,439.43,43.3,39.8,0.301,679971.5,679971.5,2181,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729214,1042200.00
09/24/2016 11:00,2,1.777,ACTIVE,213.51,355.58,59.917,1474729204,"201051344000579","219011344069620",29.78,20.00,0,336.94,378.42,53.6,49.8,0.438,573247.1,573247.1,2141,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729215,1042201.00
09/24/2016 11:00,2,1.766,ACTIVE,212.38,351.97,59.970,1474729204,"201051344000890","219011344069620",29.44,19.50,0,333.03,374.51,52.7,48.9,0.424,566306.2,566306.2,2143,0,0,0,L,1122011218,0,122.01,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729216,1042202.00
09/24/2016 11:00,2,1.732,ACTIVE,212.61,353.17,59.959,1474729204,"201051344000438","219011344069620",29.86,19.50,0,334.84,374.51,52.4,48.7,0.438,567750.6,567750.6,2145,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729217,1042203.00
09/24/2016 11:00,2,1.742,ACTIVE,212.61,353.47,59.975,1474729204,"201051344000417","219011344069620",29.58,19.80,0,333.63,373.31,52.2,48.5,0.429,558733.7,558733.7,2145,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729218,1042204.00
09/24/2016 11:00,2,1.627,ACTIVE,211.25,352.87,59.965,1474729204,"274151322000083","219011344069620",28.88,22.80,0,333.93,362.49,47.6,44.0,0.340,818256.8,818256.8,2135,0,0,0,L,1151911521,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729218,1042205.00
09/24/2016 11:00,2,1.729,ACTIVE,211.70,351.67,59.970,1474729204,"274151322000076","219011344069620",29.64,22.80,0,335.44,365.49,51.9,48.1,0.376,873529.0,873529.0,2146,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729219,1042206.00
09/24/2016 11:00,2,1.793,ACTIVE,213.06,353.77,59.975,1474729204,"201051344000868","219011344069620",29.10,19.80,0,336.34,375.71,52.9,49.1,0.433,557612.1,557612.1,2147,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729220,1042207.00
09/24/2016 11:00,2,1.701,ACTIVE,211.03,344.15,59.949,1474729204,"274151322000095","219011344069620",29.54,22.30,0,333.63,363.99,51.0,47.3,0.345,864713.5,864713.5,2147,0,0,0,L,1151911521,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729221,1042208.00
09/24/2016 11:00,2,1.801,ACTIVE,213.29,351.67,59.959,1474729204,"201051344000988","219011344069620",18.94,19.80,0,335.74,368.20,34.6,31.5,0.287,537166.7,537166.7,2139,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729222,1042209.00
09/24/2016 11:00,2,1.779,ACTIVE,212.38,351.67,59.975,1474729204,"201051344001025","219011344069620",29.36,19.80,0,334.24,374.51,53.0,49.2,0.429,568002.2,568002.2,2142,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729223,1042210.00
09/24/2016 11:00,2,1.748,ACTIVE,213.29,355.58,59.970,1474729204,"201051344000458","219011344069620",29.66,21.00,0,336.64,376.92,52.5,48.8,0.442,564983.4,564983.4,2151,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729224,1042211.00
09/24/2016 11:00,2,1.756,ACTIVE,213.96,355.88,59.965,1474729204,"201051344000853","219011344069620",29.70,20.30,0,337.84,380.52,52.9,49.1,0.433,564281.1,564281.1,2159,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729225,1042212.00
09/24/2016 11:00,2,1.723,ACTIVE,212.61,352.87,59.975,1474729204,"201051344000685","219011344069620",29.54,19.30,0,333.63,374.21,51.6,47.9,0.438,566933.6,566933.6,2149,0,0,0,L,1122011218,0,122.68,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729226,1042213.00
09/24/2016 11:00,2,1.654,ACTIVE,212.83,352.57,59.986,1474729204,"201051344000917","219011344069620",30.16,21.00,0,333.93,373.61,50.6,46.9,0.415,563868.9,563868.9,2145,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729227,1042214.00
09/24/2016 11:00,2,1.682,ACTIVE,212.61,351.67,59.975,1474729204,"201051344001145","219011344069620",29.98,19.30,0,335.14,373.01,51.1,47.4,0.415,569080.5,569080.5,2146,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729228,1042215.00
09/24/2016 11:00,2,1.752,ACTIVE,213.06,353.17,59.965,1474729204,"201051344000651","219011344069620",29.62,20.00,0,334.84,374.51,52.6,48.8,0.429,562264.1,562264.1,2140,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729229,1042216.00
09/24/2016 11:00,2,1.588,ACTIVE,210.57,351.07,59.970,1474729204,"274151322000088","219011344069620",28.59,23.00,0,333.63,361.89,46.0,42.5,0.314,787398.4,787398.4,2130,0,0,0,L,1151911521,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729230,1042217.00
09/24/2016 11:00,2,1.102,ACTIVE,211.93,428.91,59.981,1474729204,"274151322000068","219011344069620",39.46,25.80,0,333.93,448.45,44.1,40.7,0.292,680479.7,680479.7,2178,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729231,1042218.00
09/24/2016 11:00,2,1.727,ACTIVE,212.38,352.57,59.965,1474729204,"201051344001135","219011344069620",30.08,20.30,0,334.54,373.91,52.6,48.9,0.438,558409.3,558409.3,2139,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729232,1042219.00
