ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/24/2016 11:00,2,1.789,ACTIVE,212.83,354.37,60.023,1474729204,"201051344000594","219011344069620",29.48,19.80,0,335.14,375.71,53.5,49.7,0.438,569402.0,569402.0,2147,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729232,1042220.00
09/24/2016 11:00,2,1.752,ACTIVE,212.83,353.17,59.970,1474729204,"201051344001203","219011344069620",29.58,19.80,0,335.74,375.11,52.5,48.8,0.442,566651.6,566651.6,2146,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729233,1042221.00
09/24/2016 11:00,2,1.600,ACTIVE,211.25,351.97,59.986,1474729204,"274151322000054","219011344069620",29.00,23.50,0,334.24,363.09,46.9,43.4,0.314,803563.4,803563.4,2125,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729234,1042222.00
09/24/2016 11:00,2,1.770,ACTIVE,213.51,354.07,59.981,1474729204,"201051344000867","219011344069620",29.74,20.30,0,335.44,375.41,53.3,49.5,0.433,556681.5,556681.5,2149,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729235,1042223.00
09/24/2016 11:00,2,1.711,ACTIVE,212.61,352.87,59.901,1474729204,"201051344001093","219011344069620",29.68,20.00,0,335.14,373.31,51.4,47.7,0.411,563242.9,563242.9,2149,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729236,1042224.00
09/24/2016 11:00,2,1.754,ACTIVE,213.29,355.28,59.959,1474729204,"201051344000900","219011344069620",29.62,19.80,0,336.64,376.01,52.6,48.8,0.429,573534.1,573534.1,2154,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729237,1042225.00
09/24/2016 11:00,2,1.758,ACTIVE,213.51,354.67,60.002,1474729204,"201051344000648","219011344069620",29.52,19.50,0,337.24,377.82,52.6,48.9,0.429,562134.1,562134.1,2144,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729238,1042226.00
09/24/2016 11:00,2,1.762,ACTIVE,213.51,355.28,59.975,1474729204,"201051344000569","219011344069620",29.72,20.70,0,337.24,376.92,53.0,49.3,0.442,573462.5,573462.5,2148,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729239,1042227.00
09/24/2016 11:00,2,1.775,ACTIVE,213.51,354.97,59.965,1474729204,"201051344000983","219011344069620",29.70,20.70,0,336.04,376.31,53.4,49.6,0.446,566009.4,566009.4,2154,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729240,1042228.00
09/24/2016 11:00,2,1.748,ACTIVE,213.51,355.28,59.965,1474729204,"201051344001158","219011344069620",29.84,19.80,0,336.64,377.52,52.9,49.1,0.438,557546.7,557546.7,2146,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729241,1042229.00
09/24/2016 11:00,2,1.770,ACTIVE,213.74,356.48,59.901,1474729204,"201051344000576","219011344069620",29.36,19.80,0,336.64,379.32,52.6,48.9,0.433,565115.2,565115.2,2153,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729242,1042230.00
09/24/2016 11:00,2,1.600,ACTIVE,211.03,344.76,59.944,1474729204,"274151322000087","219011344069620",28.75,27.80,0,334.24,362.19,46.6,43.1,0.296,775583.4,775583.4,2155,0,0,0,L,1151911521,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474729243,1042231.00
09/24/2016 11:15,2,2.510,ACTIVE,214.87,359.48,60.012,1474730103,"201051344000645","219011344069620",29.08,21.80,0,322.21,395.55,73.9,69.4,0.592,564604.4,564604.4,2150,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730104,1042232.00
09/24/2016 11:15,2,2.301,ACTIVE,212.38,347.76,59.986,1474730103,"274151322000085","219011344069620",28.47,24.30,0,330.33,378.42,66.3,62.1,0.460,803133.3,803133.3,2130,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730105,1042233.00
09/24/2016 11:15,2,2.461,ACTIVE,214.64,361.29,59.975,1474730103,"201051344000633","219011344069620",29.80,21.30,0,326.72,397.05,74.3,69.8,0.632,556224.9,556224.9,2150,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730105,1042234.00
09/24/2016 11:15,2,2.469,ACTIVE,214.87,362.79,59.986,1474730103,"201051344000469","219011344069620",29.80,21.00,0,319.81,396.45,74.5,70.0,0.610,558857.9,558857.9,2155,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730106,1042235.00
09/24/2016 11:15,2,2.488,ACTIVE,212.61,358.88,59.954,1474730103,"201051344000646","219011344069620",29.14,21.30,0,318.30,391.04,73.5,69.0,0.623,559330.8,559330.8,2144,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730107,1042236.00
09/24/2016 11:15,2,2.355,ACTIVE,211.70,354.67,59.970,1474730103,"274151322000052","219011344069620",29.18,24.80,0,329.43,379.32,69.5,65.2,0.491,825808.2,825808.2,2136,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730108,1042237.00
09/24/2016 11:15,2,2.516,ACTIVE,213.74,361.29,59.981,1474730103,"201051344000585","219011344069620",29.42,21.50,0,320.41,391.64,75.0,70.4,0.628,569416.7,569416.7,2149,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730109,1042238.00
09/24/2016 11:15,2,2.383,ACTIVE,212.83,358.58,59.975,1474730103,"201051344001230","219011344069620",29.92,20.00,0,318.91,388.64,72.3,67.8,0.597,562251.4,562251.4,2150,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730110,1042239.00
09/24/2016 11:15,2,2.426,ACTIVE,213.74,360.69,59.975,1474730103,"201051344000582","219011344069620",29.64,21.30,0,319.21,396.15,72.9,68.4,0.588,555012.6,555012.6,2144,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730111,1042240.00
09/24/2016 11:15,2,2.502,ACTIVE,212.83,359.18,59.944,1474730103,"201051344000955","219011344069620",29.42,21.50,0,317.40,389.84,74.6,70.0,0.619,569087.1,569087.1,2143,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730112,1042241.00
09/24/2016 11:15,2,1.623,ACTIVE,211.93,413.59,59.981,1474730103,"274151322000094","219011344069620",38.63,25.80,0,393.15,454.76,62.2,58.1,0.424,679984.5,679984.5,2182,0,0,0,L,1151911521,0,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730113,1042242.00
09/24/2016 11:15,2,2.512,ACTIVE,214.41,361.89,59.965,1474730103,"201051344000579","219011344069620",29.90,21.30,0,327.02,395.85,76.0,71.4,0.623,573263.2,573263.2,2142,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730114,1042243.00
09/24/2016 11:15,2,2.494,ACTIVE,212.83,358.88,59.965,1474730103,"201051344000890","219011344069620",29.64,20.30,0,318.30,390.74,74.9,70.4,0.610,566322.1,566322.1,2144,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730115,1042244.00
09/24/2016 11:15,2,2.467,ACTIVE,213.29,359.78,59.981,1474730103,"201051344000438","219011344069620",29.92,20.70,0,318.91,391.94,74.7,70.2,0.628,567766.3,567766.3,2146,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730116,1042245.00
09/24/2016 11:15,2,2.459,ACTIVE,213.06,358.88,59.954,1474730103,"201051344000417","219011344069620",29.76,21.00,0,319.21,390.74,74.0,69.5,0.614,558749.3,558749.3,2146,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730117,1042246.00
09/24/2016 11:15,2,2.350,ACTIVE,211.48,347.76,59.965,1474730103,"274151322000083","219011344069620",29.06,24.50,0,329.13,378.72,69.2,64.8,0.491,818271.3,818271.3,2136,0,0,0,L,1151911521,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730117,1042247.00
09/24/2016 11:15,2,2.512,ACTIVE,212.61,361.59,59.938,1474730103,"274151322000076","219011344069620",29.64,24.50,0,330.03,379.62,75.5,70.9,0.521,873544.8,873544.8,2147,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730118,1042248.00
09/24/2016 11:15,2,2.551,ACTIVE,214.41,360.99,59.959,1474730103,"201051344000868","219011344069620",29.14,21.30,0,319.51,397.96,75.3,70.7,0.610,557628.0,557628.0,2148,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730119,1042249.00
09/24/2016 11:15,2,2.486,ACTIVE,211.93,354.67,60.002,1474730103,"274151322000095","219011344069620",29.52,24.30,0,330.33,378.42,74.4,69.9,0.508,864729.1,864729.1,2148,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730120,1042250.00
09/24/2016 11:15,2,2.545,ACTIVE,214.64,355.58,59.959,1474730103,"201051344000988","219011344069620",19.22,20.70,0,322.81,396.15,49.6,45.9,0.393,537176.9,537176.9,2140,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730121,1042251.00
09/24/2016 11:15,2,2.514,ACTIVE,213.29,359.78,59.986,1474730103,"201051344001025","219011344069620",29.68,21.30,0,319.21,392.85,75.6,71.0,0.610,568018.2,568018.2,2143,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730122,1042252.00
09/24/2016 11:15,2,2.514,ACTIVE,214.41,363.99,59.959,1474730103,"201051344000458","219011344069620",29.52,22.50,0,319.51,397.66,75.2,70.7,0.650,564999.2,564999.2,2152,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730123,1042253.00
09/24/2016 11:15,2,2.545,ACTIVE,215.09,362.19,59.965,1474730103,"201051344000853","219011344069620",29.30,21.80,0,326.12,395.25,75.6,71.0,0.632,564297.0,564297.0,2160,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730124,1042254.00
09/24/2016 11:15,2,2.488,ACTIVE,213.06,359.78,59.944,1474730103,"201051344000685","219011344069620",29.54,20.30,0,318.00,391.04,74.5,70.0,0.641,566949.2,566949.2,2150,0,0,0,L,1122011218,0,122.91,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730125,1042255.00
09/24/2016 11:15,2,2.439,ACTIVE,213.51,360.08,60.007,1474730103,"201051344000917","219011344069620",29.56,22.30,0,320.11,390.14,73.2,68.7,0.610,563884.2,563884.2,2146,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730126,1042256.00
09/24/2016 11:15,2,2.432,ACTIVE,213.06,359.18,59.965,1474730103,"201051344001145","219011344069620",29.92,20.30,0,320.11,390.74,73.7,69.2,0.605,569095.9,569095.9,2147,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730127,1042257.00
09/24/2016 11:15,2,2.531,ACTIVE,213.51,360.99,59.933,1474730103,"201051344000651","219011344069620",29.44,21.80,0,318.61,396.15,75.5,71.0,0.623,562279.9,562279.9,2141,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730128,1042258.00
09/24/2016 11:15,2,2.350,ACTIVE,211.25,346.86,59.981,1474730103,"274151322000088","219011344069620",28.35,24.50,0,329.13,377.82,67.5,63.2,0.460,787412.4,787412.4,2131,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730129,1042259.00
09/24/2016 11:15,2,1.637,ACTIVE,212.38,421.40,59.949,1474730103,"274151322000068","219011344069620",39.10,27.00,0,397.05,458.67,64.4,60.2,0.433,680493.0,680493.0,2179,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730129,1042260.00
09/24/2016 11:15,2,2.518,ACTIVE,213.29,358.88,59.944,1474730103,"201051344001135","219011344069620",29.70,21.80,0,317.10,391.94,75.8,71.2,0.623,558425.2,558425.2,2140,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730130,1042261.00
09/24/2016 11:15,2,2.564,ACTIVE,213.74,360.69,59.907,1474730103,"201051344000594","219011344069620",29.60,21.30,0,321.61,396.15,76.9,72.3,0.632,569418.1,569418.1,2148,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730131,1042262.00
09/24/2016 11:15,2,2.541,ACTIVE,213.74,360.38,59.944,1474730103,"201051344001203","219011344069620",29.46,21.30,0,318.61,393.45,75.8,71.2,0.636,566667.5,566667.5,2147,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730132,1042263.00
09/24/2016 11:15,2,2.389,ACTIVE,211.48,362.79,59.928,1474730103,"274151322000054","219011344069620",28.43,24.80,0,328.82,379.92,68.7,64.4,0.460,803577.7,803577.7,2126,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730133,1042264.00
09/24/2016 11:15,2,2.555,ACTIVE,214.64,361.59,59.938,1474730103,"201051344000867","219011344069620",29.54,22.00,0,323.72,396.45,76.5,71.9,0.623,556697.5,556697.5,2150,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730134,1042265.00
09/24/2016 11:15,2,2.480,ACTIVE,213.51,360.99,59.959,1474730103,"201051344001093","219011344069620",29.60,21.50,0,318.30,394.65,74.4,69.9,0.588,563258.4,563258.4,2150,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730135,1042266.00
09/24/2016 11:15,2,2.551,ACTIVE,214.41,363.39,59.933,1474730103,"201051344000900","219011344069620",29.52,21.30,0,319.81,397.35,76.3,71.7,0.628,573550.0,573550.0,2155,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730136,1042267.00
09/24/2016 11:15,2,2.539,ACTIVE,214.64,360.69,59.949,1474730103,"201051344000648","219011344069620",29.50,21.00,0,320.71,396.75,75.8,71.3,0.632,562149.9,562149.9,2145,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730137,1042268.00
09/24/2016 11:15,2,2.562,ACTIVE,214.87,363.39,59.949,1474730103,"201051344000569","219011344069620",29.44,22.00,0,320.11,397.05,76.4,71.8,0.641,573478.4,573478.4,2149,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730138,1042269.00
09/24/2016 11:15,2,2.572,ACTIVE,214.64,364.29,59.959,1474730103,"201051344000983","219011344069620",29.56,22.00,0,324.92,397.66,77.0,72.4,0.645,566025.4,566025.4,2155,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730138,1042270.00
09/24/2016 11:15,2,2.549,ACTIVE,214.87,365.19,59.949,1474730103,"201051344001158","219011344069620",29.62,21.50,0,322.51,396.75,76.5,71.9,0.650,557562.6,557562.6,2147,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730139,1042271.00
09/24/2016 11:15,2,2.551,ACTIVE,215.32,363.39,59.959,1474730103,"201051344000576","219011344069620",29.52,21.00,0,319.51,395.55,76.3,71.7,0.614,565131.1,565131.1,2154,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730140,1042272.00
09/24/2016 11:15,2,2.375,ACTIVE,211.70,349.26,59.944,1474730103,"274151322000087","219011344069620",28.51,31.30,0,329.43,378.42,68.6,64.3,0.442,775597.5,775597.5,2156,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474730141,1042273.00
09/24/2016 11:30,2,2.455,ACTIVE,215.09,361.29,59.965,1474731003,"201051344000645","219011344069620",29.20,22.50,0,321.91,397.66,72.7,68.2,0.592,564621.8,564621.8,2151,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731004,1042274.00
09/24/2016 11:30,2,2.264,ACTIVE,211.70,355.88,59.944,1474731003,"274151322000085","219011344069620",28.19,25.30,0,330.33,380.22,64.6,60.5,0.438,803148.9,803148.9,2131,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731006,1042275.00
09/24/2016 11:30,2,2.426,ACTIVE,214.87,363.09,60.023,1474731003,"201051344000633","219011344069620",29.64,22.30,0,319.81,398.26,72.7,68.3,0.641,556242.5,556242.5,2151,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731006,1042276.00
09/24/2016 11:30,2,2.453,ACTIVE,214.87,361.29,59.933,1474731003,"201051344000469","219011344069620",29.40,21.80,0,318.30,398.56,73.1,68.6,0.628,558875.5,558875.5,2156,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731007,1042277.00
09/24/2016 11:30,2,2.438,ACTIVE,212.83,359.18,59.928,1474731003,"201051344000646","219011344069620",29.20,22.30,0,316.80,391.34,72.1,67.6,0.605,559348.2,559348.2,2145,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731008,1042278.00
09/24/2016 11:30,2,2.328,ACTIVE,211.48,347.16,59.928,1474731003,"274151322000052","219011344069620",28.86,25.80,0,328.82,379.92,68.1,63.8,0.468,825824.7,825824.7,2137,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731009,1042279.00
09/24/2016 11:30,2,2.451,ACTIVE,213.74,359.48,59.907,1474731003,"201051344000585","219011344069620",29.52,22.80,0,318.91,393.45,73.3,68.8,0.610,569434.3,569434.3,2150,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731010,1042280.00
09/24/2016 11:30,2,2.385,ACTIVE,213.06,357.38,59.944,1474731003,"201051344001230","219011344069620",29.12,21.30,0,317.10,389.54,70.4,66.0,0.588,562268.4,562268.4,2151,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731011,1042281.00
09/24/2016 11:30,2,2.400,ACTIVE,213.96,359.48,59.965,1474731003,"201051344000582","219011344069620",29.20,22.80,0,317.10,394.65,71.1,66.7,0.583,555029.7,555029.7,2145,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731012,1042282.00
09/24/2016 11:30,2,2.420,ACTIVE,212.83,358.58,59.991,1474731003,"201051344000955","219011344069620",29.68,22.50,0,316.50,390.44,72.7,68.3,0.623,569104.6,569104.6,2144,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731013,1042283.00
09/24/2016 11:30,2,1.494,ACTIVE,211.70,432.82,59.954,1474731003,"274151322000094","219011344069620",39.96,27.00,0,390.14,458.67,60.7,56.6,0.424,679999.1,679999.1,2183,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731014,1042284.00
09/24/2016 11:30,2,2.480,ACTIVE,214.87,362.79,59.996,1474731003,"201051344000579","219011344069620",29.46,22.50,0,321.61,398.26,74.0,69.5,0.605,573281.0,573281.0,2143,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731015,1042285.00
09/24/2016 11:30,2,2.426,ACTIVE,212.83,357.08,60.018,1474731003,"201051344000890","219011344069620",29.62,21.50,0,318.00,391.64,72.8,68.3,0.597,566339.6,566339.6,2145,0,0,0,L,1122011218,0,122.46,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731016,1042286.00
09/24/2016 11:30,2,2.420,ACTIVE,213.51,358.58,59.917,1474731003,"201051344000438","219011344069620",29.68,21.80,0,318.00,392.85,72.8,68.3,0.601,567783.9,567783.9,2147,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731016,1042287.00
09/24/2016 11:30,2,2.418,ACTIVE,213.29,359.18,59.917,1474731003,"201051344000417","219011344069620",29.36,22.30,0,317.70,391.04,72.0,67.5,0.605,558766.6,558766.6,2147,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731017,1042288.00
09/24/2016 11:30,2,2.291,ACTIVE,211.25,357.98,59.954,1474731003,"274151322000083","219011344069620",28.94,25.50,0,328.82,379.32,67.0,62.8,0.486,818287.5,818287.5,2137,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731018,1042289.00
09/24/2016 11:30,2,2.428,ACTIVE,212.16,359.18,59.944,1474731003,"274151322000076","219011344069620",29.74,26.00,0,329.13,380.22,73.1,68.6,0.513,873562.5,873562.5,2148,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731019,1042290.00
09/24/2016 11:30,2,2.457,ACTIVE,213.96,360.99,59.944,1474731003,"201051344000868","219011344069620",29.38,22.00,0,318.91,396.75,73.2,68.7,0.601,557645.6,557645.6,2149,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731020,1042291.00
09/24/2016 11:30,2,2.408,ACTIVE,211.48,363.69,59.975,1474731003,"274151322000095","219011344069620",29.52,25.50,0,328.52,379.62,72.0,67.6,0.491,864746.5,864746.5,2149,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731021,1042292.00
09/24/2016 11:30,2,2.498,ACTIVE,214.64,358.28,60.018,1474731003,"201051344000988","219011344069620",19.00,21.80,0,336.04,382.93,48.1,44.5,0.398,537188.3,537188.3,2141,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731022,1042293.00
09/24/2016 11:30,2,2.479,ACTIVE,213.29,358.58,59.917,1474731003,"201051344001025","219011344069620",29.14,22.50,0,317.70,392.55,73.1,68.7,0.583,568035.8,568035.8,2144,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731023,1042294.00
09/24/2016 11:30,2,2.453,ACTIVE,214.64,361.29,59.959,1474731003,"201051344000458","219011344069620",29.28,23.30,0,318.91,397.96,72.8,68.3,0.614,565016.7,565016.7,2153,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731024,1042295.00
09/24/2016 11:30,2,2.439,ACTIVE,215.09,362.19,59.981,1474731003,"201051344000853","219011344069620",29.62,22.50,0,324.32,396.75,73.2,68.7,0.610,564314.6,564314.6,2161,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731025,1042296.00
09/24/2016 11:30,2,2.412,ACTIVE,213.06,359.18,59.933,1474731003,"201051344000685","219011344069620",29.38,21.30,0,317.10,391.64,71.8,67.3,0.610,566966.5,566966.5,2151,0,0,0,L,1122011218,0,122.91,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731026,1042297.00
09/24/2016 11:30,2,2.385,ACTIVE,213.29,359.78,59.944,1474731003,"201051344000917","219011344069620",29.14,23.50,0,318.91,392.55,70.4,66.0,0.597,563901.1,563901.1,2147,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731027,1042298.00
09/24/2016 11:30,2,2.389,ACTIVE,213.06,358.58,59.986,1474731003,"201051344001145","219011344069620",29.40,21.80,0,318.61,390.74,71.2,66.8,0.583,569113.0,569113.0,2148,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731028,1042299.00
09/24/2016 11:30,2,2.434,ACTIVE,213.51,359.18,59.917,1474731003,"201051344000651","219011344069620",29.52,23.00,0,319.21,395.85,72.7,68.3,0.597,562297.4,562297.4,2142,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731029,1042300.00
09/24/2016 11:30,2,2.270,ACTIVE,211.25,354.07,59.965,1474731003,"274151322000088","219011344069620",28.07,25.50,0,330.63,379.32,64.5,60.3,0.438,787428.0,787428.0,2132,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731029,1042301.00
09/24/2016 11:30,2,1.564,ACTIVE,212.38,434.63,59.912,1474731003,"274151322000068","219011344069620",39.54,27.80,0,395.25,454.16,61.6,57.6,0.415,680507.8,680507.8,2180,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731030,1042302.00
09/24/2016 11:30,2,2.461,ACTIVE,213.06,358.58,59.975,1474731003,"201051344001135","219011344069620",29.14,22.80,0,316.80,391.64,72.7,68.2,0.605,558442.6,558442.6,2141,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731031,1042303.00
09/24/2016 11:30,2,2.445,ACTIVE,213.96,361.89,60.028,1474731003,"201051344000594","219011344069620",29.74,22.30,0,318.00,394.05,73.7,69.2,0.610,569435.8,569435.8,2149,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731032,1042304.00
09/24/2016 11:30,2,2.426,ACTIVE,213.51,358.28,59.981,1474731003,"201051344001203","219011344069620",29.52,22.50,0,316.50,393.45,72.6,68.1,0.605,566684.9,566684.9,2148,0,0,0,L,1122011218,0,123.14,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731033,1042305.00
09/24/2016 11:30,2,2.295,ACTIVE,211.70,354.37,59.901,1474731003,"274151322000054","219011344069620",28.21,26.30,0,328.22,380.22,65.6,61.4,0.446,803593.4,803593.4,2127,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731034,1042306.00
09/24/2016 11:30,2,2.459,ACTIVE,214.41,361.29,59.996,1474731003,"201051344000867","219011344069620",29.46,23.00,0,318.61,396.45,73.3,68.9,0.597,556715.1,556715.1,2151,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731035,1042307.00
09/24/2016 11:30,2,2.389,ACTIVE,213.29,359.18,59.949,1474731003,"201051344001093","219011344069620",29.30,22.80,0,319.51,391.64,70.9,66.5,0.575,563275.5,563275.5,2151,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731036,1042308.00
09/24/2016 11:30,2,2.451,ACTIVE,214.19,359.78,60.012,1474731003,"201051344000900","219011344069620",29.40,22.00,0,318.61,397.96,73.1,68.6,0.614,573567.5,573567.5,2156,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731037,1042309.00
09/24/2016 11:30,2,2.424,ACTIVE,214.41,361.59,59.996,1474731003,"201051344000648","219011344069620",29.46,21.80,0,318.91,397.66,72.4,67.9,0.601,562167.3,562167.3,2146,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731038,1042310.00
09/24/2016 11:30,2,2.445,ACTIVE,214.41,362.19,59.965,1474731003,"201051344000569","219011344069620",29.52,22.80,0,320.11,398.26,73.1,68.6,0.619,573496.0,573496.0,2150,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731039,1042311.00
09/24/2016 11:30,2,2.467,ACTIVE,214.64,361.89,59.959,1474731003,"201051344000983","219011344069620",29.40,23.00,0,322.21,397.96,73.4,69.0,0.636,566043.1,566043.1,2156,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731040,1042312.00
09/24/2016 11:30,2,2.451,ACTIVE,214.87,361.59,59.986,1474731003,"201051344001158","219011344069620",29.32,22.30,0,320.11,397.96,72.8,68.3,0.628,557580.1,557580.1,2148,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731041,1042313.00
09/24/2016 11:30,2,2.428,ACTIVE,214.87,363.99,59.981,1474731003,"201051344000576","219011344069620",29.44,21.80,0,321.31,397.66,72.4,68.0,0.597,565148.5,565148.5,2155,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731041,1042314.00
09/24/2016 11:30,2,2.271,ACTIVE,211.70,360.99,59.933,1474731003,"274151322000087","219011344069620",28.09,33.80,0,331.23,379.02,64.6,60.4,0.415,775613.1,775613.1,2157,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731042,1042315.00
09/24/2016 11:45,2,2.430,ACTIVE,214.87,360.08,59.938,1474731904,"201051344000645","219011344069620",29.16,22.80,0,334.54,394.95,71.8,67.4,0.605,564638.7,564638.7,2152,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731905,1042316.00
09/24/2016 11:45,2,2.232,ACTIVE,211.70,347.46,59.970,1474731904,"274151322000085","219011344069620",28.19,26.30,0,335.74,373.01,63.7,59.6,0.433,803163.8,803163.8,2132,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731906,1042317.00
09/24/2016 11:45,2,2.408,ACTIVE,214.41,361.89,59.986,1474731904,"201051344000633","219011344069620",29.50,22.50,0,335.14,396.15,72.0,67.6,0.623,556259.4,556259.4,2152,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731907,1042318.00
09/24/2016 11:45,2,2.400,ACTIVE,214.64,364.29,59.986,1474731904,"201051344000469","219011344069620",29.68,22.30,0,335.44,396.75,72.2,67.8,0.592,558892.5,558892.5,2157,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731907,1042319.00
09/24/2016 11:45,2,2.400,ACTIVE,213.06,358.88,59.981,1474731904,"201051344000646","219011344069620",29.24,23.00,0,334.54,388.34,71.1,66.7,0.597,559364.9,559364.9,2146,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731908,1042320.00
09/24/2016 11:45,2,2.283,ACTIVE,211.25,348.06,59.954,1474731904,"274151322000052","219011344069620",28.98,26.80,0,334.54,374.81,67.0,62.8,0.468,825840.4,825840.4,2138,0,0,0,L,1151911521,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731909,1042321.00
09/24/2016 11:45,2,2.443,ACTIVE,213.74,359.48,60.018,1474731904,"201051344000585","219011344069620",29.20,23.30,0,336.34,392.85,72.3,67.9,0.601,569451.3,569451.3,2151,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731910,1042322.00
09/24/2016 11:45,2,2.346,ACTIVE,213.06,357.68,59.954,1474731904,"201051344001230","219011344069620",29.40,22.00,0,333.93,386.23,69.9,65.5,0.583,562284.8,562284.8,2152,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731911,1042323.00
09/24/2016 11:45,2,2.363,ACTIVE,213.96,360.08,59.986,1474731904,"201051344000582","219011344069620",29.18,23.50,0,336.04,391.94,69.8,65.5,0.575,555046.1,555046.1,2146,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731912,1042324.00
09/24/2016 11:45,2,2.396,ACTIVE,213.06,358.28,60.012,1474731904,"201051344000955","219011344069620",29.60,23.00,0,334.54,388.04,71.8,67.4,0.610,569121.5,569121.5,2145,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731913,1042325.00
09/24/2016 11:45,2,1.535,ACTIVE,211.25,414.49,59.975,1474731904,"274151322000094","219011344069620",38.47,28.00,0,392.55,456.87,58.8,54.8,0.402,680013.1,680013.1,2184,0,0,0,L,1151911521,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731914,1042326.00
09/24/2016 11:45,2,2.400,ACTIVE,214.41,363.69,59.938,1474731904,"201051344000579","219011344069620",29.94,22.80,0,335.14,394.95,72.8,68.4,0.588,573298.2,573298.2,2144,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731915,1042327.00
09/24/2016 11:45,2,2.408,ACTIVE,213.06,357.98,59.981,1474731904,"201051344000890","219011344069620",29.36,22.00,0,333.63,388.34,71.6,67.2,0.588,566356.5,566356.5,2146,0,0,0,L,1122011218,0,122.46,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731916,1042328.00
09/24/2016 11:45,2,2.375,ACTIVE,213.29,360.08,59.944,1474731904,"201051344000438","219011344069620",29.72,22.30,0,334.84,390.44,71.6,67.2,0.597,567800.7,567800.7,2148,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731917,1042329.00
09/24/2016 11:45,2,2.395,ACTIVE,213.51,359.18,59.965,1474731904,"201051344000417","219011344069620",29.18,22.80,0,336.04,388.04,70.8,66.4,0.592,558783.3,558783.3,2148,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731918,1042330.00
09/24/2016 11:45,2,2.234,ACTIVE,211.48,360.99,59.981,1474731904,"274151322000083","219011344069620",29.02,26.80,0,334.54,373.91,65.7,61.5,0.473,818302.9,818302.9,2138,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731919,1042331.00
09/24/2016 11:45,2,2.377,ACTIVE,212.16,354.97,59.996,1474731904,"274151322000076","219011344069620",29.72,26.30,0,335.74,378.12,71.5,67.1,0.504,873579.4,873579.4,2149,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731919,1042332.00
09/24/2016 11:45,2,2.459,ACTIVE,213.96,359.48,59.965,1474731904,"201051344000868","219011344069620",28.86,22.50,0,337.24,394.95,71.9,67.5,0.583,557662.6,557662.6,2150,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731920,1042333.00
09/24/2016 11:45,2,2.363,ACTIVE,211.48,350.77,60.007,1474731904,"274151322000095","219011344069620",29.36,26.50,0,334.24,376.31,70.2,65.8,0.482,864763.1,864763.1,2150,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731921,1042334.00
09/24/2016 11:45,2,2.473,ACTIVE,214.64,356.18,59.922,1474731904,"201051344000988","219011344069620",18.87,22.30,0,334.54,378.72,47.2,43.7,0.371,537199.3,537199.3,2142,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731922,1042335.00
09/24/2016 11:45,2,2.396,ACTIVE,213.51,358.58,60.023,1474731904,"201051344001025","219011344069620",29.52,23.30,0,336.34,389.54,71.7,67.3,0.583,568052.7,568052.7,2145,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731923,1042336.00
09/24/2016 11:45,2,2.406,ACTIVE,214.41,361.89,59.975,1474731904,"201051344000458","219011344069620",29.32,23.50,0,335.74,395.25,71.5,67.1,0.623,565033.6,565033.6,2154,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731924,1042337.00
09/24/2016 11:45,2,2.410,ACTIVE,215.09,363.39,60.028,1474731904,"201051344000853","219011344069620",29.44,22.80,0,336.04,394.05,71.8,67.4,0.601,564331.6,564331.6,2162,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731925,1042338.00
09/24/2016 11:45,2,2.359,ACTIVE,213.29,359.18,59.996,1474731904,"201051344000685","219011344069620",29.44,21.80,0,335.44,388.34,70.4,66.0,0.601,566983.1,566983.1,2152,0,0,0,L,1122011218,0,123.14,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731926,1042339.00
09/24/2016 11:45,2,2.297,ACTIVE,213.74,359.18,59.949,1474731904,"201051344000917","219011344069620",29.72,24.30,0,335.44,390.14,69.2,64.8,0.579,563917.4,563917.4,2148,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731927,1042340.00
09/24/2016 11:45,2,2.334,ACTIVE,213.29,358.88,59.949,1474731904,"201051344001145","219011344069620",29.60,22.30,0,335.74,388.64,70.0,65.7,0.575,569129.5,569129.5,2149,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731928,1042341.00
09/24/2016 11:45,2,2.391,ACTIVE,213.96,359.48,59.959,1474731904,"201051344000651","219011344069620",29.36,23.50,0,336.94,393.75,71.1,66.7,0.583,562314.2,562314.2,2143,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731929,1042342.00
09/24/2016 11:45,2,2.199,ACTIVE,211.25,348.36,59.970,1474731904,"274151322000088","219011344069620",28.21,26.30,0,334.54,372.71,62.8,58.7,0.433,787442.8,787442.8,2133,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731930,1042343.00
09/24/2016 11:45,2,1.508,ACTIVE,212.16,430.12,59.944,1474731904,"274151322000068","219011344069620",39.48,28.50,0,393.75,455.97,59.9,55.9,0.402,680522.0,680522.0,2181,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731931,1042344.00
09/24/2016 11:45,2,2.377,ACTIVE,213.51,358.58,59.996,1474731904,"201051344001135","219011344069620",29.50,23.50,0,335.44,388.94,71.0,66.6,0.588,558459.5,558459.5,2142,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731932,1042345.00
09/24/2016 11:45,2,2.391,ACTIVE,213.74,360.69,59.981,1474731904,"201051344000594","219011344069620",29.74,22.80,0,336.64,394.35,72.0,67.6,0.601,569452.9,569452.9,2150,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731933,1042346.00
09/24/2016 11:45,2,2.389,ACTIVE,213.74,358.88,59.975,1474731904,"201051344001203","219011344069620",29.40,23.00,0,335.44,392.55,71.2,66.8,0.601,566701.7,566701.7,2149,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731934,1042347.00
09/24/2016 11:45,2,2.207,ACTIVE,211.48,360.69,60.002,1474731904,"274151322000054","219011344069620",28.51,26.80,0,334.54,373.91,63.8,59.7,0.429,803608.5,803608.5,2128,0,0,0,L,1151911521,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731935,1042348.00
09/24/2016 11:45,2,2.400,ACTIVE,214.19,360.08,59.991,1474731904,"201051344000867","219011344069620",29.56,23.50,0,336.04,394.35,71.8,67.4,0.588,556732.1,556732.1,2152,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731935,1042349.00
09/24/2016 11:45,2,2.350,ACTIVE,213.51,360.08,60.023,1474731904,"201051344001093","219011344069620",29.28,23.30,0,335.74,390.74,69.7,65.3,0.561,563291.9,563291.9,2152,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731936,1042350.00
09/24/2016 11:45,2,2.389,ACTIVE,214.41,362.49,59.954,1474731904,"201051344000900","219011344069620",29.56,22.30,0,334.84,396.45,71.5,67.1,0.561,573584.4,573584.4,2157,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731937,1042351.00
09/24/2016 11:45,2,2.391,ACTIVE,214.64,362.79,59.986,1474731904,"201051344000648","219011344069620",29.24,21.80,0,335.44,395.25,70.8,66.5,0.566,562184.0,562184.0,2147,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731939,1042352.00
09/24/2016 11:45,2,2.371,ACTIVE,214.64,359.48,60.039,1474731904,"201051344000569","219011344069620",29.78,23.30,0,335.74,395.55,71.5,67.1,0.597,573512.9,573512.9,2151,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731939,1042353.00
09/24/2016 11:45,2,2.373,ACTIVE,214.64,362.19,59.965,1474731904,"201051344000983","219011344069620",29.86,22.80,0,335.74,395.25,71.8,67.4,0.619,566060.1,566060.1,2157,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731940,1042354.00
09/24/2016 11:45,2,2.418,ACTIVE,214.64,359.48,59.949,1474731904,"201051344001158","219011344069620",29.08,22.50,0,335.74,395.55,71.2,66.8,0.610,557596.9,557596.9,2149,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731941,1042355.00
09/24/2016 11:45,2,2.377,ACTIVE,214.87,363.69,59.975,1474731904,"201051344000576","219011344069620",29.46,22.00,0,334.84,394.05,70.9,66.5,0.583,565165.3,565165.3,2156,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731942,1042356.00
09/24/2016 11:45,2,2.195,ACTIVE,211.70,349.56,59.965,1474731904,"274151322000087","219011344069620",28.29,35.60,0,334.84,371.21,62.9,58.7,0.402,775628.0,775628.0,2158,0,0,0,L,1151911521,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474731943,1042357.00
09/24/2016 12:00,2,2.105,ACTIVE,214.41,358.28,59.949,1474732803,"201051344000645","219011344069620",28.77,23.00,0,335.74,393.45,61.4,57.3,0.504,564654.6,564654.6,2153,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732804,1042358.00
09/24/2016 12:00,2,1.936,ACTIVE,211.70,351.67,59.944,1474732803,"274151322000085","219011344069620",27.83,26.50,0,335.74,371.51,54.6,50.7,0.367,803177.8,803177.8,2133,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732805,1042359.00
09/24/2016 12:00,2,2.094,ACTIVE,214.19,359.78,59.970,1474732803,"201051344000633","219011344069620",29.06,23.00,0,334.84,394.05,61.6,57.5,0.517,556275.3,556275.3,2153,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732806,1042360.00
09/24/2016 12:00,2,2.076,ACTIVE,214.19,360.08,59.928,1474732803,"201051344000469","219011344069620",29.46,22.50,0,335.44,394.35,62.0,57.9,0.535,558908.5,558908.5,2158,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732807,1042361.00
09/24/2016 12:00,2,2.055,ACTIVE,212.61,355.88,59.901,1474732803,"201051344000646","219011344069620",29.26,23.30,0,334.24,387.14,60.9,56.9,0.508,559380.6,559380.6,2147,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732807,1042362.00
