ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/24/2016 12:00,2,1.961,ACTIVE,211.25,357.68,59.949,1474732803,"274151322000052","219011344069620",28.82,27.00,0,334.84,372.71,57.3,53.3,0.398,825855.2,825855.2,2139,0,0,0,L,1151911521,0,120.88,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732808,1042363.00
09/24/2016 12:00,2,2.105,ACTIVE,213.29,356.78,59.959,1474732803,"201051344000585","219011344069620",29.10,23.80,0,336.94,390.44,62.1,58.0,0.517,569467.4,569467.4,2152,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732809,1042364.00
09/24/2016 12:00,2,2.000,ACTIVE,212.83,355.28,59.938,1474732803,"201051344001230","219011344069620",29.48,22.30,0,333.03,385.93,59.7,55.7,0.495,562300.3,562300.3,2153,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732810,1042365.00
09/24/2016 12:00,2,2.010,ACTIVE,213.51,356.18,59.981,1474732803,"201051344000582","219011344069620",29.26,23.80,0,336.34,391.64,59.6,55.6,0.482,555061.6,555061.6,2147,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732811,1042366.00
09/24/2016 12:00,2,2.072,ACTIVE,212.61,355.28,59.959,1474732803,"201051344000955","219011344069620",29.22,23.30,0,334.54,388.04,61.4,57.3,0.517,569137.4,569137.4,2146,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732812,1042367.00
09/24/2016 12:00,2,1.324,ACTIVE,211.70,410.28,59.954,1474732803,"274151322000094","219011344069620",38.01,28.80,0,392.85,458.37,50.8,47.1,0.340,680026.2,680026.2,2185,0,0,0,L,1151911521,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732813,1042368.00
09/24/2016 12:00,2,2.088,ACTIVE,214.41,359.78,60.018,1474732803,"201051344000579","219011344069620",29.46,23.30,0,335.14,394.05,62.4,58.3,0.535,573314.4,573314.4,2145,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732814,1042369.00
09/24/2016 12:00,2,2.051,ACTIVE,212.61,354.37,59.922,1474732803,"201051344000890","219011344069620",29.44,22.30,0,335.44,388.94,61.2,57.1,0.495,566372.4,566372.4,2147,0,0,0,L,1122011218,0,122.46,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732815,1042370.00
09/24/2016 12:00,2,2.062,ACTIVE,213.06,355.88,59.954,1474732803,"201051344000438","219011344069620",29.10,22.50,0,335.44,388.64,60.8,56.8,0.508,567816.6,567816.6,2149,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732816,1042371.00
09/24/2016 12:00,2,2.047,ACTIVE,213.06,355.28,59.965,1474732803,"201051344000417","219011344069620",29.12,23.00,0,335.44,386.53,60.4,56.3,0.508,558799.0,558799.0,2149,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732817,1042372.00
09/24/2016 12:00,2,1.908,ACTIVE,211.48,345.36,59.944,1474732803,"274151322000083","219011344069620",28.80,26.80,0,335.14,372.71,55.7,51.8,0.393,818317.5,818317.5,2139,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732818,1042373.00
09/24/2016 12:00,2,2.035,ACTIVE,212.16,347.76,59.949,1474732803,"274151322000076","219011344069620",29.42,26.80,0,336.04,376.31,60.6,56.6,0.424,873595.3,873595.3,2150,0,0,0,L,1151911521,0,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732819,1042374.00
09/24/2016 12:00,2,2.074,ACTIVE,213.96,357.68,59.959,1474732803,"201051344000868","219011344069620",29.06,22.80,0,336.94,392.25,61.0,57.0,0.495,557678.6,557678.6,2151,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732820,1042375.00
09/24/2016 12:00,2,1.994,ACTIVE,211.70,356.18,60.012,1474732803,"274151322000095","219011344069620",29.38,26.80,0,333.93,374.81,59.3,55.3,0.393,864778.6,864778.6,2151,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732820,1042376.00
09/24/2016 12:00,2,2.057,ACTIVE,214.19,355.28,59.975,1474732803,"201051344000988","219011344069620",19.14,22.80,0,336.94,378.42,40.0,36.6,0.331,537209.7,537209.7,2143,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732821,1042377.00
09/24/2016 12:00,2,2.062,ACTIVE,212.83,354.07,60.002,1474732803,"201051344001025","219011344069620",29.08,23.80,0,336.04,387.74,60.8,56.7,0.486,568068.7,568068.7,2146,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732822,1042378.00
09/24/2016 12:00,2,2.037,ACTIVE,214.19,358.28,59.922,1474732803,"201051344000458","219011344069620",29.22,23.80,0,336.64,393.75,60.3,56.3,0.517,565049.4,565049.4,2155,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732823,1042379.00
09/24/2016 12:00,2,2.057,ACTIVE,214.64,359.48,59.886,1474732803,"201051344000853","219011344069620",29.12,23.00,0,335.44,391.94,60.6,56.6,0.508,564347.5,564347.5,2163,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732824,1042380.00
09/24/2016 12:00,2,1.979,ACTIVE,212.83,355.58,59.933,1474732803,"201051344000685","219011344069620",29.58,22.00,0,334.54,388.94,59.3,55.3,0.513,566998.7,566998.7,2153,0,0,0,L,1122011218,0,122.91,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732825,1042381.00
09/24/2016 12:00,2,1.977,ACTIVE,213.06,355.88,59.949,1474732803,"201051344000917","219011344069620",29.18,24.80,0,336.34,388.64,58.5,54.5,0.495,563932.8,563932.8,2149,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732826,1042382.00
09/24/2016 12:00,2,1.980,ACTIVE,212.83,354.67,59.970,1474732803,"201051344001145","219011344069620",29.48,22.50,0,336.34,387.14,59.1,55.2,0.482,569145.1,569145.1,2150,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732827,1042383.00
09/24/2016 12:00,2,2.037,ACTIVE,213.29,356.18,59.944,1474732803,"201051344000651","219011344069620",28.94,24.00,0,337.54,391.94,59.7,55.7,0.491,562330.0,562330.0,2144,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732828,1042384.00
09/24/2016 12:00,2,1.883,ACTIVE,211.48,356.18,59.954,1474732803,"274151322000088","219011344069620",27.69,26.80,0,334.84,371.21,52.8,49.0,0.362,787456.7,787456.7,2134,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732829,1042385.00
09/24/2016 12:00,2,1.281,ACTIVE,212.38,425.61,59.959,1474732803,"274151322000068","219011344069620",38.96,28.80,0,387.14,451.46,51.0,47.3,0.340,680535.2,680535.2,2182,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732830,1042386.00
09/24/2016 12:00,2,2.037,ACTIVE,212.83,355.28,59.959,1474732803,"201051344001135","219011344069620",29.10,24.30,0,336.34,387.14,60.0,56.0,0.499,558475.3,558475.3,2143,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732830,1042387.00
09/24/2016 12:00,2,2.020,ACTIVE,213.74,357.68,59.949,1474732803,"201051344000594","219011344069620",29.62,23.00,0,336.04,390.74,60.6,56.5,0.491,569468.9,569468.9,2151,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732831,1042388.00
09/24/2016 12:00,2,2.037,ACTIVE,213.29,355.88,59.928,1474732803,"201051344001203","219011344069620",28.88,23.50,0,336.34,390.44,59.6,55.6,0.499,566717.5,566717.5,2150,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732832,1042389.00
09/24/2016 12:00,2,1.867,ACTIVE,211.48,355.88,59.944,1474732803,"274151322000054","219011344069620",28.23,27.30,0,334.54,372.71,53.3,49.5,0.371,803622.6,803622.6,2129,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732833,1042390.00
09/24/2016 12:00,2,2.020,ACTIVE,214.19,356.78,59.886,1474732803,"201051344000867","219011344069620",29.34,23.80,0,336.04,391.64,60.1,56.1,0.491,556748.1,556748.1,2153,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732834,1042391.00
09/24/2016 12:00,2,1.963,ACTIVE,213.06,355.28,59.965,1474732803,"201051344001093","219011344069620",29.30,24.00,0,336.34,389.24,58.2,54.3,0.468,563307.4,563307.4,2153,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732835,1042392.00
09/24/2016 12:00,2,2.004,ACTIVE,214.19,359.48,59.965,1474732803,"201051344000900","219011344069620",29.28,22.80,0,336.04,393.75,59.4,55.4,0.486,573600.3,573600.3,2158,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732836,1042393.00
09/24/2016 12:00,2,1.986,ACTIVE,214.41,359.18,60.018,1474732803,"201051344000648","219011344069620",29.28,22.00,0,336.04,393.45,58.9,54.9,0.468,562199.7,562199.7,2148,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732837,1042394.00
09/24/2016 12:00,2,2.023,ACTIVE,214.19,357.68,59.922,1474732803,"201051344000569","219011344069620",29.02,23.50,0,335.74,393.15,59.5,55.5,0.477,573528.8,573528.8,2152,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732838,1042395.00
09/24/2016 12:00,2,2.004,ACTIVE,214.41,356.78,59.949,1474732803,"201051344000983","219011344069620",29.46,23.50,0,336.94,394.35,59.9,55.9,0.513,566076.1,566076.1,2158,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732839,1042396.00
09/24/2016 12:00,2,2.025,ACTIVE,214.19,358.88,60.018,1474732803,"201051344001158","219011344069620",28.82,22.80,0,336.04,393.45,59.1,55.1,0.495,557612.8,557612.8,2150,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732840,1042397.00
09/24/2016 12:00,2,1.973,ACTIVE,214.64,359.48,59.938,1474732803,"201051344000576","219011344069620",29.36,22.50,0,334.54,393.15,58.6,54.7,0.486,565181.0,565181.0,2157,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732841,1042398.00
09/24/2016 12:00,2,1.850,ACTIVE,211.48,346.26,59.907,1474732803,"274151322000087","219011344069620",27.75,37.00,0,335.44,369.40,52.0,48.3,0.336,775641.9,775641.9,2159,0,0,0,L,1151911521,0,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474732842,1042399.00
09/24/2016 12:15,2,2.691,ACTIVE,215.09,351.37,59.991,1474733704,"201051344000645","219011344069620",29.16,23.80,0,335.14,398.26,79.5,74.8,0.362,564669.4,564669.4,2154,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733705,1042400.00
09/24/2016 12:15,2,2.471,ACTIVE,212.38,350.17,60.002,1474733704,"274151322000085","219011344069620",28.23,27.30,0,334.54,378.12,70.5,66.2,0.491,803191.0,803191.0,2134,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733706,1042401.00
09/24/2016 12:15,2,2.678,ACTIVE,214.87,351.97,59.975,1474733704,"201051344000633","219011344069620",29.30,24.30,0,334.84,399.46,79.5,74.8,0.376,556290.3,556290.3,2154,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733707,1042402.00
09/24/2016 12:15,2,2.627,ACTIVE,215.09,351.67,59.991,1474733704,"201051344000469","219011344069620",29.92,23.80,0,334.84,398.86,79.6,74.9,0.380,558923.5,558923.5,2159,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733708,1042403.00
09/24/2016 12:15,2,2.648,ACTIVE,213.29,349.56,60.012,1474733704,"201051344000646","219011344069620",29.28,24.80,0,334.24,392.25,78.5,73.9,0.367,559395.4,559395.4,2148,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733709,1042404.00
09/24/2016 12:15,2,2.533,ACTIVE,211.93,353.77,59.981,1474733704,"274151322000052","219011344069620",28.92,27.50,0,334.24,379.92,74.1,69.6,0.504,825869.1,825869.1,2140,0,0,0,L,1151911521,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733710,1042405.00
09/24/2016 12:15,2,2.684,ACTIVE,213.96,349.26,59.996,1474733704,"201051344000585","219011344069620",29.36,24.80,0,333.93,396.45,79.9,75.2,0.371,569482.5,569482.5,2153,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733711,1042406.00
09/24/2016 12:15,2,2.545,ACTIVE,213.29,358.88,59.965,1474733704,"201051344001230","219011344069620",29.68,23.50,0,318.30,389.84,76.5,71.9,0.645,562314.8,562314.8,2154,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733712,1042407.00
09/24/2016 12:15,2,2.615,ACTIVE,214.19,360.69,60.018,1474733704,"201051344000582","219011344069620",28.94,24.80,0,318.00,397.66,76.7,72.1,0.628,555076.2,555076.2,2148,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733713,1042408.00
09/24/2016 12:15,2,2.617,ACTIVE,213.29,348.36,59.991,1474733704,"201051344000955","219011344069620",29.68,25.00,0,334.84,391.04,78.6,73.9,0.371,569152.4,569152.4,2147,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733714,1042409.00
09/24/2016 12:15,2,1.699,ACTIVE,212.16,424.71,59.975,1474733704,"274151322000094","219011344069620",38.39,29.00,0,334.54,458.67,66.0,61.8,0.455,680038.5,680038.5,2186,0,0,0,L,1151911521,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733715,1042410.00
09/24/2016 12:15,2,2.639,ACTIVE,215.09,351.67,59.986,1474733704,"201051344000579","219011344069620",29.82,24.80,0,335.14,396.15,79.8,75.0,0.367,573329.7,573329.7,2146,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733716,1042411.00
09/24/2016 12:15,2,2.648,ACTIVE,213.06,347.46,59.991,1474733704,"201051344000890","219011344069620",29.16,24.00,0,333.93,391.94,78.2,73.6,0.358,566387.4,566387.4,2148,0,0,0,L,1122011218,0,122.68,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733717,1042412.00
09/24/2016 12:15,2,2.566,ACTIVE,213.74,348.96,59.981,1474733704,"201051344000438","219011344069620",30.04,23.80,0,335.14,395.55,78.0,73.4,0.367,567831.5,567831.5,2150,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733718,1042413.00
09/24/2016 12:15,2,2.615,ACTIVE,213.74,359.18,59.981,1474733704,"201051344000417","219011344069620",29.12,24.50,0,318.30,392.25,77.1,72.5,0.658,558813.9,558813.9,2150,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733718,1042414.00
09/24/2016 12:15,2,2.465,ACTIVE,211.70,363.69,59.991,1474733704,"274151322000083","219011344069620",28.92,27.80,0,334.24,379.32,72.2,67.7,0.521,818331.2,818331.2,2140,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733719,1042415.00
09/24/2016 12:15,2,2.609,ACTIVE,212.83,345.66,59.986,1474733704,"274151322000076","219011344069620",29.82,29.00,0,335.14,380.52,78.7,74.1,0.305,873610.3,873610.3,2151,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733720,1042416.00
09/24/2016 12:15,2,2.652,ACTIVE,214.19,349.86,59.996,1474733704,"201051344000868","219011344069620",29.22,23.80,0,336.34,397.96,78.5,73.8,0.362,557693.6,557693.6,2152,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733721,1042417.00
09/24/2016 12:15,2,2.590,ACTIVE,211.93,360.38,59.981,1474733704,"274151322000095","219011344069620",29.38,29.00,0,329.43,379.92,77.0,72.4,0.530,864793.3,864793.3,2152,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733722,1042418.00
09/24/2016 12:15,2,2.662,ACTIVE,214.64,356.18,60.002,1474733704,"201051344000988","219011344069620",19.06,22.50,0,336.94,383.23,51.4,47.7,0.438,537219.4,537219.4,2144,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733723,1042419.00
09/24/2016 12:15,2,2.650,ACTIVE,213.74,348.36,59.981,1474733704,"201051344001025","219011344069620",29.12,25.00,0,334.84,392.85,78.2,73.5,0.354,568083.7,568083.7,2147,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733724,1042420.00
09/24/2016 12:15,2,2.604,ACTIVE,214.64,350.47,60.007,1474733704,"201051344000458","219011344069620",29.48,25.30,0,334.84,397.96,77.8,73.2,0.371,565064.4,565064.4,2156,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733725,1042421.00
09/24/2016 12:15,2,2.627,ACTIVE,215.32,353.47,59.981,1474733704,"201051344000853","219011344069620",29.32,23.80,0,337.24,396.15,78.1,73.4,0.367,564362.6,564362.6,2164,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733726,1042422.00
09/24/2016 12:15,2,2.562,ACTIVE,213.29,361.29,59.986,1474733704,"201051344000685","219011344069620",29.38,23.50,0,316.80,393.45,76.2,71.7,0.658,567013.5,567013.5,2154,0,0,0,L,1122011218,0,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733726,1042423.00
09/24/2016 12:15,2,2.516,ACTIVE,213.74,360.38,59.970,1474733704,"201051344000917","219011344069620",29.40,25.50,0,319.51,396.15,74.9,70.4,0.641,563947.4,563947.4,2150,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733727,1042424.00
09/24/2016 12:15,2,2.523,ACTIVE,213.29,359.48,60.012,1474733704,"201051344001145","219011344069620",29.42,23.80,0,318.00,391.64,75.2,70.6,0.619,569159.8,569159.8,2151,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733728,1042425.00
09/24/2016 12:15,2,2.604,ACTIVE,213.74,361.89,59.986,1474733704,"201051344000651","219011344069620",29.20,25.30,0,320.41,397.35,77.0,72.4,0.636,562345.0,562345.0,2145,0,0,0,L,1122011218,0,122.91,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733729,1042426.00
09/24/2016 12:15,2,2.400,ACTIVE,211.48,360.99,59.975,1474733704,"274151322000088","219011344069620",28.23,27.30,0,334.24,377.82,68.6,64.3,0.477,787469.9,787469.9,2135,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733730,1042427.00
09/24/2016 12:15,2,1.701,ACTIVE,212.61,418.09,59.991,1474733704,"274151322000068","219011344069620",38.11,29.00,0,335.74,457.77,65.9,61.7,0.442,680547.8,680547.8,2183,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733731,1042428.00
09/24/2016 12:15,2,2.598,ACTIVE,213.51,360.99,59.991,1474733704,"201051344001135","219011344069620",29.14,25.30,0,316.80,392.85,76.7,72.1,0.628,558490.3,558490.3,2144,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733732,1042429.00
09/24/2016 12:15,2,2.590,ACTIVE,213.74,349.86,59.986,1474733704,"201051344000594","219011344069620",29.50,24.50,0,320.71,397.66,77.4,72.8,0.641,569484.1,569484.1,2152,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733733,1042430.00
09/24/2016 12:15,2,2.578,ACTIVE,213.74,360.99,59.959,1474733704,"201051344001203","219011344069620",29.30,24.80,0,318.00,396.15,76.5,72.0,0.650,566732.5,566732.5,2151,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733734,1042431.00
09/24/2016 12:15,2,2.400,ACTIVE,211.70,354.37,59.981,1474733704,"274151322000054","219011344069620",28.45,27.80,0,334.24,379.32,69.2,64.9,0.482,803636.0,803636.0,2130,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733735,1042432.00
09/24/2016 12:15,2,2.609,ACTIVE,214.41,361.59,60.034,1474733704,"201051344000867","219011344069620",29.14,25.00,0,321.01,398.56,77.0,72.4,0.636,556763.2,556763.2,2154,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733736,1042433.00
09/24/2016 12:15,2,2.502,ACTIVE,213.96,360.99,59.986,1474733704,"201051344001093","219011344069620",29.44,24.80,0,319.51,397.05,74.7,70.1,0.605,563322.0,563322.0,2154,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733736,1042434.00
09/24/2016 12:15,2,2.566,ACTIVE,214.41,363.39,60.023,1474733704,"201051344000900","219011344069620",29.48,23.50,0,321.61,398.56,76.7,72.1,0.650,573615.4,573615.4,2159,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733737,1042435.00
09/24/2016 12:15,2,2.543,ACTIVE,214.64,361.59,60.034,1474733704,"201051344000648","219011344069620",29.42,22.80,0,319.21,399.16,75.8,71.2,0.636,562214.7,562214.7,2149,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733738,1042436.00
09/24/2016 12:15,2,2.576,ACTIVE,214.64,366.10,59.991,1474733704,"201051344000569","219011344069620",29.28,24.50,0,320.41,397.66,76.5,71.9,0.650,573543.9,573543.9,2153,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733739,1042437.00
09/24/2016 12:15,2,2.549,ACTIVE,214.41,360.99,59.996,1474733704,"201051344000983","219011344069620",29.78,24.50,0,321.61,398.56,76.9,72.3,0.632,566091.3,566091.3,2159,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733740,1042438.00
09/24/2016 12:15,2,2.551,ACTIVE,214.64,361.59,59.975,1474733704,"201051344001158","219011344069620",29.40,23.80,0,322.21,399.16,76.0,71.4,0.663,557627.8,557627.8,2151,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733741,1042439.00
09/24/2016 12:15,2,2.514,ACTIVE,214.87,363.69,59.933,1474733704,"201051344000576","219011344069620",29.74,23.30,0,322.21,399.76,75.7,71.2,0.632,565196.0,565196.0,2158,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733742,1042440.00
09/24/2016 12:15,2,2.350,ACTIVE,212.16,354.97,60.034,1474733704,"274151322000087","219011344069620",28.31,37.80,0,334.24,376.92,67.4,63.1,0.402,775655.1,775655.1,2160,0,0,0,L,1151911521,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474733743,1042441.00
09/24/2016 12:30,2,3.361,ACTIVE,215.54,353.17,59.959,1474734604,"201051344000645","219011344069620",28.80,25.00,0,320.71,397.35,98.1,92.8,0.451,564691.1,564691.1,2155,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734605,1042442.00
09/24/2016 12:30,2,3.072,ACTIVE,212.16,352.87,59.991,1474734604,"274151322000085","219011344069620",28.01,30.00,0,334.54,379.62,87.1,82.2,0.323,803210.1,803210.1,2135,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734606,1042443.00
09/24/2016 12:30,2,3.293,ACTIVE,215.32,354.37,59.965,1474734604,"201051344000633","219011344069620",29.44,26.00,0,321.31,398.26,98.3,92.9,0.468,556311.9,556311.9,2155,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734606,1042444.00
09/24/2016 12:30,2,3.299,ACTIVE,215.77,353.17,59.986,1474734604,"201051344000469","219011344069620",29.60,24.80,0,320.71,398.56,98.9,93.5,0.473,558945.3,558945.3,2160,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734607,1042445.00
09/24/2016 12:30,2,3.271,ACTIVE,213.29,350.77,59.949,1474734604,"201051344000646","219011344069620",29.32,26.30,0,318.30,391.64,97.1,91.8,0.460,559416.9,559416.9,2149,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734608,1042446.00
09/24/2016 12:30,2,3.139,ACTIVE,211.93,352.87,59.965,1474734604,"274151322000052","219011344069620",29.10,30.50,0,333.93,379.92,92.5,87.3,0.358,825889.4,825889.4,2141,0,0,0,L,1151911521,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734609,1042447.00
09/24/2016 12:30,2,3.324,ACTIVE,214.19,351.07,59.965,1474734604,"201051344000585","219011344069620",29.40,27.00,0,318.91,396.75,99.0,93.6,0.464,569504.4,569504.4,2154,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734610,1042448.00
09/24/2016 12:30,2,3.211,ACTIVE,213.51,349.86,59.965,1474734604,"201051344001230","219011344069620",28.96,25.80,0,333.03,389.84,94.2,89.0,0.442,562335.7,562335.7,2155,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734611,1042449.00
09/24/2016 12:30,2,3.236,ACTIVE,214.41,350.77,59.965,1474734604,"201051344000582","219011344069620",29.20,26.80,0,334.54,396.45,95.7,90.5,0.446,555097.2,555097.2,2149,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734612,1042450.00
09/24/2016 12:30,2,3.316,ACTIVE,213.51,350.17,59.959,1474734604,"201051344000955","219011344069620",29.16,26.30,0,317.70,391.04,98.0,92.6,0.468,569174.0,569174.0,2148,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734613,1042451.00
09/24/2016 12:30,2,2.082,ACTIVE,211.93,427.71,59.965,1474734604,"274151322000094","219011344069620",39.46,33.30,0,397.96,460.47,83.4,78.6,0.323,680056.7,680056.7,2187,0,0,0,L,1151911521,0,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734614,1042452.00
09/24/2016 12:30,2,3.334,ACTIVE,215.77,352.87,59.959,1474734604,"201051344000579","219011344069620",29.62,26.00,0,322.51,396.45,100.0,94.6,0.468,573351.6,573351.6,2147,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734615,1042453.00
09/24/2016 12:30,2,3.312,ACTIVE,213.51,350.47,59.981,1474734604,"201051344000890","219011344069620",29.08,26.00,0,319.51,391.34,97.6,92.3,0.451,566408.9,566408.9,2149,0,0,0,L,1122011218,0,122.91,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734616,1042454.00
09/24/2016 12:30,2,3.316,ACTIVE,213.96,351.67,59.965,1474734604,"201051344000438","219011344069620",29.24,26.30,0,318.00,393.75,98.2,92.9,0.464,567853.2,567853.2,2151,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734616,1042455.00
09/24/2016 12:30,2,3.311,ACTIVE,213.74,351.07,59.944,1474734604,"201051344000417","219011344069620",28.90,26.50,0,333.63,391.34,96.9,91.6,0.460,558835.2,558835.2,2151,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734617,1042456.00
09/24/2016 12:30,2,3.125,ACTIVE,211.70,342.35,59.938,1474734604,"274151322000083","219011344069620",29.04,31.50,0,334.24,379.32,91.9,86.8,0.362,818351.3,818351.3,2141,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734618,1042457.00
09/24/2016 12:30,2,3.324,ACTIVE,212.61,342.95,59.959,1474734604,"274151322000076","219011344069620",29.82,30.80,0,329.13,380.52,100.5,95.0,0.389,873632.2,873632.2,2152,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734619,1042458.00
09/24/2016 12:30,2,3.385,ACTIVE,215.09,352.27,59.917,1474734604,"201051344000868","219011344069620",29.08,25.50,0,321.31,397.35,99.7,94.3,0.460,557715.4,557715.4,2153,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734620,1042459.00
09/24/2016 12:30,2,3.342,ACTIVE,211.70,345.66,59.949,1474734604,"274151322000095","219011344069620",29.16,32.20,0,334.24,379.32,98.6,93.3,0.371,864814.9,864814.9,2153,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734621,1042460.00
09/24/2016 12:30,2,3.373,ACTIVE,215.54,360.38,59.959,1474734604,"201051344000988","219011344069620",19.26,23.00,0,335.74,392.25,65.8,61.6,0.557,537233.6,537233.6,2145,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734622,1042461.00
09/24/2016 12:30,2,3.359,ACTIVE,214.19,350.77,59.959,1474734604,"201051344001025","219011344069620",29.40,26.50,0,319.21,393.75,99.9,94.5,0.460,568105.6,568105.6,2148,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734623,1042462.00
09/24/2016 12:30,2,3.373,ACTIVE,215.54,353.47,59.959,1474734604,"201051344000458","219011344069620",29.30,26.30,0,321.01,397.35,100.2,94.8,0.477,565086.2,565086.2,2157,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734624,1042463.00
09/24/2016 12:30,2,3.391,ACTIVE,216.22,355.88,59.954,1474734604,"201051344000853","219011344069620",29.40,25.50,0,322.21,395.85,101.0,95.5,0.473,564384.6,564384.6,2165,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734625,1042464.00
09/24/2016 12:30,2,3.312,ACTIVE,213.74,351.07,59.944,1474734604,"201051344000685","219011344069620",29.20,25.80,0,335.14,391.64,98.0,92.7,0.477,567034.9,567034.9,2155,0,0,0,L,1122011218,0,123.36,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734626,1042465.00
09/24/2016 12:30,2,3.268,ACTIVE,214.41,351.37,59.944,1474734604,"201051344000917","219011344069620",29.04,28.30,0,334.54,394.65,96.2,90.9,0.451,563968.3,563968.3,2151,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734627,1042466.00
09/24/2016 12:30,2,3.275,ACTIVE,213.74,350.77,59.965,1474734604,"201051344001145","219011344069620",29.10,25.50,0,333.93,391.34,96.6,91.3,0.446,569180.8,569180.8,2152,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734627,1042467.00
09/24/2016 12:30,2,3.357,ACTIVE,214.64,351.67,59.959,1474734604,"201051344000651","219011344069620",29.38,26.50,0,337.24,397.05,99.9,94.5,0.464,562366.7,562366.7,2146,0,0,0,L,1122011218,0,123.59,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734628,1042468.00
09/24/2016 12:30,2,3.158,ACTIVE,211.48,351.37,59.944,1474734604,"274151322000088","219011344069620",27.99,29.80,0,334.24,379.32,89.5,84.5,0.336,787489.3,787489.3,2136,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734629,1042469.00
09/24/2016 12:30,2,2.129,ACTIVE,212.61,433.12,59.949,1474734604,"274151322000068","219011344069620",40.12,32.60,0,397.96,470.09,87.0,82.1,0.318,680566.4,680566.4,2184,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734630,1042470.00
09/24/2016 12:30,2,3.373,ACTIVE,213.96,349.86,59.954,1474734604,"201051344001135","219011344069620",29.12,26.50,0,334.84,391.64,99.5,94.1,0.464,558512.0,558512.0,2145,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734631,1042471.00
09/24/2016 12:30,2,3.387,ACTIVE,214.64,352.87,59.965,1474734604,"201051344000594","219011344069620",29.42,26.00,0,315.90,397.35,101.0,95.6,0.468,569506.1,569506.1,2153,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734632,1042472.00
09/24/2016 12:30,2,3.352,ACTIVE,214.19,350.77,59.944,1474734604,"201051344001203","219011344069620",29.36,26.50,0,335.74,396.15,99.6,94.2,0.473,566754.2,566754.2,2152,0,0,0,L,1122011218,0,123.36,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734633,1042473.00
09/24/2016 12:30,2,3.156,ACTIVE,211.93,354.97,59.954,1474734604,"274151322000054","219011344069620",28.37,31.50,0,334.24,380.22,90.7,85.6,0.349,803655.8,803655.8,2131,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734634,1042474.00
09/24/2016 12:30,2,3.383,ACTIVE,215.32,352.57,59.954,1474734604,"201051344000867","219011344069620",29.38,26.50,0,336.94,396.45,100.6,95.2,0.464,556785.1,556785.1,2155,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734635,1042475.00
09/24/2016 12:30,2,3.238,ACTIVE,214.19,351.07,59.949,1474734604,"201051344001093","219011344069620",29.44,26.80,0,335.14,394.65,96.6,91.3,0.442,563343.1,563343.1,2155,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734636,1042476.00
09/24/2016 12:30,2,3.404,ACTIVE,215.54,353.47,59.949,1474734604,"201051344000900","219011344069620",29.32,24.80,0,335.14,397.66,101.1,95.7,0.473,573637.3,573637.3,2160,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734637,1042477.00
09/24/2016 12:30,2,3.320,ACTIVE,215.77,353.17,59.965,1474734604,"201051344000648","219011344069620",29.64,24.30,0,335.74,397.66,99.6,94.2,0.460,562236.4,562236.4,2150,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734638,1042478.00
09/24/2016 12:30,2,3.377,ACTIVE,215.77,354.97,59.928,1474734604,"201051344000569","219011344069620",29.46,26.30,0,334.54,398.26,100.8,95.4,0.482,573565.8,573565.8,2154,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734639,1042479.00
09/24/2016 12:30,2,3.367,ACTIVE,215.77,353.17,59.954,1474734604,"201051344000983","219011344069620",29.76,25.50,0,335.74,397.66,101.5,96.0,0.482,566113.3,566113.3,2160,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734640,1042480.00
09/24/2016 12:30,2,3.387,ACTIVE,216.00,353.47,59.959,1474734604,"201051344001158","219011344069620",29.26,25.00,0,333.93,397.96,100.4,95.0,0.477,557649.6,557649.6,2152,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734640,1042481.00
09/24/2016 12:30,2,3.377,ACTIVE,216.00,355.88,59.954,1474734604,"201051344000576","219011344069620",29.24,24.30,0,335.14,398.56,100.0,94.6,0.477,565217.8,565217.8,2159,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734641,1042482.00
09/24/2016 12:30,2,3.160,ACTIVE,212.38,346.56,59.938,1474734604,"274151322000087","219011344069620",28.01,42.00,0,333.93,377.22,89.7,84.7,0.314,775674.6,775674.6,2161,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474734642,1042483.00
09/24/2016 12:45,2,3.244,ACTIVE,216.22,353.17,59.954,1474735503,"201051344000645","219011344069620",29.12,25.30,0,339.65,380.22,95.6,90.3,0.438,564714.4,564714.4,2156,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735504,1042484.00
09/24/2016 12:45,2,2.990,ACTIVE,212.61,346.56,59.959,1474735503,"274151322000085","219011344069620",27.79,31.50,0,334.54,364.29,84.2,79.4,0.314,803230.7,803230.7,2136,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735505,1042485.00
09/24/2016 12:45,2,3.229,ACTIVE,215.54,354.97,59.959,1474735503,"201051344000633","219011344069620",29.28,26.30,0,337.84,380.82,95.8,90.5,0.451,556335.3,556335.3,2156,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735506,1042486.00
09/24/2016 12:45,2,3.203,ACTIVE,216.00,353.77,59.954,1474735503,"201051344000469","219011344069620",29.62,25.00,0,339.04,380.82,96.2,90.9,0.460,558968.7,558968.7,2161,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735507,1042487.00
09/24/2016 12:45,2,3.205,ACTIVE,213.96,350.77,59.959,1474735503,"201051344000646","219011344069620",29.14,27.30,0,333.93,374.81,94.6,89.4,0.451,559439.9,559439.9,2150,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735508,1042488.00
09/24/2016 12:45,2,3.059,ACTIVE,212.38,344.45,59.928,1474735503,"274151322000052","219011344069620",28.94,32.00,0,334.24,366.10,89.6,84.5,0.345,825911.3,825911.3,2142,0,0,0,L,1151911521,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735509,1042489.00
09/24/2016 12:45,2,3.275,ACTIVE,214.64,351.37,59.959,1474735503,"201051344000585","219011344069620",29.02,27.80,0,334.54,376.01,96.3,91.0,0.442,569527.8,569527.8,2155,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735510,1042490.00
09/24/2016 12:45,2,3.098,ACTIVE,213.96,349.56,59.959,1474735503,"201051344001230","219011344069620",29.20,26.80,0,333.63,373.61,91.6,86.5,0.429,562358.0,562358.0,2156,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735511,1042491.00
09/24/2016 12:45,2,3.156,ACTIVE,214.87,351.67,59.965,1474735503,"201051344000582","219011344069620",29.06,28.00,0,335.14,375.71,92.9,87.7,0.429,555119.9,555119.9,2150,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735512,1042492.00
09/24/2016 12:45,2,3.234,ACTIVE,213.96,350.47,59.959,1474735503,"201051344000955","219011344069620",29.00,27.00,0,334.24,374.51,95.1,89.8,0.446,569197.2,569197.2,2149,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735513,1042493.00
09/24/2016 12:45,2,2.045,ACTIVE,212.61,421.10,59.959,1474735503,"274151322000094","219011344069620",38.78,34.00,0,391.34,456.27,80.8,76.1,0.309,680076.3,680076.3,2188,0,0,0,L,1151911521,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735514,1042494.00
09/24/2016 12:45,2,3.260,ACTIVE,216.00,354.07,59.938,1474735503,"201051344000579","219011344069620",29.36,26.80,0,339.95,380.22,97.0,91.7,0.455,573375.3,573375.3,2148,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735515,1042495.00
09/24/2016 12:45,2,3.211,ACTIVE,213.96,350.17,59.959,1474735503,"201051344000890","219011344069620",29.06,27.00,0,334.54,374.51,94.6,89.4,0.433,566431.9,566431.9,2150,0,0,0,L,1122011218,0,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735516,1042496.00
09/24/2016 12:45,2,3.217,ACTIVE,214.41,351.07,59.970,1474735503,"201051344000438","219011344069620",29.18,27.00,0,335.44,376.01,95.1,89.9,0.451,567876.4,567876.4,2152,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735516,1042497.00
09/24/2016 12:45,2,3.148,ACTIVE,214.41,351.07,59.965,1474735503,"201051344000417","219011344069620",29.34,27.80,0,334.24,374.81,93.5,88.3,0.446,558858.0,558858.0,2152,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735517,1042498.00
09/24/2016 12:45,2,3.012,ACTIVE,212.16,349.26,59.954,1474735503,"274151322000083","219011344069620",28.96,33.80,0,333.93,365.80,88.3,83.3,0.340,818372.8,818372.8,2142,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735518,1042499.00
09/24/2016 12:45,2,3.205,ACTIVE,213.06,357.38,59.954,1474735503,"274151322000076","219011344069620",29.68,32.60,0,334.84,368.50,96.3,91.0,0.380,873655.8,873655.8,2153,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735519,1042500.00
09/24/2016 12:45,2,3.273,ACTIVE,215.09,352.87,59.965,1474735503,"201051344000868","219011344069620",28.90,26.00,0,338.74,379.62,95.8,90.5,0.438,557738.8,557738.8,2154,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735520,1042501.00
09/24/2016 12:45,2,3.191,ACTIVE,212.16,344.76,59.954,1474735503,"274151322000095","219011344069620",29.30,33.50,0,333.93,366.40,94.6,89.4,0.362,864838.0,864838.0,2154,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735521,1042502.00
09/24/2016 12:45,2,3.293,ACTIVE,215.77,359.78,59.981,1474735503,"201051344000988","219011344069620",18.96,23.30,0,335.44,393.15,63.3,59.2,0.513,537248.8,537248.8,2146,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735522,1042503.00
09/24/2016 12:45,2,3.246,ACTIVE,214.64,350.17,59.959,1474735503,"201051344001025","219011344069620",29.14,28.30,0,335.14,376.01,95.8,90.5,0.438,568128.9,568128.9,2149,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735523,1042504.00
09/24/2016 12:45,2,3.240,ACTIVE,215.77,353.77,59.970,1474735503,"201051344000458","219011344069620",29.16,27.00,0,339.65,380.22,95.7,90.4,0.460,565109.6,565109.6,2158,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735524,1042505.00
