ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/24/2016 12:45,2,3.246,ACTIVE,216.22,355.58,59.954,1474735503,"201051344000853","219011344069620",29.36,26.00,0,338.14,380.22,96.5,91.2,0.451,564408.1,564408.1,2166,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735525,1042506.00
09/24/2016 12:45,2,3.160,ACTIVE,214.19,351.07,59.986,1474735503,"201051344000685","219011344069620",29.36,26.50,0,334.84,375.41,94.0,88.8,0.455,567057.8,567057.8,2156,0,0,0,L,1122011218,0,123.59,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735525,1042507.00
09/24/2016 12:45,2,3.088,ACTIVE,214.64,350.77,59.970,1474735503,"201051344000917","219011344069620",29.30,28.80,0,334.24,374.81,91.7,86.6,0.429,563990.6,563990.6,2152,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735526,1042508.00
09/24/2016 12:45,2,3.104,ACTIVE,214.19,350.77,59.981,1474735503,"201051344001145","219011344069620",29.42,26.80,0,335.44,374.81,92.5,87.3,0.429,569203.4,569203.4,2153,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735527,1042509.00
09/24/2016 12:45,2,3.230,ACTIVE,214.87,351.37,59.922,1474735503,"201051344000651","219011344069620",29.14,28.00,0,337.24,376.01,95.4,90.1,0.438,562389.9,562389.9,2147,0,0,0,L,1122011218,0,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735528,1042510.00
09/24/2016 12:45,2,2.980,ACTIVE,212.16,345.96,59.965,1474735503,"274151322000088","219011344069620",28.05,31.00,0,333.93,364.89,84.7,79.8,0.323,787509.9,787509.9,2137,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735529,1042511.00
09/24/2016 12:45,2,2.076,ACTIVE,213.06,412.08,59.986,1474735503,"274151322000068","219011344069620",38.72,34.00,0,399.76,455.37,81.8,77.0,0.309,680586.2,680586.2,2185,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735530,1042512.00
09/24/2016 12:45,2,3.232,ACTIVE,214.41,349.26,59.959,1474735503,"201051344001135","219011344069620",29.02,28.30,0,334.84,375.41,95.0,89.8,0.442,558535.1,558535.1,2146,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735531,1042513.00
09/24/2016 12:45,2,3.211,ACTIVE,214.87,352.27,59.970,1474735503,"201051344000594","219011344069620",29.68,27.00,0,336.34,378.12,96.6,91.3,0.446,569529.6,569529.6,2154,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735532,1042514.00
09/24/2016 12:45,2,3.191,ACTIVE,214.64,350.47,59.938,1474735503,"201051344001203","219011344069620",29.40,27.50,0,334.84,376.31,95.1,89.8,0.451,566777.3,566777.3,2153,0,0,0,L,1122011218,0,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735533,1042515.00
09/24/2016 12:45,2,3.031,ACTIVE,212.38,352.57,59.954,1474735503,"274151322000054","219011344069620",27.91,32.40,0,333.93,365.49,85.7,80.8,0.331,803676.7,803676.7,2132,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735534,1042516.00
09/24/2016 12:45,2,3.248,ACTIVE,215.32,352.57,59.954,1474735503,"201051344000867","219011344069620",29.26,27.50,0,338.14,379.02,96.2,91.0,0.442,556808.5,556808.5,2156,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735535,1042517.00
09/24/2016 12:45,2,3.115,ACTIVE,214.64,350.77,59.928,1474735503,"201051344001093","219011344069620",29.10,28.00,0,334.84,375.11,91.9,86.7,0.415,563365.5,563365.5,2156,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735536,1042518.00
09/24/2016 12:45,2,3.223,ACTIVE,215.54,354.07,59.922,1474735503,"201051344000900","219011344069620",29.58,25.30,0,339.34,380.52,96.5,91.3,0.451,573660.8,573660.8,2161,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735537,1042519.00
09/24/2016 12:45,2,3.205,ACTIVE,215.77,353.17,59.959,1474735503,"201051344000648","219011344069620",29.34,24.80,0,339.04,380.52,95.3,90.0,0.438,562259.5,562259.5,2151,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735538,1042520.00
09/24/2016 12:45,2,3.191,ACTIVE,215.77,353.77,59.959,1474735503,"201051344000569","219011344069620",29.74,26.50,0,339.95,380.82,96.2,90.9,0.455,573589.2,573589.2,2155,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735539,1042521.00
09/24/2016 12:45,2,3.227,ACTIVE,216.00,353.17,59.959,1474735503,"201051344000983","219011344069620",29.66,26.50,0,339.04,380.22,96.9,91.6,0.460,566136.9,566136.9,2161,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735540,1042522.00
09/24/2016 12:45,2,3.242,ACTIVE,215.77,354.07,59.965,1474735503,"201051344001158","219011344069620",29.20,26.00,0,339.65,380.52,96.0,90.7,0.455,557672.9,557672.9,2153,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735540,1042523.00
09/24/2016 12:45,2,3.209,ACTIVE,216.00,355.58,59.954,1474735503,"201051344000576","219011344069620",29.42,25.50,0,339.04,380.22,95.5,90.3,0.433,565241.0,565241.0,2160,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735541,1042524.00
09/24/2016 12:45,2,2.971,ACTIVE,212.38,353.47,59.949,1474735503,"274151322000087","219011344069620",28.07,43.80,0,333.63,363.69,84.4,79.6,0.305,775695.1,775695.1,2162,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474735542,1042525.00
09/24/2016 13:00,2,4.027,ACTIVE,217.13,358.58,59.991,1474736403,"201051344000645","219011344069620",29.08,26.80,0,339.34,394.05,118.6,112.5,0.539,564740.2,564740.2,2157,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736404,1042526.00
09/24/2016 13:00,2,3.732,ACTIVE,212.83,348.96,59.986,1474736403,"274151322000085","219011344069620",27.63,32.80,0,333.63,373.91,104.5,98.9,0.398,803253.4,803253.4,2137,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736405,1042527.00
09/24/2016 13:00,2,4.018,ACTIVE,216.67,358.88,60.023,1474736403,"201051344000633","219011344069620",29.16,26.80,0,338.44,393.75,118.7,112.6,0.566,556361.2,556361.2,2157,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736406,1042528.00
09/24/2016 13:00,2,4.053,ACTIVE,217.13,358.28,59.981,1474736403,"201051344000469","219011344069620",28.98,26.00,0,338.74,394.65,118.9,112.8,0.570,558994.8,558994.8,2162,0,0,0,L,1122011218,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736407,1042529.00
09/24/2016 13:00,2,3.986,ACTIVE,214.41,354.37,59.986,1474736403,"201051344000646","219011344069620",29.14,28.50,0,333.63,392.55,117.7,111.7,0.557,559465.6,559465.6,2151,0,0,0,L,1122011218,0,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736408,1042530.00
09/24/2016 13:00,2,3.799,ACTIVE,212.83,345.96,59.996,1474736403,"274151322000052","219011344069620",28.84,33.80,0,333.03,376.31,110.9,105.1,0.438,825935.5,825935.5,2143,0,0,0,L,1151911521,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736409,1042531.00
09/24/2016 13:00,2,4.047,ACTIVE,215.54,354.37,59.996,1474736403,"201051344000585","219011344069620",29.06,28.30,0,336.64,393.15,119.2,113.1,0.557,569554.0,569554.0,2156,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736410,1042532.00
09/24/2016 13:00,2,3.881,ACTIVE,214.41,352.27,60.018,1474736403,"201051344001230","219011344069620",29.04,27.30,0,333.93,388.04,114.2,108.3,0.539,562383.0,562383.0,2157,0,0,0,L,1122011218,0,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736411,1042533.00
09/24/2016 13:00,2,3.939,ACTIVE,215.77,354.37,59.981,1474736403,"201051344000582","219011344069620",28.94,28.80,0,336.34,393.75,115.4,109.5,0.535,555145.1,555145.1,2151,0,0,0,L,1122011218,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736412,1042534.00
09/24/2016 13:00,2,3.969,ACTIVE,214.41,352.87,59.996,1474736403,"201051344000955","219011344069620",29.32,28.30,0,334.24,389.24,117.8,111.8,0.561,569223.0,569223.0,2150,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736413,1042535.00
09/24/2016 13:00,2,2.471,ACTIVE,212.83,426.51,59.991,1474736403,"274151322000094","219011344069620",40.08,36.30,0,396.45,465.28,100.9,95.5,0.384,680098.1,680098.1,2189,0,0,0,L,1151911521,0,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736414,1042536.00
09/24/2016 13:00,2,3.998,ACTIVE,217.13,358.58,60.002,1474736403,"201051344000579","219011344069620",29.54,27.50,0,339.34,394.95,119.5,113.4,0.570,573401.6,573401.6,2149,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736415,1042537.00
09/24/2016 13:00,2,3.980,ACTIVE,214.64,353.47,60.002,1474736403,"201051344000890","219011344069620",29.08,27.50,0,334.54,389.54,117.2,111.2,0.539,566457.7,566457.7,2151,0,0,0,L,1122011218,0,123.59,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736416,1042538.00
09/24/2016 13:00,2,3.922,ACTIVE,215.09,355.28,59.996,1474736403,"201051344000438","219011344069620",29.62,27.30,0,336.34,393.75,117.8,111.8,0.557,567902.3,567902.3,2153,0,0,0,L,1122011218,0,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736417,1042539.00
09/24/2016 13:00,2,3.969,ACTIVE,215.09,354.67,59.996,1474736403,"201051344000417","219011344069620",28.78,28.30,0,334.24,391.04,115.7,109.7,0.548,558883.5,558883.5,2153,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736418,1042540.00
09/24/2016 13:00,2,3.760,ACTIVE,212.83,346.26,60.007,1474736403,"274151322000083","219011344069620",28.69,34.50,0,333.03,375.71,109.2,103.4,0.433,818396.9,818396.9,2143,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736418,1042541.00
09/24/2016 13:00,2,3.984,ACTIVE,213.51,350.77,60.002,1474736403,"274151322000076","219011344069620",29.42,33.80,0,334.24,379.32,118.7,112.6,0.464,873682.0,873682.0,2154,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736419,1042542.00
09/24/2016 13:00,2,4.061,ACTIVE,216.00,356.48,60.002,1474736403,"201051344000868","219011344069620",28.71,26.80,0,338.14,393.15,118.0,112.0,0.539,557764.8,557764.8,2155,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736420,1042543.00
09/24/2016 13:00,2,3.965,ACTIVE,212.61,359.78,59.965,1474736403,"274151322000095","219011344069620",29.04,35.00,0,332.43,377.52,116.7,110.7,0.438,864863.8,864863.8,2155,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736421,1042544.00
09/24/2016 13:00,2,4.062,ACTIVE,216.90,355.88,60.002,1474736403,"201051344000988","219011344069620",18.92,25.00,0,335.74,396.45,77.8,73.2,0.362,537265.9,537265.9,2147,0,0,0,L,1122011218,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736422,1042545.00
09/24/2016 13:00,2,4.010,ACTIVE,215.09,354.07,59.996,1474736403,"201051344001025","219011344069620",29.16,28.80,0,335.74,392.55,118.3,112.3,0.535,568155.1,568155.1,2150,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736423,1042546.00
09/24/2016 13:00,2,4.000,ACTIVE,216.67,356.78,60.002,1474736403,"201051344000458","219011344069620",29.20,27.80,0,339.65,394.05,118.2,112.2,0.566,565135.7,565135.7,2159,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736424,1042547.00
09/24/2016 13:00,2,4.053,ACTIVE,217.35,358.58,59.996,1474736403,"201051344000853","219011344069620",28.90,26.80,0,340.25,397.66,118.7,112.6,0.552,564434.3,564434.3,2167,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736425,1042548.00
09/24/2016 13:00,2,3.934,ACTIVE,214.41,353.17,60.002,1474736403,"201051344000685","219011344069620",29.32,26.80,0,336.04,392.25,116.8,110.8,0.570,567083.5,567083.5,2157,0,0,0,L,1122011218,0,123.81,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736426,1042549.00
09/24/2016 13:00,2,3.857,ACTIVE,215.09,352.57,60.012,1474736403,"201051344000917","219011344069620",29.08,29.80,0,334.84,392.55,113.7,107.8,0.539,564015.8,564015.8,2153,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736427,1042550.00
09/24/2016 13:00,2,3.861,ACTIVE,214.64,354.37,59.996,1474736403,"201051344001145","219011344069620",29.32,27.30,0,336.04,392.55,114.7,108.8,0.526,569228.7,569228.7,2154,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736428,1042551.00
09/24/2016 13:00,2,3.967,ACTIVE,215.54,354.37,60.028,1474736403,"201051344000651","219011344069620",29.26,28.50,0,338.14,393.15,117.6,111.5,0.544,562416.0,562416.0,2148,0,0,0,L,1122011218,0,124.04,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736429,1042552.00
09/24/2016 13:00,2,3.723,ACTIVE,212.16,357.08,59.991,1474736403,"274151322000088","219011344069620",27.79,32.60,0,332.43,374.51,104.8,99.2,0.393,787533.0,787533.0,2138,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736430,1042553.00
09/24/2016 13:00,2,2.559,ACTIVE,213.29,417.79,59.996,1474736403,"274151322000068","219011344069620",39.04,35.60,0,402.16,450.86,100.9,95.5,0.384,680608.4,680608.4,2186,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736431,1042554.00
09/24/2016 13:00,2,3.922,ACTIVE,214.87,354.07,60.007,1474736403,"201051344001135","219011344069620",29.32,28.80,0,335.14,392.55,116.5,110.5,0.544,558561.1,558561.1,2147,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736432,1042555.00
09/24/2016 13:00,2,3.994,ACTIVE,215.54,355.88,59.959,1474736403,"201051344000594","219011344069620",29.26,27.50,0,337.84,394.35,118.4,112.3,0.548,569555.9,569555.9,2155,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736433,1042556.00
09/24/2016 13:00,2,3.963,ACTIVE,215.32,353.47,59.991,1474736403,"201051344001203","219011344069620",29.04,28.80,0,336.94,393.75,116.6,110.6,0.548,566803.3,566803.3,2154,0,0,0,L,1122011218,0,124.04,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736434,1042557.00
09/24/2016 13:00,2,3.748,ACTIVE,212.61,345.06,60.007,1474736403,"274151322000054","219011344069620",27.79,33.80,0,333.03,375.41,105.5,99.9,0.407,803700.1,803700.1,2133,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736435,1042558.00
09/24/2016 13:00,2,3.984,ACTIVE,216.22,355.58,59.970,1474736403,"201051344000867","219011344069620",29.12,28.30,0,339.04,392.55,117.5,111.5,0.544,556834.7,556834.7,2157,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736436,1042559.00
09/24/2016 13:00,2,3.836,ACTIVE,215.09,354.37,60.023,1474736403,"201051344001093","219011344069620",29.04,28.30,0,337.24,391.64,112.8,107.0,0.521,563390.7,563390.7,2157,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736436,1042560.00
09/24/2016 13:00,2,3.955,ACTIVE,216.67,358.88,60.002,1474736403,"201051344000900","219011344069620",29.56,26.50,0,338.74,394.05,118.4,112.4,0.544,573687.1,573687.1,2162,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736437,1042561.00
09/24/2016 13:00,2,3.953,ACTIVE,216.90,358.58,60.002,1474736403,"201051344000648","219011344069620",29.12,26.30,0,339.34,394.05,116.6,110.6,0.539,562285.4,562285.4,2152,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736438,1042562.00
09/24/2016 13:00,2,3.975,ACTIVE,216.90,357.98,59.970,1474736403,"201051344000569","219011344069620",29.26,27.50,0,339.04,393.75,117.8,111.8,0.544,573615.4,573615.4,2156,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736439,1042563.00
09/24/2016 13:00,2,3.959,ACTIVE,216.90,358.58,59.996,1474736403,"201051344000983","219011344069620",29.54,27.50,0,338.44,394.65,118.5,112.4,0.561,566163.2,566163.2,2162,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736440,1042564.00
09/24/2016 13:00,2,3.953,ACTIVE,217.13,358.28,60.002,1474736403,"201051344001158","219011344069620",29.24,26.50,0,338.74,394.05,117.1,111.1,0.552,557699.0,557699.0,2154,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736441,1042565.00
09/24/2016 13:00,2,3.945,ACTIVE,217.13,359.48,59.996,1474736403,"201051344000576","219011344069620",29.32,26.50,0,339.34,397.35,117.1,111.1,0.544,565267.0,565267.0,2161,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736442,1042566.00
09/24/2016 13:00,2,3.645,ACTIVE,212.83,347.76,59.986,1474736403,"274151322000087","219011344069620",28.03,46.40,0,333.33,373.31,103.4,97.9,0.384,775718.2,775718.2,2163,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474736443,1042567.00
09/24/2016 13:15,2,5.836,ACTIVE,218.48,363.99,59.965,1474737303,"201051344000645","219011344069620",28.39,29.30,0,340.85,415.69,167.8,160.1,0.756,564774.7,564774.7,2158,0,0,0,L,1122011218,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737305,1042568.00
09/24/2016 13:15,2,5.928,ACTIVE,213.74,368.80,59.944,1474737303,"274151322000085","219011344069620",26.74,36.00,0,333.93,385.03,160.4,152.9,0.614,803283.7,803283.7,2138,0,0,0,L,1151911521,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737306,1042569.00
09/24/2016 13:15,2,5.682,ACTIVE,217.80,363.69,59.928,1474737303,"201051344000633","219011344069620",28.45,30.00,0,338.44,415.09,163.6,156.0,0.778,556395.7,556395.7,2158,0,0,0,L,1122011218,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737306,1042570.00
09/24/2016 13:15,2,5.547,ACTIVE,218.48,364.59,59.965,1474737303,"201051344000469","219011344069620",28.51,28.50,0,339.34,415.99,160.1,152.6,0.756,559029.2,559029.2,2163,0,0,0,L,1122011218,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737307,1042571.00
09/24/2016 13:15,2,5.566,ACTIVE,215.77,360.08,59.949,1474737303,"201051344000646","219011344069620",28.67,29.80,0,336.34,409.38,161.6,154.0,0.760,559499.8,559499.8,2152,0,0,0,L,1122011218,0,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737308,1042572.00
09/24/2016 13:15,2,5.518,ACTIVE,213.29,351.37,59.965,1474737303,"274151322000052","219011344069620",28.01,37.80,0,332.73,387.44,156.3,149.0,0.614,825967.8,825967.8,2144,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737309,1042573.00
09/24/2016 13:15,2,5.467,ACTIVE,216.90,359.48,59.970,1474737303,"201051344000585","219011344069620",28.65,30.50,0,337.24,408.48,158.5,151.1,0.720,569588.6,569588.6,2157,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737310,1042574.00
09/24/2016 13:15,2,5.262,ACTIVE,215.54,356.78,59.933,1474737303,"201051344001230","219011344069620",28.80,29.00,0,333.93,408.48,153.4,146.1,0.716,562416.5,562416.5,2158,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737311,1042575.00
09/24/2016 13:15,2,5.240,ACTIVE,216.90,359.78,59.959,1474737303,"201051344000582","219011344069620",28.86,31.80,0,336.64,409.38,153.1,145.9,0.698,555179.0,555179.0,2152,0,0,0,L,1122011218,0,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737312,1042576.00
09/24/2016 13:15,2,5.355,ACTIVE,215.54,358.28,59.949,1474737303,"201051344000955","219011344069620",28.57,30.30,0,336.04,407.87,155.1,147.8,0.738,569257.3,569257.3,2151,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737313,1042577.00
09/24/2016 13:15,2,3.359,ACTIVE,213.29,430.72,59.944,1474737303,"274151322000094","219011344069620",39.50,38.60,0,397.66,453.56,133.5,126.9,0.517,680127.6,680127.6,2190,0,0,0,L,1151911521,0,122.01,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737314,1042578.00
09/24/2016 13:15,2,5.410,ACTIVE,218.26,362.49,59.949,1474737303,"201051344000579","219011344069620",28.71,30.30,0,340.25,415.39,157.3,149.9,0.738,573436.5,573436.5,2150,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737315,1042579.00
09/24/2016 13:15,2,5.316,ACTIVE,215.54,357.38,59.970,1474737303,"201051344000890","219011344069620",28.71,29.00,0,336.34,409.38,154.4,147.1,0.707,566492.0,566492.0,2152,0,0,0,L,1122011218,0,124.04,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737315,1042580.00
09/24/2016 13:15,2,5.309,ACTIVE,216.22,358.88,59.928,1474737303,"201051344000438","219011344069620",28.80,29.30,0,336.34,408.78,154.9,147.6,0.720,567936.7,567936.7,2154,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737316,1042581.00
09/24/2016 13:15,2,5.281,ACTIVE,216.00,358.58,59.954,1474737303,"201051344000417","219011344069620",28.55,30.30,0,337.24,407.87,152.7,145.5,0.725,558917.4,558917.4,2154,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737317,1042582.00
09/24/2016 13:15,2,5.115,ACTIVE,212.83,363.39,59.954,1474737303,"274151322000083","219011344069620",28.03,38.40,0,331.53,386.53,145.3,138.3,0.575,818429.0,818429.0,2144,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737318,1042583.00
09/24/2016 13:15,2,5.449,ACTIVE,213.96,351.67,59.954,1474737303,"274151322000076","219011344069620",28.75,37.50,0,334.24,394.65,158.5,151.1,0.614,873717.0,873717.0,2155,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737319,1042584.00
09/24/2016 13:15,2,5.521,ACTIVE,217.13,361.59,59.965,1474737303,"201051344000868","219011344069620",28.23,29.30,0,338.14,415.39,157.8,150.4,0.716,557799.3,557799.3,2156,0,0,0,L,1122011218,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737320,1042585.00
09/24/2016 13:15,2,5.422,ACTIVE,213.06,347.76,59.944,1474737303,"274151322000095","219011344069620",28.59,39.30,0,331.83,390.14,157.0,149.6,0.597,864898.4,864898.4,2156,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737321,1042586.00
09/24/2016 13:15,2,5.543,ACTIVE,218.26,358.88,59.965,1474737303,"201051344000988","219011344069620",18.45,28.00,0,322.81,397.05,103.7,98.2,0.486,537288.4,537288.4,2148,0,0,0,L,1122011218,0,123.81,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737322,1042587.00
09/24/2016 13:15,2,5.512,ACTIVE,216.45,359.18,59.949,1474737303,"201051344001025","219011344069620",28.35,30.80,0,337.54,408.48,158.2,150.8,0.720,568189.8,568189.8,2151,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737323,1042588.00
09/24/2016 13:15,2,5.482,ACTIVE,218.26,363.69,59.965,1474737303,"201051344000458","219011344069620",28.82,30.50,0,339.95,417.19,159.9,152.5,0.765,565170.4,565170.4,2160,0,0,0,L,1122011218,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737324,1042589.00
09/24/2016 13:15,2,5.547,ACTIVE,218.93,366.40,59.965,1474737303,"201051344000853","219011344069620",28.53,29.50,0,342.95,415.99,160.3,152.8,0.747,564469.1,564469.1,2168,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737325,1042590.00
09/24/2016 13:15,2,5.365,ACTIVE,215.54,360.08,59.965,1474737303,"201051344000685","219011344069620",28.96,27.80,0,337.24,409.38,157.3,149.9,0.756,567117.9,567117.9,2158,0,0,0,L,1122011218,0,124.27,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737326,1042591.00
09/24/2016 13:15,2,5.262,ACTIVE,216.67,360.08,59.965,1474737303,"201051344000917","219011344069620",28.98,32.20,0,336.64,408.18,154.4,147.1,0.738,564049.4,564049.4,2154,0,0,0,L,1122011218,0,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737327,1042592.00
09/24/2016 13:15,2,5.357,ACTIVE,215.77,358.28,59.965,1474737303,"201051344001145","219011344069620",28.78,29.30,0,336.94,409.08,156.2,148.8,0.720,569262.7,569262.7,2155,0,0,0,L,1122011218,0,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737327,1042593.00
09/24/2016 13:15,2,5.525,ACTIVE,216.90,360.38,59.965,1474737303,"201051344000651","219011344069620",28.61,30.80,0,336.94,409.38,160.1,152.6,0.729,562450.6,562450.6,2149,0,0,0,L,1122011218,0,124.72,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737328,1042594.00
09/24/2016 13:15,2,5.189,ACTIVE,213.06,347.76,59.975,1474737303,"274151322000088","219011344069620",27.00,35.80,0,332.43,385.33,141.8,134.9,0.530,787563.9,787563.9,2139,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737329,1042595.00
09/24/2016 13:15,2,3.514,ACTIVE,214.19,420.20,59.965,1474737303,"274151322000068","219011344069620",39.02,37.80,0,398.26,454.16,137.6,130.8,0.526,680638.3,680638.3,2187,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737330,1042596.00
09/24/2016 13:15,2,5.631,ACTIVE,216.45,360.08,59.922,1474737303,"201051344001135","219011344069620",28.63,31.00,0,336.94,408.18,163.2,155.6,0.765,558595.6,558595.6,2148,0,0,0,L,1122011218,0,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737331,1042597.00
09/24/2016 13:15,2,5.871,ACTIVE,216.90,363.39,60.007,1474737303,"201051344000594","219011344069620",29.10,29.80,0,336.94,412.38,173.0,165.1,0.795,569591.0,569591.0,2156,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737332,1042598.00
09/24/2016 13:15,2,5.871,ACTIVE,217.13,360.99,59.986,1474737303,"201051344001203","219011344069620",28.73,30.50,0,337.84,409.38,170.8,162.9,0.809,566837.9,566837.9,2155,0,0,0,L,1122011218,0,124.94,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737333,1042599.00
09/24/2016 13:15,2,5.650,ACTIVE,213.29,369.10,59.944,1474737303,"274151322000054","219011344069620",27.10,37.00,0,332.73,386.53,155.0,147.6,0.592,803731.4,803731.4,2134,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737335,1042600.00
09/24/2016 13:15,2,6.111,ACTIVE,218.26,363.99,59.965,1474737303,"201051344000867","219011344069620",28.69,30.50,0,338.44,414.79,177.5,169.4,0.809,556869.5,556869.5,2158,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737336,1042601.00
09/24/2016 13:15,2,5.969,ACTIVE,217.35,360.38,60.007,1474737303,"201051344001093","219011344069620",28.61,30.80,0,336.64,407.27,173.0,165.0,0.795,563424.3,563424.3,2158,0,0,0,L,1122011218,0,124.49,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737337,1042602.00
09/24/2016 13:15,2,6.209,ACTIVE,218.71,366.70,59.965,1474737303,"201051344000900","219011344069620",28.80,28.80,0,339.34,417.79,181.2,173.0,0.844,573722.3,573722.3,2163,0,0,0,L,1122011218,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737337,1042603.00
09/24/2016 13:15,2,6.066,ACTIVE,218.71,364.89,59.996,1474737303,"201051344000648","219011344069620",28.82,28.50,0,340.55,416.89,177.0,168.9,0.813,562320.1,562320.1,2153,0,0,0,L,1122011218,0,123.81,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737338,1042604.00
09/24/2016 13:15,2,6.096,ACTIVE,218.93,365.49,59.965,1474737303,"201051344000569","219011344069620",28.43,30.50,0,339.65,416.89,175.4,167.4,0.822,573650.3,573650.3,2157,0,0,0,L,1122011218,0,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737339,1042605.00
09/24/2016 13:15,2,6.090,ACTIVE,218.93,364.59,59.975,1474737303,"201051344000983","219011344069620",28.73,30.50,0,339.04,416.29,177.1,169.0,0.835,566198.3,566198.3,2163,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737340,1042606.00
09/24/2016 13:15,2,6.133,ACTIVE,219.39,366.10,59.949,1474737303,"201051344001158","219011344069620",28.31,29.50,0,340.25,414.79,175.8,167.8,0.813,557733.7,557733.7,2155,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737341,1042607.00
09/24/2016 13:15,2,6.213,ACTIVE,219.16,366.70,59.965,1474737303,"201051344000576","219011344069620",28.55,29.00,0,342.35,417.19,179.8,171.6,0.804,565301.9,565301.9,2162,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737342,1042608.00
09/24/2016 13:15,2,5.867,ACTIVE,213.74,361.29,59.965,1474737303,"274151322000087","219011344069620",26.94,50.20,0,332.43,383.83,159.8,152.4,0.579,775749.1,775749.1,2164,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474737343,1042609.00
09/24/2016 13:30,2,4.896,ACTIVE,217.80,359.48,59.975,1474738203,"201051344000645","219011344069620",28.31,30.80,0,339.34,415.69,140.3,133.5,0.641,564809.2,564809.2,2159,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738205,1042610.00
09/24/2016 13:30,2,4.641,ACTIVE,213.29,361.59,59.970,1474738203,"274151322000085","219011344069620",26.94,37.80,0,333.33,387.14,126.6,120.3,0.486,803314.3,803314.3,2139,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738205,1042611.00
09/24/2016 13:30,2,4.775,ACTIVE,217.13,360.99,59.965,1474738203,"201051344000633","219011344069620",28.80,30.80,0,338.14,415.99,139.3,132.5,0.663,556430.2,556430.2,2159,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738206,1042612.00
09/24/2016 13:30,2,4.713,ACTIVE,217.80,361.59,59.965,1474738203,"201051344000469","219011344069620",28.94,29.80,0,338.74,416.59,138.1,131.4,0.654,559063.8,559063.8,2164,0,0,0,L,1122011218,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738207,1042613.00
09/24/2016 13:30,2,4.805,ACTIVE,215.09,356.48,59.996,1474738203,"201051344000646","219011344069620",28.47,31.00,0,336.34,411.18,138.4,131.7,0.650,559534.3,559534.3,2153,0,0,0,L,1122011218,0,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738208,1042614.00
09/24/2016 13:30,2,4.641,ACTIVE,213.06,357.68,59.965,1474738203,"274151322000052","219011344069620",28.09,38.80,0,332.73,393.15,131.9,125.4,0.499,826000.5,826000.5,2145,0,0,0,L,1151911521,0,121.78,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738209,1042615.00
09/24/2016 13:30,2,4.791,ACTIVE,216.45,358.28,59.970,1474738203,"201051344000585","219011344069620",28.55,31.50,0,336.04,409.98,138.5,131.7,0.650,569623.5,569623.5,2158,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738210,1042616.00
09/24/2016 13:30,2,4.586,ACTIVE,215.09,355.88,59.959,1474738203,"201051344001230","219011344069620",29.00,29.50,0,334.24,409.68,134.8,128.2,0.636,562450.3,562450.3,2159,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738211,1042617.00
09/24/2016 13:30,2,4.600,ACTIVE,216.45,356.78,59.970,1474738203,"201051344000582","219011344069620",28.86,32.40,0,336.04,410.28,134.3,127.7,0.614,555212.9,555212.9,2153,0,0,0,L,1122011218,0,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738212,1042618.00
09/24/2016 13:30,2,4.662,ACTIVE,215.09,354.67,59.975,1474738203,"201051344000955","219011344069620",28.88,31.80,0,337.24,410.28,136.3,129.7,0.650,569291.8,569291.8,2152,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738213,1042619.00
09/24/2016 13:30,2,2.980,ACTIVE,213.06,415.69,59.975,1474738203,"274151322000094","219011344069620",38.90,40.20,0,393.15,454.76,117.2,111.2,0.451,680157.4,680157.4,2191,0,0,0,L,1151911521,0,122.01,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738213,1042620.00
09/24/2016 13:30,2,4.719,ACTIVE,217.58,359.78,59.970,1474738203,"201051344000579","219011344069620",28.94,31.30,0,339.65,415.69,138.3,131.6,0.650,573471.6,573471.6,2151,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738214,1042621.00
09/24/2016 13:30,2,4.672,ACTIVE,215.32,354.67,59.965,1474738203,"201051344000890","219011344069620",28.71,29.30,0,337.84,411.18,135.8,129.2,0.623,566526.4,566526.4,2153,0,0,0,L,1122011218,0,123.81,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738215,1042622.00
09/24/2016 13:30,2,4.672,ACTIVE,216.00,356.48,59.970,1474738203,"201051344000438","219011344069620",28.92,30.00,0,336.34,410.58,136.9,130.2,0.641,567971.3,567971.3,2155,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738216,1042623.00
09/24/2016 13:30,2,4.676,ACTIVE,215.54,355.88,59.970,1474738203,"201051344000417","219011344069620",28.43,31.30,0,337.24,409.68,134.6,128.0,0.641,558951.4,558951.4,2155,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738217,1042624.00
09/24/2016 13:30,2,4.467,ACTIVE,212.83,358.28,59.959,1474738203,"274151322000083","219011344069620",28.33,39.30,0,331.23,389.24,128.1,121.7,0.513,818461.3,818461.3,2145,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738218,1042625.00
09/24/2016 13:30,2,4.744,ACTIVE,213.96,366.40,59.965,1474738203,"274151322000076","219011344069620",29.02,38.80,0,334.24,397.96,139.5,132.7,0.544,873752.2,873752.2,2156,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738219,1042626.00
09/24/2016 13:30,2,4.832,ACTIVE,216.90,360.38,59.975,1474738203,"201051344000868","219011344069620",28.09,30.30,0,338.14,415.39,137.5,130.8,0.636,557833.7,557833.7,2157,0,0,0,L,1122011218,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738220,1042627.00
09/24/2016 13:30,2,4.730,ACTIVE,213.06,349.86,59.954,1474738203,"274151322000095","219011344069620",28.84,40.20,0,331.83,392.55,138.2,131.4,0.517,864933.2,864933.2,2157,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738221,1042628.00
09/24/2016 13:30,2,4.793,ACTIVE,217.58,357.08,59.954,1474738203,"201051344000988","219011344069620",18.77,29.50,0,339.34,393.75,91.1,86.0,0.415,537310.9,537310.9,2149,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738222,1042629.00
09/24/2016 13:30,2,4.803,ACTIVE,216.00,356.78,59.981,1474738203,"201051344001025","219011344069620",28.63,32.40,0,336.34,410.88,139.3,132.5,0.636,568224.4,568224.4,2152,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738223,1042630.00
09/24/2016 13:30,2,4.816,ACTIVE,217.80,360.69,59.970,1474738203,"201051344000458","219011344069620",28.71,32.00,0,338.74,416.59,140.0,133.2,0.676,565205.1,565205.1,2161,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738223,1042631.00
09/24/2016 13:30,2,4.773,ACTIVE,218.03,362.19,59.986,1474738203,"201051344000853","219011344069620",28.71,30.80,0,340.25,415.39,138.9,132.2,0.654,564503.8,564503.8,2169,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738224,1042632.00
09/24/2016 13:30,2,4.768,ACTIVE,215.32,356.78,59.981,1474738203,"201051344000685","219011344069620",29.04,28.80,0,337.24,410.88,140.2,133.4,0.676,567152.5,567152.5,2159,0,0,0,L,1122011218,0,124.27,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738225,1042633.00
09/24/2016 13:30,2,4.672,ACTIVE,216.22,357.68,59.959,1474738203,"201051344000917","219011344069620",28.86,33.00,0,336.34,408.78,136.4,129.7,0.650,564083.1,564083.1,2155,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738226,1042634.00
09/24/2016 13:30,2,4.711,ACTIVE,215.54,355.88,59.991,1474738203,"201051344001145","219011344069620",28.98,30.50,0,336.04,410.58,138.2,131.5,0.636,569296.9,569296.9,2156,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738227,1042635.00
09/24/2016 13:30,2,4.773,ACTIVE,216.45,355.28,59.981,1474738203,"201051344000651","219011344069620",28.59,33.00,0,337.24,410.58,138.1,131.4,0.641,562485.2,562485.2,2150,0,0,0,L,1122011218,0,124.49,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738228,1042636.00
09/24/2016 13:30,2,4.484,ACTIVE,213.06,362.19,59.981,1474738203,"274151322000088","219011344069620",27.15,36.30,0,332.73,387.74,123.3,117.1,0.468,787594.6,787594.6,2140,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738229,1042637.00
09/24/2016 13:30,2,2.961,ACTIVE,213.96,436.43,59.975,1474738203,"274151322000068","219011344069620",39.72,38.60,0,394.05,454.76,119.0,112.9,0.455,680668.3,680668.3,2188,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738230,1042638.00
09/24/2016 13:30,2,4.668,ACTIVE,215.77,355.88,60.007,1474738203,"201051344001135","219011344069620",28.69,32.60,0,336.64,409.98,135.6,128.9,0.636,558630.0,558630.0,2149,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738231,1042639.00
09/24/2016 13:30,2,4.652,ACTIVE,216.22,358.28,59.986,1474738203,"201051344000594","219011344069620",28.92,31.30,0,336.94,411.78,136.3,129.6,0.645,569625.9,569625.9,2157,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738232,1042640.00
09/24/2016 13:30,2,4.625,ACTIVE,216.22,356.48,59.975,1474738203,"201051344001203","219011344069620",28.71,32.00,0,337.54,409.98,134.4,127.8,0.636,566872.2,566872.2,2156,0,0,0,L,1122011218,0,124.49,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738232,1042641.00
09/24/2016 13:30,2,4.428,ACTIVE,213.29,354.67,59.970,1474738203,"274151322000054","219011344069620",27.12,39.00,0,332.43,389.24,121.5,115.4,0.455,803762.4,803762.4,2135,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738233,1042642.00
09/24/2016 13:30,2,4.598,ACTIVE,216.90,358.58,59.970,1474738203,"201051344000867","219011344069620",28.67,32.40,0,338.74,415.39,133.6,127.0,0.605,556903.8,556903.8,2159,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738234,1042643.00
09/24/2016 13:30,2,4.496,ACTIVE,216.00,356.18,59.970,1474738203,"201051344001093","219011344069620",28.57,31.80,0,336.94,408.78,130.1,123.7,0.592,563457.7,563457.7,2159,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738235,1042644.00
09/24/2016 13:30,2,4.594,ACTIVE,217.13,358.28,59.981,1474738203,"201051344000900","219011344069620",28.73,30.50,0,337.84,416.59,133.6,127.0,0.614,573756.9,573756.9,2164,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738236,1042645.00
09/24/2016 13:30,2,4.527,ACTIVE,217.13,359.48,59.986,1474738203,"201051344000648","219011344069620",28.69,29.50,0,339.04,415.99,131.5,125.0,0.605,562354.2,562354.2,2154,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738237,1042646.00
09/24/2016 13:30,2,4.477,ACTIVE,217.35,359.18,59.986,1474738203,"201051344000569","219011344069620",29.04,31.30,0,339.04,415.69,131.5,125.0,0.610,573684.6,573684.6,2158,0,0,0,L,1122011218,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738238,1042647.00
09/24/2016 13:30,2,4.494,ACTIVE,217.35,359.48,59.996,1474738203,"201051344000983","219011344069620",29.12,31.30,0,338.44,415.99,132.6,126.0,0.636,566232.9,566232.9,2164,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738239,1042648.00
