ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/24/2016 13:30,2,4.547,ACTIVE,217.58,359.18,59.996,1474738203,"201051344001158","219011344069620",28.45,30.80,0,338.74,415.39,131.0,124.5,0.614,557767.9,557767.9,2156,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738240,1042649.00
09/24/2016 13:30,2,4.467,ACTIVE,217.58,360.38,59.986,1474738203,"201051344000576","219011344069620",28.82,30.00,0,338.74,415.39,130.3,123.9,0.605,565336.0,565336.0,2163,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738241,1042650.00
09/24/2016 13:30,2,4.264,ACTIVE,213.51,353.77,59.949,1474738203,"274151322000087","219011344069620",27.06,51.80,0,332.73,385.03,116.9,110.9,0.438,775779.5,775779.5,2165,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474738242,1042651.00
09/24/2016 13:45,2,4.812,ACTIVE,217.80,359.48,59.959,1474739103,"201051344000645","219011344069620",28.59,31.00,0,339.34,393.75,139.2,132.5,0.636,564837.8,564837.8,2160,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739104,1042652.00
09/24/2016 13:45,2,4.457,ACTIVE,213.29,361.29,59.996,1474739103,"274151322000085","219011344069620",27.25,38.00,0,333.63,373.91,123.0,116.8,0.468,803339.5,803339.5,2140,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739105,1042653.00
09/24/2016 13:45,2,4.756,ACTIVE,217.35,360.69,60.023,1474739103,"201051344000633","219011344069620",29.10,31.30,0,337.84,393.75,140.2,133.4,0.663,556459.0,556459.0,2160,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739106,1042654.00
09/24/2016 13:45,2,4.715,ACTIVE,218.03,360.99,59.986,1474739103,"201051344000469","219011344069620",29.26,30.30,0,338.14,394.35,139.8,133.0,0.654,559092.6,559092.6,2165,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739107,1042655.00
09/24/2016 13:45,2,4.707,ACTIVE,215.54,357.68,59.996,1474739103,"201051344000646","219011344069620",29.26,31.00,0,334.24,389.24,139.4,132.7,0.658,559562.9,559562.9,2154,0,0,0,L,1122011218,0,124.04,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739108,1042656.00
09/24/2016 13:45,2,4.566,ACTIVE,213.29,347.76,59.986,1474739103,"274151322000052","219011344069620",28.57,39.00,0,333.03,376.01,132.0,125.4,0.517,826027.5,826027.5,2146,0,0,0,L,1151911521,0,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739109,1042657.00
09/24/2016 13:45,2,4.836,ACTIVE,216.67,358.28,59.996,1474739103,"201051344000585","219011344069620",29.04,31.30,0,337.54,392.85,142.2,135.3,0.645,569652.5,569652.5,2159,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739110,1042658.00
09/24/2016 13:45,2,4.664,ACTIVE,215.54,355.28,59.986,1474739103,"201051344001230","219011344069620",29.30,28.50,0,333.63,388.34,138.4,131.6,0.654,562478.4,562478.4,2160,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739111,1042659.00
09/24/2016 13:45,2,4.766,ACTIVE,216.45,359.48,60.012,1474739103,"201051344000582","219011344069620",28.82,32.80,0,337.54,394.05,139.1,132.3,0.641,555241.2,555241.2,2154,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739111,1042660.00
09/24/2016 13:45,2,4.828,ACTIVE,215.32,355.58,59.975,1474739103,"201051344000955","219011344069620",28.96,32.00,0,333.93,388.64,141.6,134.7,0.672,569320.5,569320.5,2153,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739112,1042661.00
09/24/2016 13:45,2,3.084,ACTIVE,213.51,430.72,60.012,1474739103,"274151322000094","219011344069620",39.14,40.80,0,395.55,449.05,122.2,116.1,0.473,680181.9,680181.9,2192,0,0,0,L,1151911521,0,122.01,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739113,1042662.00
09/24/2016 13:45,2,4.977,ACTIVE,218.03,362.19,59.991,1474739103,"201051344000579","219011344069620",29.12,31.50,0,338.74,394.95,146.8,139.8,0.694,573500.9,573500.9,2152,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739114,1042663.00
09/24/2016 13:45,2,4.916,ACTIVE,215.32,356.48,60.007,1474739103,"201051344000890","219011344069620",28.96,29.30,0,334.84,389.54,144.3,137.3,0.663,566555.1,566555.1,2154,0,0,0,L,1122011218,0,123.81,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739115,1042664.00
09/24/2016 13:45,2,4.951,ACTIVE,216.22,359.18,59.970,1474739103,"201051344000438","219011344069620",29.24,30.30,0,337.84,393.15,146.7,139.6,0.689,568000.1,568000.1,2156,0,0,0,L,1122011218,0,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739116,1042665.00
09/24/2016 13:45,2,5.002,ACTIVE,216.00,357.68,59.986,1474739103,"201051344000417","219011344069620",28.82,31.00,0,334.24,389.24,146.1,139.1,0.698,558979.7,558979.7,2156,0,0,0,L,1122011218,0,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739118,1042666.00
09/24/2016 13:45,2,4.760,ACTIVE,213.29,359.18,59.996,1474739103,"274151322000083","219011344069620",28.67,39.00,0,332.73,376.31,138.1,131.4,0.548,818488.2,818488.2,2146,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739118,1042667.00
09/24/2016 13:45,2,5.166,ACTIVE,214.19,354.67,59.991,1474739103,"274151322000076","219011344069620",28.88,38.80,0,334.24,378.72,151.0,143.9,0.583,873781.4,873781.4,2157,0,0,0,L,1151911521,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739119,1042668.00
09/24/2016 13:45,2,5.148,ACTIVE,217.35,360.69,59.996,1474739103,"201051344000868","219011344069620",28.98,30.30,0,337.84,393.45,151.2,144.0,0.694,557862.4,557862.4,2158,0,0,0,L,1122011218,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739120,1042669.00
09/24/2016 13:45,2,5.164,ACTIVE,213.06,353.47,60.028,1474739103,"274151322000095","219011344069620",28.86,40.00,0,333.03,377.82,151.0,143.8,0.548,864962.1,864962.1,2158,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739121,1042670.00
09/24/2016 13:45,2,5.357,ACTIVE,218.26,359.18,59.996,1474739103,"201051344000988","219011344069620",18.75,29.50,0,327.32,396.45,101.9,96.4,0.482,537329.6,537329.6,2150,0,0,0,L,1122011218,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739122,1042671.00
09/24/2016 13:45,2,5.338,ACTIVE,216.67,359.18,60.007,1474739103,"201051344001025","219011344069620",28.88,32.80,0,336.04,393.45,156.1,148.7,0.707,568253.4,568253.4,2153,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739123,1042672.00
09/24/2016 13:45,2,5.445,ACTIVE,218.71,363.69,59.981,1474739103,"201051344000458","219011344069620",28.71,32.40,0,339.34,396.45,158.4,151.0,0.751,565234.1,565234.1,2162,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739124,1042673.00
09/24/2016 13:45,2,5.381,ACTIVE,219.16,365.19,59.991,1474739103,"201051344000853","219011344069620",28.84,31.30,0,339.95,399.46,157.4,150.0,0.742,564532.7,564532.7,2170,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739125,1042674.00
09/24/2016 13:45,2,5.428,ACTIVE,216.00,359.18,59.986,1474739103,"201051344000685","219011344069620",28.84,29.00,0,337.54,394.65,158.6,151.2,0.769,567181.2,567181.2,2160,0,0,0,L,1122011218,0,124.49,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739126,1042675.00
09/24/2016 13:45,2,5.318,ACTIVE,216.90,360.08,59.986,1474739103,"201051344000917","219011344069620",28.82,33.80,0,336.34,394.05,155.3,148.0,0.738,564111.4,564111.4,2156,0,0,0,L,1122011218,0,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739127,1042676.00
09/24/2016 13:45,2,5.328,ACTIVE,216.00,360.08,59.996,1474739103,"201051344001145","219011344069620",29.06,30.00,0,336.64,394.65,156.8,149.4,0.720,569325.5,569325.5,2157,0,0,0,L,1122011218,0,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739127,1042677.00
09/24/2016 13:45,2,5.342,ACTIVE,217.13,360.69,59.986,1474739103,"201051344000651","219011344069620",29.02,33.50,0,338.44,395.85,156.9,149.5,0.734,562514.0,562514.0,2151,0,0,0,L,1122011218,0,124.94,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739128,1042678.00
09/24/2016 13:45,2,5.064,ACTIVE,213.29,351.67,59.991,1474739103,"274151322000088","219011344069620",27.43,37.00,0,333.03,375.41,140.7,133.8,0.530,787620.0,787620.0,2141,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739129,1042679.00
09/24/2016 13:45,2,3.469,ACTIVE,214.19,421.40,59.991,1474739103,"274151322000068","219011344069620",39.00,39.50,0,394.35,449.95,135.9,129.3,0.521,680693.1,680693.1,2189,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739130,1042680.00
09/24/2016 13:45,2,5.244,ACTIVE,216.45,359.18,59.996,1474739103,"201051344001135","219011344069620",29.00,32.60,0,335.14,394.95,154.1,146.8,0.712,558658.7,558658.7,2150,0,0,0,L,1122011218,0,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739131,1042681.00
09/24/2016 13:45,2,5.258,ACTIVE,216.90,360.99,59.996,1474739103,"201051344000594","219011344069620",29.32,31.50,0,337.54,396.15,156.1,148.8,0.725,569655.2,569655.2,2158,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739132,1042682.00
09/24/2016 13:45,2,5.252,ACTIVE,216.90,360.69,59.991,1474739103,"201051344001203","219011344069620",28.94,31.80,0,338.14,395.55,153.8,146.5,0.720,566901.0,566901.0,2157,0,0,0,L,1122011218,0,124.94,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739133,1042683.00
09/24/2016 13:45,2,4.959,ACTIVE,213.51,354.37,59.986,1474739103,"274151322000054","219011344069620",27.53,39.00,0,332.73,376.62,138.3,131.6,0.530,803788.2,803788.2,2136,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739134,1042684.00
09/24/2016 13:45,2,5.299,ACTIVE,217.80,361.29,59.986,1474739103,"201051344000867","219011344069620",28.94,32.20,0,338.44,394.95,155.2,147.9,0.712,556932.8,556932.8,2160,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739135,1042685.00
09/24/2016 13:45,2,5.168,ACTIVE,216.90,359.48,59.981,1474739103,"201051344001093","219011344069620",29.02,32.00,0,337.54,394.05,151.9,144.7,0.698,563485.8,563485.8,2160,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739136,1042686.00
09/24/2016 13:45,2,5.359,ACTIVE,218.03,363.39,60.002,1474739103,"201051344000900","219011344069620",28.94,30.80,0,338.44,395.85,157.2,149.8,0.720,573786.1,573786.1,2165,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739137,1042687.00
09/24/2016 13:45,2,5.227,ACTIVE,218.03,361.29,60.028,1474739103,"201051344000648","219011344069620",29.12,30.50,0,339.34,396.45,154.2,146.9,0.712,562383.0,562383.0,2155,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739138,1042688.00
09/24/2016 13:45,2,5.311,ACTIVE,218.03,362.19,59.986,1474739103,"201051344000569","219011344069620",28.71,32.20,0,338.74,395.85,154.4,147.1,0.720,573713.5,573713.5,2159,0,0,0,L,1122011218,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739138,1042689.00
09/24/2016 13:45,2,5.258,ACTIVE,218.26,362.49,59.991,1474739103,"201051344000983","219011344069620",29.16,32.00,0,337.84,396.15,155.2,147.9,0.738,566262.1,566262.1,2165,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739139,1042690.00
09/24/2016 13:45,2,5.316,ACTIVE,218.26,361.59,59.981,1474739103,"201051344001158","219011344069620",28.57,31.50,0,338.74,396.15,153.8,146.5,0.720,557796.7,557796.7,2157,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739140,1042691.00
09/24/2016 13:45,2,5.277,ACTIVE,218.26,363.09,59.986,1474739103,"201051344000576","219011344069620",28.65,30.30,0,338.14,400.06,153.1,145.8,0.703,565364.8,565364.8,2164,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739141,1042692.00
09/24/2016 13:45,2,4.945,ACTIVE,213.51,352.57,59.975,1474739103,"274151322000087","219011344069620",27.39,52.50,0,333.03,374.81,137.2,130.5,0.499,775804.9,775804.9,2166,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474739142,1042693.00
09/24/2016 14:00,2,5.568,ACTIVE,218.48,363.99,60.007,1474740003,"201051344000645","219011344069620",28.21,32.60,0,340.25,416.89,159.0,151.5,0.725,564874.5,564874.5,2161,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740004,1042694.00
09/24/2016 14:00,2,5.172,ACTIVE,213.74,362.49,60.002,1474740003,"274151322000085","219011344069620",26.74,40.00,0,332.73,390.14,140.0,133.2,0.535,803371.6,803371.6,2141,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740005,1042695.00
09/24/2016 14:00,2,5.498,ACTIVE,217.80,363.39,59.975,1474740003,"201051344000633","219011344069620",28.47,32.20,0,338.74,417.19,158.6,151.1,0.756,556495.8,556495.8,2161,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740006,1042696.00
09/24/2016 14:00,2,5.510,ACTIVE,218.71,363.99,60.012,1474740003,"201051344000469","219011344069620",28.37,31.30,0,338.74,417.49,158.1,150.7,0.742,559129.3,559129.3,2166,0,0,0,L,1122011218,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740007,1042697.00
09/24/2016 14:00,2,5.414,ACTIVE,216.00,360.38,59.996,1474740003,"201051344000646","219011344069620",28.90,32.20,0,336.04,411.48,158.4,151.0,0.742,559599.4,559599.4,2155,0,0,0,L,1122011218,0,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740008,1042698.00
09/24/2016 14:00,2,5.318,ACTIVE,213.51,368.80,59.996,1474740003,"274151322000052","219011344069620",28.01,40.60,0,332.73,394.65,150.9,143.7,0.588,826062.0,826062.0,2147,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740009,1042699.00
09/24/2016 14:00,2,5.596,ACTIVE,217.13,362.49,59.996,1474740003,"201051344000585","219011344069620",28.33,32.60,0,336.64,411.48,160.5,153.0,0.769,569689.6,569689.6,2160,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740010,1042700.00
09/24/2016 14:00,2,5.373,ACTIVE,215.77,357.98,60.018,1474740003,"201051344001230","219011344069620",28.59,29.80,0,336.04,411.78,155.4,148.1,0.729,562514.6,562514.6,2161,0,0,0,L,1122011218,0,124.04,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740011,1042701.00
09/24/2016 14:00,2,5.449,ACTIVE,217.13,359.78,59.965,1474740003,"201051344000582","219011344069620",28.11,34.00,0,336.94,412.68,155.2,147.8,0.720,555277.3,555277.3,2155,0,0,0,L,1122011218,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740011,1042702.00
09/24/2016 14:00,2,5.459,ACTIVE,215.77,358.58,60.018,1474740003,"201051344000955","219011344069620",28.47,32.40,0,336.64,410.58,157.4,150.0,0.747,569357.2,569357.2,2154,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740012,1042703.00
09/24/2016 14:00,2,3.398,ACTIVE,213.51,427.11,59.996,1474740003,"274151322000094","219011344069620",39.22,42.00,0,393.75,455.67,135.3,128.7,0.526,680213.4,680213.4,2193,0,0,0,L,1151911521,0,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740013,1042704.00
09/24/2016 14:00,2,5.381,ACTIVE,218.48,363.99,60.007,1474740003,"201051344000579","219011344069620",28.71,32.80,0,339.95,417.79,156.4,149.1,0.738,573538.2,573538.2,2153,0,0,0,L,1122011218,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740014,1042705.00
09/24/2016 14:00,2,5.359,ACTIVE,215.77,360.08,60.012,1474740003,"201051344000890","219011344069620",28.43,30.30,0,336.94,411.78,154.3,147.0,0.712,566591.7,566591.7,2155,0,0,0,L,1122011218,0,124.04,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740015,1042706.00
09/24/2016 14:00,2,5.350,ACTIVE,216.67,359.78,60.012,1474740003,"201051344000438","219011344069620",28.71,31.30,0,336.34,411.48,155.4,148.1,0.747,568036.8,568036.8,2157,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740016,1042707.00
09/24/2016 14:00,2,5.344,ACTIVE,216.45,360.08,60.007,1474740003,"201051344000417","219011344069620",28.33,32.00,0,336.34,409.98,153.3,146.0,0.729,559015.8,559015.8,2157,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740017,1042708.00
09/24/2016 14:00,2,5.160,ACTIVE,213.29,363.69,60.007,1474740003,"274151322000083","219011344069620",27.97,42.30,0,332.43,389.54,146.1,139.1,0.575,818522.4,818522.4,2147,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740018,1042709.00
09/24/2016 14:00,2,5.479,ACTIVE,214.19,370.60,60.002,1474740003,"274151322000076","219011344069620",28.94,41.00,0,334.24,398.86,160.5,153.0,0.628,873818.6,873818.6,2158,0,0,0,L,1151911521,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740019,1042710.00
09/24/2016 14:00,2,5.662,ACTIVE,217.35,361.29,60.018,1474740003,"201051344000868","219011344069620",27.87,31.80,0,336.34,416.59,160.0,152.5,0.742,557899.1,557899.1,2159,0,0,0,L,1122011218,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740020,1042711.00
09/24/2016 14:00,2,5.592,ACTIVE,213.29,367.00,60.007,1474740003,"274151322000095","219011344069620",28.43,42.50,0,331.83,394.35,161.0,153.4,0.605,864999.0,864999.0,2159,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740021,1042712.00
09/24/2016 14:00,2,5.697,ACTIVE,218.48,359.18,60.012,1474740003,"201051344000988","219011344069620",18.63,31.00,0,341.15,394.65,107.5,101.9,0.504,537353.6,537353.6,2151,0,0,0,L,1122011218,0,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740022,1042713.00
09/24/2016 14:00,2,5.748,ACTIVE,217.13,359.48,59.981,1474740003,"201051344001025","219011344069620",28.45,33.80,0,337.24,411.78,165.5,157.8,0.751,568290.3,568290.3,2154,0,0,0,L,1122011218,0,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740022,1042714.00
09/24/2016 14:00,2,5.805,ACTIVE,218.71,364.59,60.007,1474740003,"201051344000458","219011344069620",28.39,33.80,0,339.95,417.79,166.9,159.1,0.795,565271.1,565271.1,2163,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740023,1042715.00
09/24/2016 14:00,2,5.818,ACTIVE,219.16,364.59,60.007,1474740003,"201051344000853","219011344069620",28.37,32.60,0,341.75,417.19,167.2,159.5,0.782,564569.6,564569.6,2171,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740024,1042716.00
09/24/2016 14:00,2,5.811,ACTIVE,216.00,361.89,60.012,1474740003,"201051344000685","219011344069620",28.43,29.50,0,336.94,411.48,167.3,159.6,0.800,567218.0,567218.0,2161,0,0,0,L,1122011218,0,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740025,1042717.00
09/24/2016 14:00,2,5.699,ACTIVE,217.13,359.78,59.991,1474740003,"201051344000917","219011344069620",28.31,34.50,0,336.94,410.58,163.4,155.8,0.782,564147.6,564147.6,2157,0,0,0,L,1122011218,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740026,1042718.00
09/24/2016 14:00,2,5.697,ACTIVE,216.22,362.79,60.007,1474740003,"201051344001145","219011344069620",28.67,30.80,0,336.04,411.78,165.4,157.7,0.756,569362.1,569362.1,2158,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740027,1042719.00
09/24/2016 14:00,2,5.807,ACTIVE,217.35,362.19,60.012,1474740003,"201051344000651","219011344069620",28.21,34.00,0,337.84,415.09,165.8,158.1,0.760,562550.9,562550.9,2152,0,0,0,L,1122011218,0,124.94,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740028,1042720.00
09/24/2016 14:00,2,5.430,ACTIVE,213.29,354.07,59.996,1474740003,"274151322000088","219011344069620",26.74,38.80,0,332.43,388.34,147.0,139.9,0.561,787652.6,787652.6,2142,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740029,1042721.00
09/24/2016 14:00,2,3.645,ACTIVE,214.41,429.22,60.007,1474740003,"274151322000068","219011344069620",39.02,41.00,0,400.06,460.17,143.4,136.5,0.544,680724.9,680724.9,2190,0,0,0,L,1151911521,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740030,1042722.00
09/24/2016 14:00,2,5.629,ACTIVE,217.13,361.59,60.002,1474740003,"201051344001135","219011344069620",28.45,34.30,0,336.64,411.18,162.0,154.5,0.738,558695.4,558695.4,2151,0,0,0,L,1122011218,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740031,1042723.00
09/24/2016 14:00,2,5.615,ACTIVE,216.90,361.29,60.007,1474740003,"201051344000594","219011344069620",28.71,32.80,0,336.94,418.39,163.2,155.6,0.751,569692.5,569692.5,2159,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740031,1042724.00
09/24/2016 14:00,2,5.561,ACTIVE,217.13,360.08,60.012,1474740003,"201051344001203","219011344069620",28.51,32.80,0,337.84,411.78,160.4,152.9,0.747,566937.7,566937.7,2158,0,0,0,L,1122011218,0,124.72,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740032,1042725.00
09/24/2016 14:00,2,5.279,ACTIVE,213.51,367.60,59.986,1474740003,"274151322000054","219011344069620",27.00,40.80,0,332.73,392.85,144.3,137.3,0.557,803821.1,803821.1,2137,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740033,1042726.00
09/24/2016 14:00,2,5.533,ACTIVE,217.80,361.89,60.018,1474740003,"201051344000867","219011344069620",28.37,33.80,0,337.84,415.99,158.9,151.4,0.729,556969.6,556969.6,2161,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740034,1042727.00
09/24/2016 14:00,2,5.357,ACTIVE,216.90,361.59,60.007,1474740003,"201051344001093","219011344069620",28.41,32.80,0,336.94,410.28,154.1,146.8,0.703,563521.7,563521.7,2161,0,0,0,L,1122011218,0,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740035,1042728.00
09/24/2016 14:00,2,5.494,ACTIVE,217.80,363.99,59.996,1474740003,"201051344000900","219011344069620",28.65,32.00,0,338.44,418.70,159.4,151.9,0.729,573823.3,573823.3,2166,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740036,1042729.00
09/24/2016 14:00,2,5.381,ACTIVE,218.03,363.99,60.034,1474740003,"201051344000648","219011344069620",28.61,31.30,0,339.65,418.39,156.0,148.6,0.720,562419.6,562419.6,2156,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740037,1042730.00
09/24/2016 14:00,2,5.371,ACTIVE,218.03,363.09,60.002,1474740003,"201051344000569","219011344069620",28.59,33.30,0,338.44,417.49,155.5,148.2,0.716,573750.3,573750.3,2160,0,0,0,L,1122011218,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740038,1042731.00
09/24/2016 14:00,2,5.336,ACTIVE,218.48,363.09,60.007,1474740003,"201051344000983","219011344069620",28.88,32.80,0,338.74,418.39,156.0,148.6,0.738,566299.1,566299.1,2166,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740039,1042732.00
09/24/2016 14:00,2,5.350,ACTIVE,218.26,363.09,59.991,1474740003,"201051344001158","219011344069620",28.33,32.40,0,339.04,416.89,153.5,146.3,0.725,557833.3,557833.3,2158,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740040,1042733.00
09/24/2016 14:00,2,5.324,ACTIVE,218.26,363.99,60.023,1474740003,"201051344000576","219011344069620",28.51,32.00,0,341.45,417.49,153.7,146.4,0.716,565401.5,565401.5,2165,0,0,0,L,1122011218,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740041,1042734.00
09/24/2016 14:00,2,5.031,ACTIVE,213.51,348.36,60.002,1474740003,"274151322000087","219011344069620",26.74,53.50,0,333.03,389.24,136.1,129.5,0.508,775837.4,775837.4,2167,0,0,0,L,1151911521,0,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740042,1042735.00
09/24/2016 14:15,2,5.971,ACTIVE,218.93,364.29,59.975,1474740903,"201051344000645","219011344069620",28.35,33.80,0,339.34,422.00,171.6,163.7,0.782,564914.4,564914.4,2162,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740904,1042736.00
09/24/2016 14:15,2,5.689,ACTIVE,214.19,361.29,59.981,1474740903,"274151322000085","219011344069620",26.24,41.30,0,333.63,395.85,151.0,143.9,0.583,803406.3,803406.3,2142,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740905,1042737.00
09/24/2016 14:15,2,5.883,ACTIVE,218.26,365.19,59.975,1474740903,"201051344000633","219011344069620",28.61,33.80,0,338.44,422.90,170.4,162.6,0.804,556535.9,556535.9,2162,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740906,1042738.00
09/24/2016 14:15,2,5.975,ACTIVE,219.39,366.70,59.981,1474740903,"201051344000469","219011344069620",28.15,32.40,0,338.44,423.20,170.3,162.5,0.800,559169.2,559169.2,2167,0,0,0,L,1122011218,0,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740907,1042739.00
09/24/2016 14:15,2,5.908,ACTIVE,216.45,359.48,59.970,1474740903,"201051344000646","219011344069620",28.21,33.30,0,335.44,418.70,168.8,161.0,0.769,559639.3,559639.3,2156,0,0,0,L,1122011218,0,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740907,1042740.00
09/24/2016 14:15,2,5.654,ACTIVE,213.96,370.90,59.981,1474740903,"274151322000052","219011344069620",27.93,42.50,0,332.73,399.76,159.9,152.4,0.628,826099.6,826099.6,2148,0,0,0,L,1151911521,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740908,1042741.00
09/24/2016 14:15,2,6.012,ACTIVE,217.80,363.09,59.986,1474740903,"201051344000585","219011344069620",28.11,33.30,0,336.94,422.30,171.2,163.3,0.795,569730.0,569730.0,2161,0,0,0,L,1122011218,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740909,1042742.00
09/24/2016 14:15,2,5.643,ACTIVE,216.22,360.38,59.970,1474740903,"201051344001230","219011344069620",28.90,30.00,0,336.34,417.19,165.1,157.4,0.782,562553.7,562553.7,2162,0,0,0,L,1122011218,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740910,1042743.00
09/24/2016 14:15,2,5.770,ACTIVE,217.58,362.49,59.981,1474740903,"201051344000582","219011344069620",28.51,35.00,0,335.74,422.00,166.7,158.9,0.760,555316.8,555316.8,2156,0,0,0,L,1122011218,0,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740911,1042744.00
09/24/2016 14:15,2,5.836,ACTIVE,216.45,361.59,59.981,1474740903,"201051344000955","219011344069620",28.43,34.00,0,336.04,416.59,168.1,160.3,0.795,569397.0,569397.0,2155,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740912,1042745.00
09/24/2016 14:15,2,3.824,ACTIVE,213.96,410.88,59.959,1474740903,"274151322000094","219011344069620",38.01,43.00,0,390.74,459.87,146.6,139.6,0.566,680247.9,680247.9,2194,0,0,0,L,1151911521,0,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740913,1042746.00
09/24/2016 14:15,2,6.133,ACTIVE,219.61,364.89,59.965,1474740903,"201051344000579","219011344069620",28.53,33.00,0,340.85,423.20,177.2,169.1,0.831,573578.8,573578.8,2154,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740914,1042747.00
09/24/2016 14:15,2,5.988,ACTIVE,216.45,360.69,59.975,1474740903,"201051344000890","219011344069620",28.43,30.80,0,335.74,417.49,172.5,164.6,0.787,566631.6,566631.6,2156,0,0,0,L,1122011218,0,124.49,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740915,1042748.00
09/24/2016 14:15,2,5.982,ACTIVE,217.35,360.99,59.959,1474740903,"201051344000438","219011344069620",28.86,32.20,0,336.04,418.09,174.9,166.9,0.813,568076.8,568076.8,2158,0,0,0,L,1122011218,0,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740916,1042749.00
09/24/2016 14:15,2,6.201,ACTIVE,216.90,360.08,59.981,1474740903,"201051344000417","219011344069620",28.23,32.40,0,335.14,415.39,177.2,169.1,0.840,559055.1,559055.1,2158,0,0,0,L,1122011218,0,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740917,1042750.00
09/24/2016 14:15,2,5.854,ACTIVE,213.74,351.97,59.981,1474740903,"274151322000083","219011344069620",27.81,43.60,0,332.43,399.16,164.8,157.2,0.654,818559.8,818559.8,2148,0,0,0,L,1151911521,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740918,1042751.00
09/24/2016 14:15,2,6.383,ACTIVE,214.87,376.01,59.944,1474740903,"274151322000076","219011344069620",28.51,42.50,0,335.14,402.77,184.3,176.0,0.725,873859.2,873859.2,2159,0,0,0,L,1151911521,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740918,1042752.00
09/24/2016 14:15,2,6.533,ACTIVE,218.48,365.19,59.944,1474740903,"201051344000868","219011344069620",28.07,32.60,0,337.54,422.90,185.7,177.3,0.840,557939.0,557939.0,2160,0,0,0,L,1122011218,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740919,1042753.00
09/24/2016 14:15,2,6.637,ACTIVE,214.19,371.21,59.975,1474740903,"274151322000095","219011344069620",28.47,45.00,0,331.23,404.27,191.2,182.7,0.720,865039.3,865039.3,2160,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740921,1042754.00
09/24/2016 14:15,2,6.818,ACTIVE,220.06,364.59,59.954,1474740903,"201051344000988","219011344069620",18.03,32.00,0,342.65,399.46,124.5,118.3,0.583,537379.7,537379.7,2152,0,0,0,L,1122011218,0,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740921,1042755.00
09/24/2016 14:15,2,6.791,ACTIVE,218.03,364.89,59.970,1474740903,"201051344001025","219011344069620",28.07,34.50,0,336.94,418.70,193.1,184.4,0.866,568330.6,568330.6,2155,0,0,0,L,1122011218,0,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740922,1042756.00
09/24/2016 14:15,2,7.162,ACTIVE,220.29,368.80,59.975,1474740903,"201051344000458","219011344069620",28.25,34.50,0,339.04,423.81,204.9,195.8,0.963,565311.5,565311.5,2164,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740923,1042757.00
09/24/2016 14:15,2,7.424,ACTIVE,220.97,373.61,59.975,1474740903,"201051344000853","219011344069620",28.09,33.00,0,340.55,426.21,211.2,201.9,0.972,564609.9,564609.9,2172,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740924,1042758.00
09/24/2016 14:15,2,7.086,ACTIVE,217.13,366.40,59.933,1474740903,"201051344000685","219011344069620",28.67,30.50,0,335.14,417.49,205.8,196.7,0.986,567258.3,567258.3,2162,0,0,0,L,1122011218,0,125.17,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740925,1042759.00
09/24/2016 14:15,2,7.191,ACTIVE,218.48,367.30,59.970,1474740903,"201051344000917","219011344069620",28.27,35.60,0,336.34,417.19,205.7,196.6,0.977,564187.0,564187.0,2158,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740926,1042760.00
09/24/2016 14:15,2,7.371,ACTIVE,217.58,367.90,59.959,1474740903,"201051344001145","219011344069620",28.65,31.80,0,335.14,417.79,213.9,204.5,0.977,569402.1,569402.1,2159,0,0,0,L,1122011218,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740927,1042761.00
09/24/2016 14:15,2,7.816,ACTIVE,219.39,370.30,59.965,1474740903,"201051344000651","219011344069620",28.29,36.00,0,336.04,422.00,224.0,214.3,1.012,562591.1,562591.1,2153,0,0,0,L,1122011218,0,125.85,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740928,1042762.00
09/24/2016 14:15,2,7.348,ACTIVE,214.41,372.11,59.981,1474740903,"274151322000088","219011344069620",26.44,40.00,0,332.43,396.15,196.8,188.0,0.747,787688.1,787688.1,2143,0,0,0,L,1151911521,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740929,1042763.00
09/24/2016 14:15,2,4.979,ACTIVE,215.54,445.75,59.959,1474740903,"274151322000068","219011344069620",39.52,43.00,0,395.55,461.08,197.7,188.9,0.756,680759.8,680759.8,2191,0,0,0,L,1151911521,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740930,1042764.00
09/24/2016 14:15,2,7.691,ACTIVE,218.71,366.70,60.007,1474740903,"201051344001135","219011344069620",28.17,35.40,0,336.34,418.09,219.3,209.7,1.008,558735.5,558735.5,2152,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740931,1042765.00
09/24/2016 14:15,2,7.396,ACTIVE,218.71,368.50,59.933,1474740903,"201051344000594","219011344069620",28.92,33.50,0,336.34,425.91,216.6,207.2,0.986,569733.4,569733.4,2160,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740932,1042766.00
09/24/2016 14:15,2,7.447,ACTIVE,218.93,367.30,59.970,1474740903,"201051344001203","219011344069620",28.41,34.00,0,337.54,421.70,214.2,204.8,0.994,566977.9,566977.9,2159,0,0,0,L,1122011218,0,125.85,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740933,1042767.00
09/24/2016 14:15,2,7.084,ACTIVE,214.64,369.10,59.970,1474740903,"274151322000054","219011344069620",26.62,42.80,0,333.03,398.26,190.8,182.2,0.729,803857.0,803857.0,2138,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740934,1042768.00
09/24/2016 14:15,2,7.287,ACTIVE,219.39,367.90,59.975,1474740903,"201051344000867","219011344069620",27.81,34.30,0,337.54,422.90,205.3,196.2,0.915,557010.0,557010.0,2162,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740935,1042769.00
09/24/2016 14:15,2,7.021,ACTIVE,218.71,368.20,59.959,1474740903,"201051344001093","219011344069620",28.37,33.80,0,336.34,420.50,201.6,192.6,0.910,563560.8,563560.8,2162,0,0,0,L,1122011218,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740936,1042770.00
09/24/2016 14:15,2,6.855,ACTIVE,219.61,367.00,59.986,1474740903,"201051344000900","219011344069620",28.55,33.00,0,338.14,424.41,198.1,189.2,0.893,573864.2,573864.2,2167,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740936,1042771.00
09/24/2016 14:15,2,6.785,ACTIVE,219.61,366.40,59.981,1474740903,"201051344000648","219011344069620",28.25,33.00,0,339.95,423.20,194.0,185.3,0.906,562459.7,562459.7,2157,0,0,0,L,1122011218,0,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740937,1042772.00
09/24/2016 14:15,2,6.764,ACTIVE,219.84,367.90,59.981,1474740903,"201051344000569","219011344069620",28.11,34.00,0,338.14,423.50,192.5,183.9,0.888,573790.6,573790.6,2161,0,0,0,L,1122011218,0,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740938,1042773.00
09/24/2016 14:15,2,6.740,ACTIVE,220.06,369.40,59.975,1474740903,"201051344000983","219011344069620",28.49,34.30,0,338.14,423.50,194.4,185.7,0.919,566339.8,566339.8,2167,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740939,1042774.00
09/24/2016 14:15,2,6.832,ACTIVE,220.29,366.40,59.975,1474740903,"201051344001158","219011344069620",27.81,33.00,0,339.95,421.70,192.4,183.8,0.910,557873.5,557873.5,2159,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740940,1042775.00
09/24/2016 14:15,2,6.910,ACTIVE,220.29,369.70,59.970,1474740903,"201051344000576","219011344069620",28.15,32.80,0,341.15,423.20,196.9,188.2,0.919,565441.7,565441.7,2166,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740941,1042776.00
09/24/2016 14:15,2,6.377,ACTIVE,214.41,372.41,59.991,1474740903,"274151322000087","219011344069620",26.32,56.00,0,333.63,395.55,169.9,162.1,0.636,775872.8,775872.8,2168,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474740942,1042777.00
09/24/2016 14:30,2,7.115,ACTIVE,220.06,367.90,60.002,1474741803,"201051344000645","219011344069620",28.11,34.80,0,339.65,425.61,202.6,193.6,0.919,564956.6,564956.6,2163,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741804,1042778.00
09/24/2016 14:30,2,6.135,ACTIVE,214.41,370.60,59.975,1474741803,"274151322000085","219011344069620",26.40,42.00,0,333.03,392.55,164.0,156.4,0.628,803442.9,803442.9,2143,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741805,1042779.00
09/24/2016 14:30,2,6.910,ACTIVE,219.16,368.80,60.012,1474741803,"201051344000633","219011344069620",28.39,34.80,0,338.14,426.51,198.4,189.6,0.941,556578.2,556578.2,2163,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741806,1042780.00
09/24/2016 14:30,2,6.613,ACTIVE,220.52,370.30,59.991,1474741803,"201051344000469","219011344069620",28.55,32.80,0,337.84,425.01,191.1,182.5,0.888,559211.3,559211.3,2168,0,0,0,L,1122011218,0,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741806,1042781.00
09/24/2016 14:30,2,6.021,ACTIVE,216.90,361.29,59.986,1474741803,"201051344000646","219011344069620",28.77,33.80,0,334.54,420.20,175.4,167.4,0.818,559681.4,559681.4,2157,0,0,0,L,1122011218,0,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741807,1042782.00
09/24/2016 14:30,2,5.691,ACTIVE,214.19,361.89,60.012,1474741803,"274151322000052","219011344069620",28.01,44.00,0,331.53,401.86,161.4,153.8,0.632,826139.4,826139.4,2149,0,0,0,L,1151911521,0,122.46,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741808,1042783.00
09/24/2016 14:30,2,6.094,ACTIVE,218.03,363.69,59.991,1474741803,"201051344000585","219011344069620",28.43,33.80,0,336.64,423.50,175.6,167.5,0.813,569772.7,569772.7,2162,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741809,1042784.00
09/24/2016 14:30,2,6.107,ACTIVE,216.22,360.99,60.002,1474741803,"201051344001230","219011344069620",28.61,31.30,0,334.54,418.09,176.8,168.7,0.831,562595.0,562595.0,2163,0,0,0,L,1122011218,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741810,1042785.00
09/24/2016 14:30,2,6.178,ACTIVE,217.80,364.59,59.996,1474741803,"201051344000582","219011344069620",28.41,35.60,0,335.74,424.41,177.7,169.6,0.813,555358.5,555358.5,2157,0,0,0,L,1122011218,0,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741811,1042786.00
09/24/2016 14:30,2,5.867,ACTIVE,216.67,359.48,59.996,1474741803,"201051344000955","219011344069620",28.61,34.80,0,335.74,418.70,170.2,162.3,0.804,569439.0,569439.0,2156,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741812,1042787.00
09/24/2016 14:30,2,3.652,ACTIVE,214.19,426.51,59.991,1474741803,"274151322000094","219011344069620",39.72,43.20,0,387.44,456.27,147.0,140.0,0.566,680284.5,680284.5,2195,0,0,0,L,1151911521,0,122.46,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741813,1042788.00
09/24/2016 14:30,2,7.484,ACTIVE,221.19,371.21,60.007,1474741803,"201051344000579","219011344069620",28.90,33.80,0,339.34,425.91,219.1,209.5,1.030,573621.9,573621.9,2155,0,0,0,L,1122011218,0,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741814,1042789.00
09/24/2016 14:30,2,7.047,ACTIVE,217.13,363.99,59.991,1474741803,"201051344000890","219011344069620",28.71,31.50,0,335.44,419.00,204.8,195.7,0.937,566673.7,566673.7,2157,0,0,0,L,1122011218,0,124.94,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741814,1042790.00
