ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/24/2016 14:30,2,7.199,ACTIVE,218.03,366.10,60.002,1474741803,"201051344000438","219011344069620",28.59,32.80,0,336.04,423.20,208.3,199.2,0.986,568119.1,568119.1,2159,0,0,0,L,1122011218,0,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741816,1042791.00
09/24/2016 14:30,2,7.592,ACTIVE,218.03,365.19,59.975,1474741803,"201051344000417","219011344069620",28.03,33.80,0,336.04,417.79,215.6,206.2,1.012,559096.7,559096.7,2159,0,0,0,L,1122011218,0,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741817,1042792.00
09/24/2016 14:30,2,7.014,ACTIVE,213.96,361.29,59.986,1474741803,"274151322000083","219011344069620",27.99,45.00,0,330.33,396.45,198.8,189.9,0.795,818599.4,818599.4,2149,0,0,0,L,1151911521,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741818,1042793.00
09/24/2016 14:30,2,7.814,ACTIVE,215.32,382.03,59.986,1474741803,"274151322000076","219011344069620",28.41,43.60,0,333.93,406.97,224.6,214.9,0.875,873902.2,873902.2,2160,0,0,0,L,1151911521,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741819,1042794.00
09/24/2016 14:30,2,7.930,ACTIVE,219.84,371.51,59.991,1474741803,"201051344000868","219011344069620",28.01,33.50,0,337.54,426.81,224.9,215.1,1.012,557981.1,557981.1,2161,0,0,0,L,1122011218,0,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741820,1042795.00
09/24/2016 14:30,2,8.213,ACTIVE,214.41,383.83,60.002,1474741803,"274151322000095","219011344069620",28.29,44.80,0,330.33,400.66,235.1,225.0,0.879,865082.0,865082.0,2161,0,0,0,L,1151911521,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741820,1042796.00
09/24/2016 14:30,2,8.271,ACTIVE,221.42,367.00,59.996,1474741803,"201051344000988","219011344069620",18.37,32.20,0,327.02,400.66,153.9,146.6,0.707,537407.2,537407.2,2153,0,0,0,L,1122011218,0,125.40,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741821,1042797.00
09/24/2016 14:30,2,8.326,ACTIVE,219.39,370.00,59.996,1474741803,"201051344001025","219011344069620",28.19,35.60,0,335.74,422.60,237.7,227.5,1.069,568373.2,568373.2,2156,0,0,0,L,1122011218,0,125.40,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741822,1042798.00
09/24/2016 14:30,2,8.055,ACTIVE,221.64,373.61,59.991,1474741803,"201051344000458","219011344069620",28.33,35.40,0,339.04,427.11,231.0,221.1,1.069,565354.4,565354.4,2165,0,0,0,L,1122011218,0,125.62,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741823,1042799.00
09/24/2016 14:30,2,7.389,ACTIVE,221.64,372.41,59.996,1474741803,"201051344000853","219011344069620",28.53,34.00,0,341.75,429.52,213.2,203.9,0.977,564652.5,564652.5,2173,0,0,0,L,1122011218,0,125.85,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741824,1042800.00
09/24/2016 14:30,2,8.291,ACTIVE,218.03,370.60,60.007,1474741803,"201051344000685","219011344069620",28.53,31.50,0,334.84,418.70,239.6,229.3,1.136,567300.9,567300.9,2163,0,0,0,L,1122011218,0,125.62,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741825,1042801.00
09/24/2016 14:30,2,7.754,ACTIVE,219.39,370.30,59.996,1474741803,"201051344000917","219011344069620",28.51,36.80,0,336.34,423.81,223.7,214.0,1.043,564228.6,564228.6,2159,0,0,0,L,1122011218,0,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741826,1042802.00
09/24/2016 14:30,2,7.623,ACTIVE,217.80,368.50,59.991,1474741803,"201051344001145","219011344069620",28.82,32.60,0,335.74,418.70,222.5,212.8,1.003,569444.3,569444.3,2160,0,0,0,L,1122011218,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741827,1042803.00
09/24/2016 14:30,2,7.088,ACTIVE,219.16,367.00,59.996,1474741803,"201051344000651","219011344069620",28.31,37.50,0,336.64,423.50,203.0,194.0,0.906,562633.6,562633.6,2154,0,0,0,L,1122011218,0,125.62,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741828,1042804.00
09/24/2016 14:30,2,7.109,ACTIVE,214.41,361.59,59.991,1474741803,"274151322000088","219011344069620",26.34,41.30,0,332.43,396.75,189.5,181.0,0.716,787725.4,787725.4,2144,0,0,0,L,1151911521,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741829,1042805.00
09/24/2016 14:30,2,4.561,ACTIVE,214.87,422.30,59.996,1474741803,"274151322000068","219011344069620",39.18,43.80,0,389.84,460.78,180.0,171.8,0.685,680796.9,680796.9,2192,0,0,0,L,1151911521,0,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741829,1042806.00
09/24/2016 14:30,2,5.975,ACTIVE,217.35,363.09,59.996,1474741803,"201051344001135","219011344069620",28.41,36.50,0,335.74,422.90,171.8,163.9,0.782,558777.9,558777.9,2153,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741830,1042807.00
09/24/2016 14:30,2,5.396,ACTIVE,217.13,361.29,59.986,1474741803,"201051344000594","219011344069620",28.90,34.30,0,335.74,428.01,157.9,150.5,0.725,569776.6,569776.6,2161,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741831,1042808.00
09/24/2016 14:30,2,5.467,ACTIVE,217.13,356.78,60.002,1474741803,"201051344001203","219011344069620",28.19,34.00,0,337.24,423.50,155.9,148.6,0.738,567020.2,567020.2,2160,0,0,0,L,1122011218,0,124.94,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741832,1042809.00
09/24/2016 14:30,2,5.504,ACTIVE,213.74,354.37,59.991,1474741803,"274151322000054","219011344069620",26.36,43.60,0,331.83,397.96,146.8,139.8,0.566,803894.6,803894.6,2139,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741833,1042810.00
09/24/2016 14:30,2,5.379,ACTIVE,217.80,360.69,60.002,1474741803,"201051344000867","219011344069620",28.41,35.60,0,338.14,425.31,154.8,147.5,0.707,557052.2,557052.2,2163,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741834,1042811.00
09/24/2016 14:30,2,5.176,ACTIVE,216.90,359.18,59.986,1474741803,"201051344001093","219011344069620",28.43,34.00,0,336.34,422.60,149.1,142.0,0.681,563601.7,563601.7,2163,0,0,0,L,1122011218,0,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741835,1042812.00
09/24/2016 14:30,2,5.512,ACTIVE,218.03,362.79,60.002,1474741803,"201051344000900","219011344069620",28.55,34.30,0,338.74,427.11,159.3,151.8,0.725,573907.0,573907.0,2168,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741836,1042813.00
09/24/2016 14:30,2,5.406,ACTIVE,218.26,363.09,59.991,1474741803,"201051344000648","219011344069620",28.63,33.30,0,338.44,427.41,156.8,149.4,0.729,562501.9,562501.9,2158,0,0,0,L,1122011218,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741837,1042814.00
09/24/2016 14:30,2,5.340,ACTIVE,218.48,363.09,59.991,1474741803,"201051344000569","219011344069620",28.27,34.50,0,338.74,426.51,152.8,145.5,0.712,573832.8,573832.8,2162,0,0,0,L,1122011218,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741838,1042815.00
09/24/2016 14:30,2,5.311,ACTIVE,218.48,361.89,60.023,1474741803,"201051344000983","219011344069620",28.27,35.60,0,338.44,426.21,151.9,144.7,0.716,566382.4,566382.4,2168,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741839,1042816.00
09/24/2016 14:30,2,5.207,ACTIVE,218.48,362.49,59.981,1474741803,"201051344001158","219011344069620",28.35,34.30,0,338.44,425.61,149.6,142.4,0.703,557915.5,557915.5,2160,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741840,1042817.00
09/24/2016 14:30,2,4.967,ACTIVE,218.26,360.69,59.959,1474741803,"201051344000576","219011344069620",28.33,34.30,0,339.34,426.81,142.4,135.5,0.663,565483.8,565483.8,2167,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741841,1042818.00
09/24/2016 14:30,2,5.020,ACTIVE,213.96,354.07,59.986,1474741803,"274151322000087","219011344069620",26.56,55.80,0,333.33,394.35,135.1,128.4,0.504,775909.7,775909.7,2169,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474741842,1042819.00
09/24/2016 14:45,2,5.320,ACTIVE,218.26,362.49,59.975,1474742703,"201051344000645","219011344069620",27.45,37.30,0,339.95,424.11,147.8,140.8,0.676,565002.7,565002.7,2164,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742704,1042820.00
09/24/2016 14:45,2,5.365,ACTIVE,213.96,347.16,59.975,1474742703,"274151322000085","219011344069620",25.60,45.00,0,334.24,398.26,139.2,132.5,0.530,803482.8,803482.8,2144,0,0,0,L,1151911521,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742705,1042821.00
09/24/2016 14:45,2,5.318,ACTIVE,217.58,361.59,60.007,1474742703,"201051344000633","219011344069620",28.05,36.30,0,338.14,425.01,151.1,143.9,0.720,556624.6,556624.6,2164,0,0,0,L,1122011218,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742706,1042822.00
09/24/2016 14:45,2,5.146,ACTIVE,218.26,362.19,59.986,1474742703,"201051344000469","219011344069620",27.73,33.80,0,339.04,428.91,144.6,137.6,0.685,559257.3,559257.3,2169,0,0,0,L,1122011218,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742707,1042823.00
09/24/2016 14:45,2,5.934,ACTIVE,216.22,361.59,59.986,1474742703,"201051344000646","219011344069620",27.77,34.80,0,333.93,423.50,166.8,159.1,0.787,559727.5,559727.5,2158,0,0,0,L,1122011218,0,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742708,1042824.00
09/24/2016 14:45,2,6.055,ACTIVE,213.96,364.59,59.975,1474742703,"274151322000052","219011344069620",27.37,46.60,0,333.63,402.16,167.8,160.0,0.658,826182.9,826182.9,2150,0,0,0,L,1151911521,0,122.23,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742708,1042825.00
09/24/2016 14:45,2,5.787,ACTIVE,217.35,359.48,59.975,1474742703,"201051344000585","219011344069620",27.47,35.20,0,336.34,425.31,161.0,153.5,0.756,569819.6,569819.6,2163,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742709,1042826.00
09/24/2016 14:45,2,5.451,ACTIVE,216.00,358.58,59.975,1474742703,"201051344001230","219011344069620",27.95,32.20,0,334.24,419.30,154.4,147.1,0.720,562640.6,562640.6,2164,0,0,0,L,1122011218,0,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742710,1042827.00
09/24/2016 14:45,2,5.529,ACTIVE,217.35,360.99,59.975,1474742703,"201051344000582","219011344069620",27.71,37.50,0,334.84,425.91,155.1,147.8,0.716,555404.3,555404.3,2158,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742711,1042828.00
09/24/2016 14:45,2,5.799,ACTIVE,216.22,360.38,59.981,1474742703,"201051344000955","219011344069620",27.93,36.00,0,334.84,419.30,164.0,156.4,0.769,569485.1,569485.1,2157,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742712,1042829.00
09/24/2016 14:45,2,3.961,ACTIVE,213.96,412.38,59.970,1474742703,"274151322000094","219011344069620",37.49,45.00,0,387.44,465.89,150.7,143.5,0.588,680324.9,680324.9,2196,0,0,0,L,1151911521,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742713,1042830.00
09/24/2016 14:45,2,5.475,ACTIVE,218.71,364.29,59.965,1474742703,"201051344000579","219011344069620",28.51,34.50,0,339.65,430.42,158.1,150.7,0.747,573669.0,573669.0,2156,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742714,1042831.00
09/24/2016 14:45,2,5.574,ACTIVE,216.00,358.58,59.970,1474742703,"201051344000890","219011344069620",27.87,33.00,0,333.63,419.90,157.4,150.0,0.720,566719.8,566719.8,2158,0,0,0,L,1122011218,0,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742715,1042832.00
09/24/2016 14:45,2,5.592,ACTIVE,216.90,360.38,59.970,1474742703,"201051344000438","219011344069620",27.95,34.50,0,334.54,425.61,158.3,150.9,0.720,568165.4,568165.4,2160,0,0,0,L,1122011218,0,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742716,1042833.00
09/24/2016 14:45,2,5.418,ACTIVE,216.45,358.58,59.970,1474742703,"201051344000417","219011344069620",27.97,34.50,0,335.14,418.39,153.6,146.3,0.725,559142.1,559142.1,2160,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742717,1042834.00
09/24/2016 14:45,2,5.457,ACTIVE,213.51,360.38,59.938,1474742703,"274151322000083","219011344069620",27.31,48.00,0,330.33,401.86,150.9,143.8,0.588,818642.7,818642.7,2150,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742718,1042835.00
09/24/2016 14:45,2,5.645,ACTIVE,214.19,357.68,59.965,1474742703,"274151322000076","219011344069620",27.95,47.50,0,335.44,406.07,159.6,152.1,0.623,873949.0,873949.0,2161,0,0,0,L,1151911521,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742719,1042836.00
09/24/2016 14:45,2,5.244,ACTIVE,217.35,359.78,59.959,1474742703,"201051344000868","219011344069620",27.55,35.00,0,337.84,425.61,146.2,139.2,0.667,558026.9,558026.9,2162,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742719,1042837.00
09/24/2016 14:45,2,5.508,ACTIVE,213.29,368.80,59.922,1474742703,"274151322000095","219011344069620",28.01,47.50,0,330.63,405.77,156.2,148.9,0.588,865128.8,865128.8,2162,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742720,1042838.00
09/24/2016 14:45,2,5.246,ACTIVE,218.26,357.98,59.959,1474742703,"201051344000988","219011344069620",18.03,33.00,0,321.01,400.96,95.7,90.5,0.446,537437.0,537437.0,2154,0,0,0,L,1122011218,0,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742721,1042839.00
09/24/2016 14:45,2,5.219,ACTIVE,216.67,358.88,60.007,1474742703,"201051344001025","219011344069620",27.79,37.80,0,336.04,424.71,146.8,139.8,0.658,568419.5,568419.5,2157,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742722,1042840.00
09/24/2016 14:45,2,5.189,ACTIVE,218.26,361.59,59.970,1474742703,"201051344000458","219011344069620",28.17,37.30,0,339.34,429.22,148.1,141.0,0.707,565400.8,565400.8,2166,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742723,1042841.00
09/24/2016 14:45,2,5.107,ACTIVE,218.71,362.79,59.949,1474742703,"201051344000853","219011344069620",27.81,35.40,0,340.85,429.22,143.8,136.9,0.676,564698.5,564698.5,2174,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742724,1042842.00
09/24/2016 14:45,2,5.332,ACTIVE,215.77,358.28,59.965,1474742703,"201051344000685","219011344069620",28.35,32.60,0,334.54,419.60,153.2,145.9,0.742,567347.3,567347.3,2164,0,0,0,L,1122011218,0,124.49,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742725,1042843.00
09/24/2016 14:45,2,5.260,ACTIVE,216.90,360.08,59.970,1474742703,"201051344000917","219011344069620",27.89,38.00,0,335.74,424.71,148.5,141.4,0.685,564274.2,564274.2,2160,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742726,1042844.00
09/24/2016 14:45,2,5.232,ACTIVE,216.22,358.28,59.959,1474742703,"201051344001145","219011344069620",28.53,33.80,0,334.24,420.80,151.2,144.0,0.698,569490.4,569490.4,2161,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742727,1042845.00
09/24/2016 14:45,2,5.221,ACTIVE,217.13,360.38,59.959,1474742703,"201051344000651","219011344069620",28.07,38.60,0,337.54,425.31,148.4,141.3,0.685,562679.6,562679.6,2155,0,0,0,L,1122011218,0,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742728,1042846.00
09/24/2016 14:45,2,5.152,ACTIVE,213.51,348.36,59.959,1474742703,"274151322000088","219011344069620",25.80,44.80,0,333.33,398.26,134.7,128.1,0.508,787765.7,787765.7,2145,0,0,0,L,1151911521,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742729,1042847.00
09/24/2016 14:45,2,3.455,ACTIVE,214.41,413.89,59.944,1474742703,"274151322000068","219011344069620",38.51,46.60,0,384.73,465.28,134.0,127.4,0.526,680837.2,680837.2,2193,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742730,1042848.00
09/24/2016 14:45,2,5.424,ACTIVE,216.67,357.68,59.970,1474742703,"201051344001135","219011344069620",27.91,37.30,0,335.74,424.41,153.3,146.0,0.712,558823.7,558823.7,2154,0,0,0,L,1122011218,0,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742731,1042849.00
09/24/2016 14:45,2,5.150,ACTIVE,216.67,360.08,59.944,1474742703,"201051344000594","219011344069620",28.31,35.20,0,336.64,427.71,147.7,140.6,0.689,569823.4,569823.4,2162,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742732,1042850.00
09/24/2016 14:45,2,5.252,ACTIVE,217.13,359.18,59.928,1474742703,"201051344001203","219011344069620",27.81,35.20,0,337.54,424.71,148.0,140.9,0.707,567066.1,567066.1,2161,0,0,0,L,1122011218,0,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742733,1042851.00
09/24/2016 14:45,2,5.326,ACTIVE,213.74,364.29,59.965,1474742703,"274151322000054","219011344069620",26.14,46.80,0,333.03,400.06,141.1,134.2,0.544,803935.3,803935.3,2140,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742734,1042852.00
09/24/2016 14:45,2,6.344,ACTIVE,218.48,365.19,59.970,1474742703,"201051344000867","219011344069620",27.81,36.80,0,338.14,424.71,178.7,170.6,0.822,557098.1,557098.1,2164,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742735,1042853.00
09/24/2016 14:45,2,6.041,ACTIVE,217.35,363.39,59.965,1474742703,"201051344001093","219011344069620",27.53,34.80,0,336.04,423.81,168.7,160.9,0.778,563646.4,563646.4,2164,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742735,1042854.00
09/24/2016 14:45,2,6.887,ACTIVE,219.39,367.90,59.954,1474742703,"201051344000900","219011344069620",28.15,35.40,0,338.44,425.91,196.3,187.5,0.884,573953.4,573953.4,2169,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742736,1042855.00
09/24/2016 14:45,2,6.861,ACTIVE,219.61,368.20,59.965,1474742703,"201051344000648","219011344069620",28.41,35.60,0,339.65,426.81,197.4,188.6,0.902,562547.6,562547.6,2159,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742737,1042856.00
09/24/2016 14:45,2,7.121,ACTIVE,220.06,369.40,59.986,1474742703,"201051344000569","219011344069620",28.03,36.30,0,338.74,425.01,202.2,193.3,0.955,573878.5,573878.5,2163,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742738,1042857.00
09/24/2016 14:45,2,7.219,ACTIVE,220.52,370.60,59.970,1474742703,"201051344000983","219011344069620",27.93,36.80,0,339.04,427.41,204.3,195.3,0.955,566428.5,566428.5,2169,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742739,1042858.00
09/24/2016 14:45,2,7.135,ACTIVE,220.52,369.10,59.965,1474742703,"201051344001158","219011344069620",27.77,34.80,0,339.04,428.31,200.7,191.8,0.910,557961.2,557961.2,2161,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742740,1042859.00
09/24/2016 14:45,2,7.068,ACTIVE,220.29,368.50,59.965,1474742703,"201051344000576","219011344069620",28.03,35.80,0,339.34,429.22,200.5,191.6,0.941,565529.5,565529.5,2168,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742741,1042860.00
09/24/2016 14:45,2,6.846,ACTIVE,214.41,364.59,59.949,1474742703,"274151322000087","219011344069620",25.64,58.00,0,333.93,397.96,177.7,169.6,0.685,775950.0,775950.0,2170,0,0,0,L,1151911521,0,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474742742,1042861.00
09/24/2016 15:00,2,7.562,ACTIVE,220.74,369.10,59.981,1474743604,"201051344000645","219011344069620",27.33,39.80,0,340.85,420.80,209.2,200.0,0.972,565054.6,565054.6,2165,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743605,1042862.00
09/24/2016 15:00,2,7.055,ACTIVE,214.64,369.40,59.970,1474743604,"274151322000085","219011344069620",25.11,47.30,0,337.24,394.35,179.3,171.2,0.689,803527.2,803527.2,2145,0,0,0,L,1151911521,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743606,1042863.00
09/24/2016 15:00,2,7.475,ACTIVE,219.84,369.70,59.970,1474743604,"201051344000633","219011344069620",28.01,38.40,0,339.95,422.00,212.0,202.7,0.994,556677.0,556677.0,2165,0,0,0,L,1122011218,0,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743607,1042864.00
09/24/2016 15:00,2,7.441,ACTIVE,221.19,370.90,59.981,1474743604,"201051344000469","219011344069620",27.83,35.20,0,339.65,421.70,209.7,200.5,0.963,559309.2,559309.2,2170,0,0,0,L,1122011218,0,124.94,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743607,1042865.00
09/24/2016 15:00,2,7.441,ACTIVE,218.03,366.70,59.975,1474743604,"201051344000646","219011344069620",27.87,36.00,0,333.63,416.59,210.0,200.7,0.972,559779.6,559779.6,2159,0,0,0,L,1122011218,0,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743608,1042866.00
09/24/2016 15:00,2,7.174,ACTIVE,214.64,371.51,59.975,1474743604,"274151322000052","219011344069620",27.27,49.80,0,335.74,398.86,198.1,189.2,0.773,826231.9,826231.9,2151,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743609,1042867.00
09/24/2016 15:00,2,7.631,ACTIVE,219.16,367.60,59.981,1474743604,"201051344000585","219011344069620",27.65,37.50,0,338.44,421.70,213.5,204.1,0.994,569872.4,569872.4,2164,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743610,1042868.00
09/24/2016 15:00,2,7.258,ACTIVE,217.80,366.70,59.970,1474743604,"201051344001230","219011344069620",28.41,33.00,0,334.84,416.59,208.7,199.5,0.981,562692.4,562692.4,2165,0,0,0,L,1122011218,0,125.17,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743611,1042869.00
09/24/2016 15:00,2,7.400,ACTIVE,219.39,368.80,59.981,1474743604,"201051344000582","219011344069620",27.93,39.80,0,335.74,422.00,209.3,200.1,0.955,555456.2,555456.2,2159,0,0,0,L,1122011218,0,125.40,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743612,1042870.00
09/24/2016 15:00,2,7.361,ACTIVE,218.03,364.89,59.991,1474743604,"201051344000955","219011344069620",28.13,38.60,0,334.84,415.69,209.7,200.4,0.977,569537.0,569537.0,2158,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743613,1042871.00
09/24/2016 15:00,2,4.916,ACTIVE,214.87,421.40,60.012,1474743604,"274151322000094","219011344069620",37.13,46.80,0,387.44,453.86,184.2,175.9,0.707,680370.8,680370.8,2197,0,0,0,L,1151911521,0,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743614,1042872.00
09/24/2016 15:00,2,7.523,ACTIVE,221.19,371.51,59.981,1474743604,"201051344000579","219011344069620",28.33,35.80,0,340.85,423.81,216.0,206.5,1.003,573722.6,573722.6,2157,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743615,1042873.00
09/24/2016 15:00,2,7.389,ACTIVE,218.03,366.70,59.986,1474743604,"201051344000890","219011344069620",28.03,34.30,0,335.14,416.89,209.5,200.3,0.955,566771.9,566771.9,2159,0,0,0,L,1122011218,0,125.17,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743615,1042874.00
09/24/2016 15:00,2,7.350,ACTIVE,218.48,367.60,60.018,1474743604,"201051344000438","219011344069620",28.27,36.50,0,335.14,420.50,210.4,201.2,0.977,568217.6,568217.6,2161,0,0,0,L,1122011218,0,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743616,1042875.00
09/24/2016 15:00,2,7.387,ACTIVE,218.03,365.80,59.991,1474743604,"201051344000417","219011344069620",27.53,36.00,0,334.84,415.09,206.0,196.9,0.941,559193.3,559193.3,2161,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743617,1042876.00
09/24/2016 15:00,2,7.193,ACTIVE,213.96,364.59,59.981,1474743604,"274151322000083","219011344069620",27.08,50.60,0,331.53,397.96,197.3,188.5,0.787,818691.6,818691.6,2151,0,0,0,L,1151911521,0,122.46,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743618,1042877.00
09/24/2016 15:00,2,7.486,ACTIVE,215.77,353.77,59.965,1474743604,"274151322000076","219011344069620",28.07,49.30,0,336.94,403.37,212.8,203.5,0.826,874001.9,874001.9,2162,0,0,0,L,1151911521,0,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743619,1042878.00
09/24/2016 15:00,2,7.436,ACTIVE,219.61,368.80,59.959,1474743604,"201051344000868","219011344069620",27.73,36.50,0,338.74,422.00,208.8,199.6,0.950,558079.0,558079.0,2163,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743620,1042879.00
09/24/2016 15:00,2,7.602,ACTIVE,214.41,370.00,59.970,1474743604,"274151322000095","219011344069620",27.69,50.40,0,331.23,402.16,213.2,203.8,0.804,865181.7,865181.7,2163,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743621,1042880.00
09/24/2016 15:00,2,7.541,ACTIVE,221.19,363.69,59.959,1474743604,"201051344000988","219011344069620",17.93,35.00,0,342.35,397.96,137.0,130.3,0.636,537471.0,537471.0,2155,0,0,0,L,1122011218,0,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743622,1042881.00
09/24/2016 15:00,2,7.615,ACTIVE,219.16,367.00,59.975,1474743604,"201051344001025","219011344069620",27.37,39.30,0,336.64,420.80,211.1,201.9,0.955,568472.1,568472.1,2158,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743623,1042882.00
09/24/2016 15:00,2,7.561,ACTIVE,221.19,370.60,60.002,1474743604,"201051344000458","219011344069620",27.87,39.50,0,340.85,422.60,213.3,203.9,0.994,565454.0,565454.0,2167,0,0,0,L,1122011218,0,125.62,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743624,1042883.00
09/24/2016 15:00,2,7.506,ACTIVE,221.42,372.41,59.986,1474743604,"201051344000853","219011344069620",27.61,37.80,0,341.45,424.41,210.0,200.7,0.968,564751.0,564751.0,2175,0,0,0,L,1122011218,0,125.85,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743625,1042884.00
09/24/2016 15:00,2,7.395,ACTIVE,217.80,364.59,59.970,1474743604,"201051344000685","219011344069620",28.35,34.30,0,334.84,416.59,212.2,202.9,0.999,567400.2,567400.2,2165,0,0,0,L,1122011218,0,125.40,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743625,1042885.00
09/24/2016 15:00,2,7.463,ACTIVE,219.16,367.60,59.981,1474743604,"201051344000917","219011344069620",27.77,40.40,0,336.64,420.20,209.9,200.6,0.990,564326.4,564326.4,2161,0,0,0,L,1122011218,0,125.40,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743626,1042886.00
09/24/2016 15:00,2,7.500,ACTIVE,217.80,366.40,59.970,1474743604,"201051344001145","219011344069620",28.01,36.00,0,334.54,417.19,212.7,203.4,0.968,569543.4,569543.4,2162,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743627,1042887.00
09/24/2016 15:00,2,7.393,ACTIVE,219.61,367.30,59.991,1474743604,"201051344000651","219011344069620",28.09,41.30,0,337.84,421.40,210.2,200.9,0.959,562732.2,562732.2,2156,0,0,0,L,1122011218,0,126.07,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743628,1042888.00
09/24/2016 15:00,2,7.080,ACTIVE,214.64,371.51,60.002,1474743604,"274151322000088","219011344069620",25.31,46.60,0,336.34,394.65,181.3,173.1,0.685,787811.1,787811.1,2146,0,0,0,L,1151911521,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743629,1042889.00
09/24/2016 15:00,2,4.893,ACTIVE,215.54,404.87,60.002,1474743604,"274151322000068","219011344069620",37.19,47.30,0,384.73,455.67,184.7,176.4,0.712,680883.4,680883.4,2194,0,0,0,L,1151911521,0,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743630,1042890.00
09/24/2016 15:00,2,7.457,ACTIVE,218.93,365.80,60.002,1474743604,"201051344001135","219011344069620",27.77,39.80,0,336.04,420.50,209.8,200.6,0.968,558876.1,558876.1,2155,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743631,1042891.00
09/24/2016 15:00,2,7.494,ACTIVE,218.93,369.10,59.981,1474743604,"201051344000594","219011344069620",28.49,37.50,0,336.34,423.50,216.3,206.9,0.990,569877.4,569877.4,2163,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743632,1042892.00
09/24/2016 15:00,2,7.498,ACTIVE,219.16,368.20,59.975,1474743604,"201051344001203","219011344069620",27.65,36.50,0,338.14,421.10,210.1,200.9,0.977,567118.6,567118.6,2162,0,0,0,L,1122011218,0,126.07,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743633,1042893.00
09/24/2016 15:00,2,7.127,ACTIVE,215.09,352.27,59.975,1474743604,"274151322000054","219011344069620",25.37,49.80,0,336.64,396.45,183.1,174.8,0.694,803981.1,803981.1,2141,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743634,1042894.00
09/24/2016 15:00,2,7.418,ACTIVE,219.84,368.20,59.991,1474743604,"201051344000867","219011344069620",27.97,39.50,0,341.15,421.70,210.1,200.8,0.950,557150.7,557150.7,2165,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743635,1042895.00
09/24/2016 15:00,2,7.324,ACTIVE,219.16,366.70,60.012,1474743604,"201051344001093","219011344069620",27.65,37.00,0,336.94,419.90,205.1,196.0,0.928,563697.7,563697.7,2165,0,0,0,L,1122011218,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743636,1042896.00
09/24/2016 15:00,2,7.572,ACTIVE,220.52,370.30,59.981,1474743604,"201051344000900","219011344069620",27.67,38.00,0,340.25,422.60,212.3,203.0,0.950,574006.7,574006.7,2170,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743637,1042897.00
09/24/2016 15:00,2,7.438,ACTIVE,220.52,371.51,59.986,1474743604,"201051344000648","219011344069620",27.83,37.50,0,340.85,422.90,209.5,200.3,0.959,562600.2,562600.2,2160,0,0,0,L,1122011218,0,124.72,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743637,1042898.00
09/24/2016 15:00,2,7.469,ACTIVE,220.97,371.21,59.975,1474743604,"201051344000569","219011344069620",27.53,38.00,0,340.85,422.00,208.2,199.0,0.963,573930.8,573930.8,2164,0,0,0,L,1122011218,0,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743638,1042899.00
09/24/2016 15:00,2,7.484,ACTIVE,220.97,370.30,59.981,1474743604,"201051344000983","219011344069620",27.85,38.40,0,339.65,422.90,210.9,201.7,0.946,566481.4,566481.4,2170,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743639,1042900.00
09/24/2016 15:00,2,7.451,ACTIVE,220.97,370.30,60.012,1474743604,"201051344001158","219011344069620",27.69,36.80,0,340.55,421.40,209.1,199.9,0.955,558013.6,558013.6,2162,0,0,0,L,1122011218,0,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743640,1042901.00
09/24/2016 15:00,2,7.482,ACTIVE,220.97,370.30,59.970,1474743604,"201051344000576","219011344069620",27.51,37.80,0,339.95,422.00,208.4,199.3,0.963,565581.9,565581.9,2169,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743641,1042902.00
09/24/2016 15:00,2,7.082,ACTIVE,215.09,373.61,59.996,1474743604,"274151322000087","219011344069620",25.37,59.80,0,334.24,394.95,181.9,173.6,0.689,775995.5,775995.5,2171,0,0,0,L,1151911521,0,123.59,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474743642,1042903.00
09/24/2016 15:15,2,6.797,ACTIVE,214.41,354.97,59.981,1474744504,"274151322000085","219011344069620",25.41,48.00,0,337.54,389.54,174.8,166.8,0.663,803569.3,803569.3,2146,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744506,1042904.00
09/24/2016 15:15,2,7.104,ACTIVE,219.61,372.11,59.981,1474744504,"201051344000633","219011344069620",28.47,37.80,0,340.85,416.29,204.8,195.7,0.977,556726.5,556726.5,2166,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744507,1042905.00
09/24/2016 15:15,2,7.156,ACTIVE,220.74,369.40,59.959,1474744504,"201051344000469","219011344069620",27.97,35.00,0,339.65,416.29,202.7,193.7,0.946,559358.2,559358.2,2171,0,0,0,L,1122011218,0,124.72,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744508,1042906.00
09/24/2016 15:15,2,7.096,ACTIVE,217.58,366.70,59.944,1474744504,"201051344000646","219011344069620",28.31,36.00,0,335.14,411.48,203.3,194.3,0.941,559828.7,559828.7,2160,0,0,0,L,1122011218,0,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744509,1042907.00
09/24/2016 15:15,2,6.793,ACTIVE,214.64,375.41,59.975,1474744504,"274151322000052","219011344069620",27.87,49.30,0,335.14,394.65,191.8,183.2,0.751,826278.3,826278.3,2152,0,0,0,L,1151911521,0,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744510,1042908.00
09/24/2016 15:15,2,7.281,ACTIVE,218.93,368.80,59.970,1474744504,"201051344000585","219011344069620",28.05,37.30,0,341.45,415.39,206.8,197.7,0.955,569922.4,569922.4,2165,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744511,1042909.00
09/24/2016 15:15,2,7.002,ACTIVE,217.13,364.59,59.944,1474744504,"201051344001230","219011344069620",28.53,32.60,0,335.14,411.48,202.3,193.3,0.955,562741.3,562741.3,2166,0,0,0,L,1122011218,0,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744512,1042910.00
09/24/2016 15:15,2,7.086,ACTIVE,218.71,367.90,59.981,1474744504,"201051344000582","219011344069620",28.17,39.00,0,336.94,415.69,202.3,193.4,0.919,555505.0,555505.0,2160,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744513,1042911.00
09/24/2016 15:15,2,7.090,ACTIVE,217.58,364.29,59.986,1474744504,"201051344000955","219011344069620",28.19,38.20,0,336.04,411.18,202.3,193.4,0.946,569586.1,569586.1,2159,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744514,1042912.00
09/24/2016 15:15,2,4.602,ACTIVE,214.41,427.11,59.975,1474744504,"274151322000094","219011344069620",38.25,47.00,0,386.23,454.16,178.6,170.4,0.689,680414.0,680414.0,2198,0,0,0,L,1151911521,0,122.91,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744515,1042913.00
09/24/2016 15:15,2,7.178,ACTIVE,220.74,369.70,59.981,1474744504,"201051344000579","219011344069620",28.71,35.80,0,341.15,417.49,208.7,199.5,0.972,573773.1,573773.1,2158,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744516,1042914.00
09/24/2016 15:15,2,7.062,ACTIVE,217.35,364.89,60.007,1474744504,"201051344000890","219011344069620",28.37,34.30,0,335.44,411.18,202.8,193.8,0.932,566820.9,566820.9,2160,0,0,0,L,1122011218,0,124.94,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744517,1042915.00
09/24/2016 15:15,2,7.066,ACTIVE,218.26,365.19,59.986,1474744504,"201051344000438","219011344069620",28.45,37.00,0,336.94,415.09,203.4,194.4,0.941,568266.9,568266.9,2162,0,0,0,L,1122011218,0,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744518,1042916.00
09/24/2016 15:15,2,7.021,ACTIVE,217.80,365.19,60.002,1474744504,"201051344000417","219011344069620",28.05,36.00,0,336.04,409.38,199.6,190.7,0.937,559241.6,559241.6,2162,0,0,0,L,1122011218,0,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744519,1042917.00
09/24/2016 15:15,2,6.881,ACTIVE,213.96,351.07,59.975,1474744504,"274151322000083","219011344069620",27.45,50.20,0,331.83,393.15,191.2,182.6,0.760,818737.9,818737.9,2152,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744520,1042918.00
09/24/2016 15:15,2,7.148,ACTIVE,215.32,352.57,59.996,1474744504,"274151322000076","219011344069620",28.47,50.20,0,337.54,398.56,205.9,196.8,0.800,874051.8,874051.8,2163,0,0,0,L,1151911521,0,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744521,1042919.00
09/24/2016 15:15,2,7.160,ACTIVE,219.16,367.30,60.012,1474744504,"201051344000868","219011344069620",27.95,36.80,0,342.05,415.69,202.7,193.7,0.932,558127.9,558127.9,2164,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744521,1042920.00
09/24/2016 15:15,2,7.254,ACTIVE,214.41,359.78,59.981,1474744504,"274151322000095","219011344069620",28.11,49.50,0,331.23,395.85,206.3,197.2,0.773,865231.7,865231.7,2164,0,0,0,L,1151911521,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744522,1042921.00
09/24/2016 15:15,2,7.131,ACTIVE,220.74,365.19,59.991,1474744504,"201051344000988","219011344069620",18.41,34.30,0,342.95,394.65,132.8,126.3,0.619,537502.9,537502.9,2156,0,0,0,L,1122011218,0,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744523,1042922.00
09/24/2016 15:15,2,7.248,ACTIVE,218.48,366.40,59.986,1474744504,"201051344001025","219011344069620",27.93,39.00,0,336.64,413.29,204.9,195.8,0.919,568521.5,568521.5,2159,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744524,1042923.00
09/24/2016 15:15,2,7.219,ACTIVE,220.74,370.90,60.028,1474744504,"201051344000458","219011344069620",28.27,38.80,0,342.05,417.49,206.7,197.6,0.963,565504.0,565504.0,2168,0,0,0,L,1122011218,0,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744525,1042924.00
09/24/2016 15:15,2,7.107,ACTIVE,220.97,370.60,60.007,1474744504,"201051344000853","219011344069620",28.31,36.80,0,341.75,415.69,203.7,194.7,0.946,564800.2,564800.2,2176,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744526,1042925.00
09/24/2016 15:15,2,7.098,ACTIVE,217.35,365.49,59.986,1474744504,"201051344000685","219011344069620",28.57,34.50,0,335.14,410.88,205.6,196.5,0.981,567450.0,567450.0,2166,0,0,0,L,1122011218,0,125.40,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744527,1042926.00
09/24/2016 15:15,2,7.141,ACTIVE,218.71,366.10,59.981,1474744504,"201051344000917","219011344069620",28.15,40.80,0,337.24,410.58,203.6,194.6,0.959,564375.6,564375.6,2162,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744528,1042927.00
09/24/2016 15:15,2,7.107,ACTIVE,217.58,367.60,59.986,1474744504,"201051344001145","219011344069620",28.65,35.80,0,335.44,411.48,206.2,197.1,0.941,569593.4,569593.4,2163,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744529,1042928.00
09/24/2016 15:15,2,7.119,ACTIVE,219.16,367.00,59.991,1474744504,"201051344000651","219011344069620",28.27,40.80,0,342.65,415.39,203.6,194.6,0.919,562781.5,562781.5,2157,0,0,0,L,1122011218,0,125.85,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744530,1042929.00
09/24/2016 15:15,2,6.809,ACTIVE,214.19,375.41,59.996,1474744504,"274151322000088","219011344069620",25.58,47.00,0,336.94,389.54,176.4,168.4,0.681,787853.7,787853.7,2147,0,0,0,L,1151911521,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744531,1042930.00
09/24/2016 15:15,2,4.561,ACTIVE,215.32,435.53,59.975,1474744504,"274151322000068","219011344069620",38.57,47.30,0,386.83,454.46,178.3,170.2,0.689,680926.6,680926.6,2195,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744532,1042931.00
09/24/2016 15:15,2,7.072,ACTIVE,218.48,365.19,60.028,1474744504,"201051344001135","219011344069620",28.41,40.80,0,336.34,412.08,203.3,194.3,0.932,558925.3,558925.3,2156,0,0,0,L,1122011218,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744533,1042932.00
