ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/24/2016 15:15,2,7.232,ACTIVE,218.48,368.50,59.986,1474744504,"201051344000594","219011344069620",28.51,36.80,0,336.94,418.09,208.7,199.5,0.950,569927.9,569927.9,2164,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744533,1042933.00
09/24/2016 15:15,2,7.160,ACTIVE,218.93,366.10,59.986,1474744504,"201051344001203","219011344069620",28.07,37.50,0,342.95,414.79,203.6,194.6,0.950,567167.9,567167.9,2163,0,0,0,L,1122011218,0,125.85,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744535,1042934.00
09/24/2016 15:15,2,6.820,ACTIVE,214.19,372.41,59.981,1474744504,"274151322000054","219011344069620",25.74,50.00,0,336.64,390.74,177.8,169.7,0.681,804024.0,804024.0,2142,0,0,0,L,1151911521,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744536,1042935.00
09/24/2016 15:15,2,7.146,ACTIVE,219.61,368.80,59.986,1474744504,"201051344000867","219011344069620",28.15,39.30,0,342.65,416.29,203.7,194.7,0.928,557199.9,557199.9,2166,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744536,1042936.00
09/24/2016 15:15,2,6.883,ACTIVE,218.71,367.90,59.949,1474744504,"201051344001093","219011344069620",28.49,35.80,0,341.75,413.59,198.6,189.7,0.893,563745.8,563745.8,2166,0,0,0,L,1122011218,0,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744537,1042937.00
09/24/2016 15:15,2,7.246,ACTIVE,220.06,371.21,60.028,1474744504,"201051344000900","219011344069620",28.03,38.00,0,340.55,416.59,205.6,196.5,0.924,574056.5,574056.5,2171,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744538,1042938.00
09/24/2016 15:15,2,7.096,ACTIVE,220.06,370.60,59.986,1474744504,"201051344000648","219011344069620",28.29,38.40,0,342.05,417.79,203.2,194.2,0.950,562649.3,562649.3,2161,0,0,0,L,1122011218,0,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744539,1042939.00
09/24/2016 15:15,2,7.152,ACTIVE,220.29,370.30,59.991,1474744504,"201051344000569","219011344069620",27.99,37.80,0,340.85,415.69,202.6,193.6,0.932,573979.7,573979.7,2165,0,0,0,L,1122011218,0,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744540,1042940.00
09/24/2016 15:15,2,7.158,ACTIVE,220.52,370.90,59.981,1474744504,"201051344000983","219011344069620",28.31,38.60,0,340.85,416.89,205.1,196.0,0.937,566530.9,566530.9,2171,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744541,1042941.00
09/24/2016 15:15,2,7.094,ACTIVE,220.52,368.20,59.986,1474744504,"201051344001158","219011344069620",28.27,36.50,0,340.85,416.29,203.2,194.2,0.919,558062.7,558062.7,2163,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744542,1042942.00
09/24/2016 15:15,2,7.182,ACTIVE,220.52,371.51,60.018,1474744504,"201051344000576","219011344069620",27.77,37.80,0,341.45,416.59,201.9,193.0,0.937,565630.7,565630.7,2170,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744543,1042943.00
09/24/2016 15:15,2,6.791,ACTIVE,214.41,362.79,59.991,1474744504,"274151322000087","219011344069620",25.70,59.30,0,333.93,389.24,176.6,168.6,0.667,776038.1,776038.1,2172,0,0,0,L,1151911521,0,123.14,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744544,1042944.00
09/24/2016 15:15,2,7.256,ACTIVE,220.06,368.20,59.986,1474744504,"201051344000645","219011344069620",27.51,39.80,0,342.05,415.39,202.2,193.3,0.919,565105.6,565105.6,2166,0,0,0,L,1122011218,1,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474744545,1042945.00
09/24/2016 15:30,2,6.918,ACTIVE,220.06,368.50,59.986,1474745403,"201051344000645","219011344069620",27.65,39.00,0,342.35,414.19,193.7,185.0,0.879,565150.6,565150.6,2167,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745404,1042946.00
09/24/2016 15:30,2,6.441,ACTIVE,214.41,354.07,59.986,1474745403,"274151322000085","219011344069620",25.76,47.50,0,337.54,388.94,167.9,160.1,0.645,803610.0,803610.0,2147,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745405,1042947.00
09/24/2016 15:30,2,6.824,ACTIVE,219.16,368.20,59.981,1474745403,"201051344000633","219011344069620",28.31,37.00,0,341.45,414.49,195.8,187.0,0.915,556774.1,556774.1,2167,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745406,1042948.00
09/24/2016 15:30,2,6.709,ACTIVE,220.52,368.80,59.981,1474745403,"201051344000469","219011344069620",28.51,34.00,0,341.45,414.49,193.6,185.0,0.906,559405.3,559405.3,2172,0,0,0,L,1122011218,0,124.49,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745407,1042949.00
09/24/2016 15:30,2,6.852,ACTIVE,217.35,365.80,59.975,1474745403,"201051344000646","219011344069620",28.11,35.40,0,335.44,409.68,195.1,186.4,0.888,559876.1,559876.1,2161,0,0,0,L,1122011218,0,124.94,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745408,1042950.00
09/24/2016 15:30,2,6.459,ACTIVE,214.41,372.11,59.970,1474745403,"274151322000052","219011344069620",28.11,48.80,0,332.43,393.75,183.9,175.6,0.720,826322.9,826322.9,2153,0,0,0,L,1151911521,0,122.46,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745409,1042951.00
09/24/2016 15:30,2,7.000,ACTIVE,218.71,366.10,59.975,1474745403,"201051344000585","219011344069620",28.01,36.50,0,335.74,412.98,198.4,189.6,0.919,569970.6,569970.6,2166,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745410,1042952.00
09/24/2016 15:30,2,6.701,ACTIVE,217.13,363.09,59.981,1474745403,"201051344001230","219011344069620",28.47,33.30,0,335.14,409.38,193.1,184.4,0.902,562788.3,562788.3,2167,0,0,0,L,1122011218,0,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745411,1042953.00
09/24/2016 15:30,2,6.721,ACTIVE,218.71,366.70,59.996,1474745403,"201051344000582","219011344069620",28.37,39.30,0,336.04,413.59,193.0,184.4,0.879,555552.0,555552.0,2161,0,0,0,L,1122011218,0,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745412,1042954.00
09/24/2016 15:30,2,6.717,ACTIVE,217.35,362.79,59.986,1474745403,"201051344000955","219011344069620",28.57,37.80,0,336.34,408.78,194.3,185.6,0.919,569633.3,569633.3,2160,0,0,0,L,1122011218,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745413,1042955.00
09/24/2016 15:30,2,4.305,ACTIVE,214.41,436.73,59.965,1474745403,"274151322000094","219011344069620",38.84,45.80,0,386.23,453.56,170.8,162.9,0.667,680455.3,680455.3,2199,0,0,0,L,1151911521,0,122.91,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745413,1042956.00
09/24/2016 15:30,2,6.766,ACTIVE,220.52,370.90,59.975,1474745403,"201051344000579","219011344069620",29.10,35.40,0,341.45,415.39,199.5,190.6,0.941,573821.6,573821.6,2159,0,0,0,L,1122011218,0,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745414,1042957.00
09/24/2016 15:30,2,6.719,ACTIVE,217.35,363.69,59.970,1474745403,"201051344000890","219011344069620",28.51,34.00,0,336.04,409.38,193.9,185.3,0.888,566868.1,566868.1,2161,0,0,0,L,1122011218,0,124.94,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745415,1042958.00
09/24/2016 15:30,2,6.703,ACTIVE,218.03,364.89,59.975,1474745403,"201051344000438","219011344069620",28.77,36.30,0,335.44,409.98,195.2,186.5,0.910,568314.3,568314.3,2163,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745416,1042959.00
09/24/2016 15:30,2,6.705,ACTIVE,217.58,362.79,59.991,1474745403,"201051344000417","219011344069620",28.17,35.40,0,336.34,408.18,191.2,182.6,0.871,559288.0,559288.0,2163,0,0,0,L,1122011218,0,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745417,1042960.00
09/24/2016 15:30,2,6.500,ACTIVE,213.96,368.80,59.975,1474745403,"274151322000083","219011344069620",27.95,50.20,0,331.53,392.55,183.9,175.6,0.729,818782.4,818782.4,2153,0,0,0,L,1151911521,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745418,1042961.00
09/24/2016 15:30,2,6.855,ACTIVE,215.09,365.19,59.954,1474745403,"274151322000076","219011344069620",28.35,49.00,0,337.84,396.75,197.0,188.3,0.769,874099.7,874099.7,2164,0,0,0,L,1151911521,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745419,1042962.00
09/24/2016 15:30,2,6.809,ACTIVE,218.93,366.70,59.970,1474745403,"201051344000868","219011344069620",28.09,36.50,0,342.35,413.89,193.8,185.1,0.875,558174.9,558174.9,2165,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745420,1042963.00
09/24/2016 15:30,2,6.885,ACTIVE,213.96,355.88,59.970,1474745403,"274151322000095","219011344069620",28.31,50.00,0,331.53,395.55,197.1,188.3,0.747,865279.6,865279.6,2165,0,0,0,L,1151911521,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745421,1042964.00
09/24/2016 15:30,2,6.826,ACTIVE,220.29,365.19,59.975,1474745403,"201051344000988","219011344069620",18.39,33.80,0,342.95,393.45,127.2,120.8,0.592,537533.6,537533.6,2157,0,0,0,L,1122011218,0,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745422,1042965.00
09/24/2016 15:30,2,6.846,ACTIVE,218.48,365.49,59.965,1474745403,"201051344001025","219011344069620",28.33,38.60,0,335.74,409.38,196.3,187.5,0.884,568569.2,568569.2,2160,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745423,1042966.00
09/24/2016 15:30,2,6.836,ACTIVE,220.29,368.50,59.965,1474745403,"201051344000458","219011344069620",28.53,38.80,0,342.05,415.99,197.6,188.7,0.906,565552.0,565552.0,2169,0,0,0,L,1122011218,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745423,1042967.00
09/24/2016 15:30,2,6.789,ACTIVE,220.74,370.90,59.970,1474745403,"201051344000853","219011344069620",28.37,37.00,0,341.75,414.79,195.3,186.6,0.893,564847.6,564847.6,2177,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745424,1042968.00
09/24/2016 15:30,2,6.814,ACTIVE,217.35,363.99,60.007,1474745403,"201051344000685","219011344069620",28.51,34.30,0,336.04,409.38,196.7,187.9,0.950,567497.8,567497.8,2167,0,0,0,L,1122011218,0,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745425,1042969.00
09/24/2016 15:30,2,6.803,ACTIVE,218.48,365.49,59.975,1474745403,"201051344000917","219011344069620",28.35,40.20,0,336.04,409.08,195.4,186.6,0.919,564423.0,564423.0,2163,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745426,1042970.00
09/24/2016 15:30,2,6.697,ACTIVE,217.35,366.10,59.970,1474745403,"201051344001145","219011344069620",29.02,35.20,0,335.74,409.38,196.8,188.0,0.897,569641.3,569641.3,2164,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745427,1042971.00
09/24/2016 15:30,2,6.840,ACTIVE,218.71,366.10,59.981,1474745403,"201051344000651","219011344069620",28.19,40.80,0,337.54,413.89,195.2,186.5,0.893,562828.9,562828.9,2158,0,0,0,L,1122011218,0,125.62,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745428,1042972.00
09/24/2016 15:30,2,6.439,ACTIVE,214.41,354.97,59.959,1474745403,"274151322000088","219011344069620",26.00,46.20,0,333.33,388.94,169.4,161.6,0.636,787894.9,787894.9,2148,0,0,0,L,1151911521,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745429,1042973.00
09/24/2016 15:30,2,4.299,ACTIVE,215.09,433.72,59.970,1474745403,"274151322000068","219011344069620",39.16,47.30,0,389.84,453.56,171.3,163.4,0.654,680968.0,680968.0,2196,0,0,0,L,1151911521,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745430,1042974.00
09/24/2016 15:30,2,6.725,ACTIVE,218.26,364.89,59.959,1474745403,"201051344001135","219011344069620",28.55,40.00,0,336.34,408.78,194.4,185.7,0.902,558972.5,558972.5,2157,0,0,0,L,1122011218,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745431,1042975.00
09/24/2016 15:30,2,6.871,ACTIVE,218.26,366.40,59.970,1474745403,"201051344000594","219011344069620",28.65,35.80,0,335.74,415.39,199.2,190.3,0.910,569976.4,569976.4,2165,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745432,1042976.00
09/24/2016 15:30,2,6.768,ACTIVE,218.71,365.19,59.965,1474745403,"201051344001203","219011344069620",28.39,37.50,0,337.84,412.68,194.4,185.8,0.906,567215.1,567215.1,2164,0,0,0,L,1122011218,0,125.62,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745432,1042977.00
09/24/2016 15:30,2,6.465,ACTIVE,214.64,352.27,59.959,1474745403,"274151322000054","219011344069620",26.16,49.00,0,334.84,389.24,171.3,163.4,0.654,804065.5,804065.5,2143,0,0,0,L,1151911521,0,123.59,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745433,1042978.00
09/24/2016 15:30,2,6.766,ACTIVE,219.16,365.49,59.959,1474745403,"201051344000867","219011344069620",28.39,38.80,0,342.35,413.89,194.5,185.8,0.897,557247.2,557247.2,2167,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745434,1042979.00
09/24/2016 15:30,2,6.590,ACTIVE,218.48,363.99,59.981,1474745403,"201051344001093","219011344069620",28.45,36.50,0,336.94,411.18,189.8,181.3,0.866,563791.9,563791.9,2167,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745435,1042980.00
09/24/2016 15:30,2,6.906,ACTIVE,219.84,367.60,59.965,1474745403,"201051344000900","219011344069620",28.13,38.00,0,341.45,415.39,196.7,187.9,0.888,574104.3,574104.3,2172,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745436,1042981.00
09/24/2016 15:30,2,6.756,ACTIVE,219.84,366.40,59.981,1474745403,"201051344000648","219011344069620",28.35,37.80,0,342.35,415.69,193.9,185.2,0.888,562696.4,562696.4,2162,0,0,0,L,1122011218,0,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745437,1042982.00
09/24/2016 15:30,2,6.844,ACTIVE,220.06,368.20,59.981,1474745403,"201051344000569","219011344069620",27.97,37.50,0,341.75,414.79,193.8,185.1,0.897,574026.7,574026.7,2166,0,0,0,L,1122011218,0,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745438,1042983.00
09/24/2016 15:30,2,6.809,ACTIVE,220.29,369.40,60.002,1474745403,"201051344000983","219011344069620",28.41,37.00,0,341.75,415.99,195.7,186.9,0.919,566578.5,566578.5,2172,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745439,1042984.00
09/24/2016 15:30,2,6.844,ACTIVE,220.29,369.10,59.986,1474745403,"201051344001158","219011344069620",28.03,35.60,0,342.35,414.19,194.2,185.5,0.897,558109.8,558109.8,2164,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745440,1042985.00
09/24/2016 15:30,2,6.770,ACTIVE,220.06,369.40,59.981,1474745403,"201051344000576","219011344069620",28.15,37.80,0,341.75,414.49,192.9,184.3,0.884,565677.6,565677.6,2171,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745441,1042986.00
09/24/2016 15:30,2,6.412,ACTIVE,214.64,352.87,59.970,1474745403,"274151322000087","219011344069620",26.18,59.80,0,334.84,388.64,169.9,162.0,0.632,776079.3,776079.3,2173,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474745442,1042987.00
09/24/2016 15:45,2,6.531,ACTIVE,219.84,368.20,59.970,1474746303,"201051344000645","219011344069620",27.89,38.60,0,343.25,411.78,184.5,176.2,0.853,565195.7,565195.7,2168,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746304,1042988.00
09/24/2016 15:45,2,6.174,ACTIVE,214.41,370.30,59.996,1474746303,"274151322000085","219011344069620",25.80,47.50,0,337.54,383.83,161.0,153.5,0.619,803649.1,803649.1,2148,0,0,0,L,1151911521,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746305,1042989.00
09/24/2016 15:45,2,6.434,ACTIVE,218.93,368.50,59.975,1474746303,"201051344000633","219011344069620",28.59,36.80,0,342.35,412.98,186.1,177.7,0.871,556819.6,556819.6,2168,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746306,1042990.00
09/24/2016 15:45,2,6.443,ACTIVE,220.06,368.80,59.986,1474746303,"201051344000469","219011344069620",28.27,33.80,0,341.75,412.08,184.5,176.1,0.857,559450.4,559450.4,2173,0,0,0,L,1122011218,0,124.49,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746307,1042991.00
09/24/2016 15:45,2,6.453,ACTIVE,217.35,363.09,59.970,1474746303,"201051344000646","219011344069620",28.41,35.00,0,335.44,406.97,185.6,177.2,0.862,559921.4,559921.4,2162,0,0,0,L,1122011218,0,124.94,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746308,1042992.00
09/24/2016 15:45,2,6.162,ACTIVE,214.19,350.47,59.959,1474746303,"274151322000052","219011344069620",28.11,47.50,0,336.64,390.14,175.3,167.2,0.689,826365.6,826365.6,2154,0,0,0,L,1151911521,0,122.46,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746309,1042993.00
09/24/2016 15:45,2,6.561,ACTIVE,218.48,366.40,59.949,1474746303,"201051344000585","219011344069620",28.51,36.00,0,336.04,406.67,189.5,181.0,0.866,570016.8,570016.8,2167,0,0,0,L,1122011218,0,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746310,1042994.00
09/24/2016 15:45,2,6.305,ACTIVE,216.90,361.59,59.970,1474746303,"201051344001230","219011344069620",28.82,32.20,0,336.94,406.97,183.9,175.6,0.835,562833.3,562833.3,2168,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746311,1042995.00
09/24/2016 15:45,2,6.402,ACTIVE,218.48,365.80,59.970,1474746303,"201051344000582","219011344069620",28.41,38.00,0,335.74,406.97,184.2,175.9,0.840,555597.0,555597.0,2162,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746312,1042996.00
09/24/2016 15:45,2,6.350,ACTIVE,217.35,363.09,59.970,1474746303,"201051344000955","219011344069620",28.73,37.30,0,336.94,406.97,184.8,176.4,0.866,569678.4,569678.4,2161,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746313,1042997.00
09/24/2016 15:45,2,4.195,ACTIVE,214.19,422.90,59.975,1474746303,"274151322000094","219011344069620",38.23,44.80,0,391.34,454.16,162.3,154.7,0.628,680494.8,680494.8,2200,0,0,0,L,1151911521,0,122.68,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746313,1042998.00
09/24/2016 15:45,2,6.410,ACTIVE,220.06,366.70,59.981,1474746303,"201051344000579","219011344069620",29.28,34.00,0,342.35,413.59,190.1,181.6,0.879,573868.0,573868.0,2160,0,0,0,L,1122011218,0,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746314,1042999.00
09/24/2016 15:45,2,6.398,ACTIVE,217.13,361.59,59.981,1474746303,"201051344000890","219011344069620",28.51,33.50,0,336.64,406.97,184.8,176.5,0.844,566913.2,566913.2,2162,0,0,0,L,1122011218,0,124.72,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746315,1043000.00
09/24/2016 15:45,2,6.393,ACTIVE,217.80,364.59,59.975,1474746303,"201051344000438","219011344069620",28.69,36.50,0,336.64,407.27,185.7,177.3,0.871,568359.7,568359.7,2164,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746316,1043001.00
09/24/2016 15:45,2,6.434,ACTIVE,217.35,361.29,59.975,1474746303,"201051344000417","219011344069620",27.95,34.80,0,336.64,406.07,182.0,173.8,0.866,559332.5,559332.5,2164,0,0,0,L,1122011218,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746317,1043002.00
09/24/2016 15:45,2,6.264,ACTIVE,213.96,355.88,59.975,1474746303,"274151322000083","219011344069620",27.73,49.30,0,331.83,386.83,176.1,168.1,0.703,818825.2,818825.2,2154,0,0,0,L,1151911521,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746318,1043003.00
09/24/2016 15:45,2,6.521,ACTIVE,214.41,353.77,59.970,1474746303,"274151322000076","219011344069620",28.45,48.30,0,337.84,393.75,187.9,179.4,0.734,874145.6,874145.6,2165,0,0,0,L,1151911521,0,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746319,1043004.00
09/24/2016 15:45,2,6.553,ACTIVE,218.71,365.49,59.970,1474746303,"201051344000868","219011344069620",27.77,35.80,0,339.04,410.58,184.2,175.8,0.835,558219.9,558219.9,2166,0,0,0,L,1122011218,0,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746320,1043005.00
09/24/2016 15:45,2,6.555,ACTIVE,213.74,357.98,59.981,1474746303,"274151322000095","219011344069620",28.45,47.80,0,331.83,389.84,188.8,180.3,0.712,865325.6,865325.6,2166,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746321,1043006.00
09/24/2016 15:45,2,6.504,ACTIVE,220.06,362.19,59.981,1474746303,"201051344000988","219011344069620",18.41,33.00,0,343.25,391.94,121.2,115.1,0.566,537563.1,537563.1,2158,0,0,0,L,1122011218,0,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746322,1043007.00
09/24/2016 15:45,2,6.537,ACTIVE,218.26,364.89,59.986,1474746303,"201051344001025","219011344069620",28.27,38.00,0,336.64,406.67,187.2,178.7,0.844,568614.8,568614.8,2161,0,0,0,L,1122011218,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746323,1043008.00
09/24/2016 15:45,2,6.496,ACTIVE,220.06,368.50,59.981,1474746303,"201051344000458","219011344069620",28.57,38.00,0,342.65,413.29,187.9,179.5,0.884,565597.9,565597.9,2170,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746324,1043009.00
09/24/2016 15:45,2,6.482,ACTIVE,220.29,367.60,59.938,1474746303,"201051344000853","219011344069620",28.31,35.60,0,342.35,411.78,185.7,177.3,0.871,564893.0,564893.0,2178,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746325,1043010.00
09/24/2016 15:45,2,6.365,ACTIVE,216.90,365.19,59.981,1474746303,"201051344000685","219011344069620",29.02,34.80,0,336.64,407.57,187.2,178.7,0.893,567543.6,567543.6,2168,0,0,0,L,1122011218,0,124.94,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746326,1043011.00
09/24/2016 15:45,2,6.467,ACTIVE,218.26,364.59,60.007,1474746303,"201051344000917","219011344069620",28.41,38.80,0,336.64,405.77,186.0,177.6,0.871,564468.4,564468.4,2164,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746326,1043012.00
09/24/2016 15:45,2,6.408,ACTIVE,217.35,364.59,59.970,1474746303,"201051344001145","219011344069620",28.96,34.30,0,336.64,407.87,188.0,179.5,0.862,569687.2,569687.2,2165,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746327,1043013.00
09/24/2016 15:45,2,6.385,ACTIVE,218.48,366.40,59.986,1474746303,"201051344000651","219011344069620",28.77,40.40,0,338.44,406.67,186.0,177.6,0.849,562874.4,562874.4,2159,0,0,0,L,1122011218,0,125.62,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746328,1043014.00
09/24/2016 15:45,2,6.072,ACTIVE,213.96,370.30,59.996,1474746303,"274151322000088","219011344069620",26.42,45.30,0,333.03,383.53,162.5,154.9,0.619,787934.4,787934.4,2149,0,0,0,L,1151911521,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746329,1043015.00
09/24/2016 15:45,2,4.254,ACTIVE,215.09,424.11,59.986,1474746303,"274151322000068","219011344069620",37.61,46.40,0,391.94,453.26,161.2,153.7,0.614,681007.6,681007.6,2197,0,0,0,L,1151911521,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746330,1043016.00
09/24/2016 15:45,2,6.410,ACTIVE,218.03,364.89,59.944,1474746303,"201051344001135","219011344069620",28.55,39.30,0,336.34,406.07,185.2,176.8,0.862,559017.8,559017.8,2158,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746331,1043017.00
09/24/2016 15:45,2,6.434,ACTIVE,218.03,365.19,60.023,1474746303,"201051344000594","219011344069620",29.12,35.40,0,335.74,408.78,189.8,181.2,0.875,570022.8,570022.8,2166,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746332,1043018.00
09/24/2016 15:45,2,6.422,ACTIVE,218.26,364.89,60.012,1474746303,"201051344001203","219011344069620",28.55,36.50,0,337.24,406.37,185.5,177.2,0.866,567260.4,567260.4,2165,0,0,0,L,1122011218,0,125.40,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746333,1043019.00
09/24/2016 15:45,2,6.145,ACTIVE,214.19,363.39,59.986,1474746303,"274151322000054","219011344069620",26.40,47.80,0,333.03,384.73,164.2,156.5,0.632,804105.4,804105.4,2144,0,0,0,L,1151911521,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746334,1043020.00
09/24/2016 15:45,2,6.465,ACTIVE,218.93,366.10,59.986,1474746303,"201051344000867","219011344069620",28.31,38.40,0,342.35,409.98,185.2,176.8,0.849,557292.5,557292.5,2168,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746335,1043021.00
09/24/2016 15:45,2,6.289,ACTIVE,218.26,365.19,59.975,1474746303,"201051344001093","219011344069620",28.39,35.00,0,336.34,404.87,180.7,172.5,0.826,563836.1,563836.1,2168,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746336,1043022.00
09/24/2016 15:45,2,6.541,ACTIVE,219.39,367.90,59.991,1474746303,"201051344000900","219011344069620",28.27,37.00,0,342.35,412.38,187.2,178.8,0.844,574150.1,574150.1,2173,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746337,1043023.00
09/24/2016 15:45,2,6.451,ACTIVE,219.39,368.20,59.986,1474746303,"201051344000648","219011344069620",28.29,36.80,0,342.65,412.98,184.8,176.5,0.853,562741.6,562741.6,2163,0,0,0,L,1122011218,0,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746338,1043024.00
09/24/2016 15:45,2,6.363,ACTIVE,219.61,366.70,59.981,1474746303,"201051344000569","219011344069620",28.55,36.50,0,342.05,412.38,184.0,175.7,0.862,574071.7,574071.7,2167,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746338,1043025.00
09/24/2016 15:45,2,6.512,ACTIVE,219.61,369.10,59.991,1474746303,"201051344000983","219011344069620",28.35,36.80,0,342.05,412.98,187.0,178.6,0.875,566624.1,566624.1,2173,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746339,1043026.00
09/24/2016 15:45,2,6.375,ACTIVE,219.84,365.80,59.991,1474746303,"201051344001158","219011344069620",28.61,35.20,0,342.35,412.08,184.7,176.4,0.857,558155.0,558155.0,2165,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746340,1043027.00
09/24/2016 15:45,2,6.451,ACTIVE,219.84,367.60,59.986,1474746303,"201051344000576","219011344069620",28.11,36.80,0,342.05,412.08,183.6,175.3,0.853,565722.5,565722.5,2172,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746341,1043028.00
09/24/2016 15:45,2,6.131,ACTIVE,214.41,370.00,59.975,1474746303,"274151322000087","219011344069620",26.34,58.00,0,336.34,382.93,163.5,155.9,0.614,776119.0,776119.0,2174,0,0,0,L,1151911521,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474746342,1043029.00
09/24/2016 16:00,2,6.125,ACTIVE,218.93,363.69,59.975,1474747203,"201051344000645","219011344069620",28.19,38.00,0,343.25,409.08,174.9,166.9,0.800,565238.6,565238.6,2169,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747204,1043030.00
09/24/2016 16:00,2,5.773,ACTIVE,213.74,367.30,59.965,1474747203,"274151322000085","219011344069620",26.20,46.00,0,334.84,382.03,153.1,145.9,0.583,803686.6,803686.6,2149,0,0,0,L,1151911521,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747205,1043031.00
09/24/2016 16:00,2,6.084,ACTIVE,218.26,364.59,59.959,1474747203,"201051344000633","219011344069620",28.69,35.40,0,342.05,409.68,176.8,168.7,0.831,556863.0,556863.0,2169,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747206,1043032.00
09/24/2016 16:00,2,6.055,ACTIVE,219.39,365.19,59.970,1474747203,"201051344000469","219011344069620",28.53,32.60,0,342.95,409.38,174.8,166.7,0.826,559493.3,559493.3,2174,0,0,0,L,1122011218,0,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747207,1043033.00
09/24/2016 16:00,2,6.105,ACTIVE,216.67,360.08,59.965,1474747203,"201051344000646","219011344069620",28.47,33.80,0,336.64,404.57,175.9,167.9,0.822,559964.6,559964.6,2163,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747207,1043034.00
09/24/2016 16:00,2,5.822,ACTIVE,213.74,351.97,59.933,1474747203,"274151322000052","219011344069620",28.19,45.50,0,333.63,388.64,166.1,158.4,0.654,826406.4,826406.4,2155,0,0,0,L,1151911521,0,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747208,1043035.00
09/24/2016 16:00,2,6.248,ACTIVE,218.03,363.99,59.975,1474747203,"201051344000585","219011344069620",28.49,35.20,0,336.64,404.57,180.2,172.0,0.840,570061.0,570061.0,2168,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747209,1043036.00
09/24/2016 16:00,2,5.986,ACTIVE,216.45,360.69,59.975,1474747203,"201051344001230","219011344069620",28.77,31.80,0,336.94,404.27,174.3,166.3,0.818,562876.0,562876.0,2169,0,0,0,L,1122011218,0,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747210,1043037.00
09/24/2016 16:00,2,6.043,ACTIVE,217.80,362.79,59.991,1474747203,"201051344000582","219011344069620",28.55,37.80,0,336.34,404.87,174.7,166.7,0.800,555639.8,555639.8,2163,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747211,1043038.00
09/24/2016 16:00,2,6.020,ACTIVE,216.90,361.89,59.965,1474747203,"201051344000955","219011344069620",28.71,36.50,0,336.94,404.27,175.0,167.0,0.822,569721.3,569721.3,2162,0,0,0,L,1122011218,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747212,1043039.00
09/24/2016 16:00,2,3.893,ACTIVE,214.19,425.01,59.981,1474747203,"274151322000094","219011344069620",38.98,44.30,0,395.55,451.76,153.0,145.7,0.592,680532.2,680532.2,2201,0,0,0,L,1151911521,0,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747213,1043040.00
09/24/2016 16:00,2,6.104,ACTIVE,219.61,366.40,59.938,1474747203,"201051344000579","219011344069620",29.08,33.00,0,342.95,410.28,179.8,171.6,0.849,573912.2,573912.2,2161,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747214,1043041.00
09/24/2016 16:00,2,6.055,ACTIVE,216.45,361.29,59.970,1474747203,"201051344000890","219011344069620",28.53,33.30,0,337.24,403.97,174.9,166.9,0.822,566956.1,566956.1,2163,0,0,0,L,1122011218,0,124.49,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747215,1043042.00
09/24/2016 16:00,2,5.986,ACTIVE,217.35,363.69,59.965,1474747203,"201051344000438","219011344069620",29.04,35.40,0,337.24,404.57,176.2,168.1,0.826,568402.9,568402.9,2165,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747216,1043043.00
09/24/2016 16:00,2,5.938,ACTIVE,217.13,362.79,59.970,1474747203,"201051344000417","219011344069620",28.67,34.80,0,336.34,403.37,172.3,164.4,0.818,559374.9,559374.9,2165,0,0,0,L,1122011218,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747217,1043044.00
09/24/2016 16:00,2,5.820,ACTIVE,213.74,352.27,59.965,1474747203,"274151322000083","219011344069620",28.29,46.60,0,331.83,385.33,166.8,159.1,0.663,818866.0,818866.0,2155,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747218,1043045.00
09/24/2016 16:00,2,6.129,ACTIVE,214.64,358.58,59.959,1474747203,"274151322000076","219011344069620",28.65,46.60,0,338.14,391.94,177.6,169.5,0.694,874189.3,874189.3,2166,0,0,0,L,1151911521,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747218,1043046.00
09/24/2016 16:00,2,6.096,ACTIVE,218.03,363.09,59.965,1474747203,"201051344000868","219011344069620",28.29,34.80,0,336.94,407.57,174.6,166.6,0.800,558262.8,558262.8,2167,0,0,0,L,1122011218,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747219,1043047.00
09/24/2016 16:00,2,6.148,ACTIVE,213.51,351.37,59.970,1474747203,"274151322000095","219011344069620",28.73,46.40,0,330.93,388.04,179.0,170.8,0.676,865369.5,865369.5,2167,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747220,1043048.00
09/24/2016 16:00,2,6.156,ACTIVE,219.39,360.38,59.949,1474747203,"201051344000988","219011344069620",18.45,32.00,0,343.55,389.84,115.0,109.1,0.539,537591.1,537591.1,2159,0,0,0,L,1122011218,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747221,1043049.00
09/24/2016 16:00,2,6.082,ACTIVE,217.58,361.29,59.970,1474747203,"201051344001025","219011344069620",28.82,36.00,0,336.94,404.27,177.5,169.4,0.800,568658.4,568658.4,2162,0,0,0,L,1122011218,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747222,1043050.00
09/24/2016 16:00,2,6.119,ACTIVE,219.39,365.49,59.975,1474747203,"201051344000458","219011344069620",28.75,37.50,0,342.95,410.28,178.1,169.9,0.840,565641.6,565641.6,2171,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747223,1043051.00
09/24/2016 16:00,2,6.088,ACTIVE,219.84,365.80,59.975,1474747203,"201051344000853","219011344069620",28.55,34.80,0,342.65,409.08,175.9,167.9,0.826,564936.2,564936.2,2179,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747224,1043052.00
09/24/2016 16:00,2,6.062,ACTIVE,216.67,362.19,59.981,1474747203,"201051344000685","219011344069620",28.86,33.50,0,335.74,404.27,177.3,169.2,0.866,567587.1,567587.1,2169,0,0,0,L,1122011218,0,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747225,1043053.00
09/24/2016 16:00,2,6.066,ACTIVE,217.80,363.39,59.965,1474747203,"201051344000917","219011344069620",28.71,37.80,0,336.34,403.67,176.4,168.3,0.835,564511.7,564511.7,2165,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747226,1043054.00
09/24/2016 16:00,2,6.045,ACTIVE,216.90,362.49,59.970,1474747203,"201051344001145","219011344069620",29.08,33.00,0,336.94,404.27,178.0,169.8,0.800,569730.9,569730.9,2166,0,0,0,L,1122011218,0,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747227,1043055.00
09/24/2016 16:00,2,6.076,ACTIVE,218.26,364.29,59.981,1474747203,"201051344000651","219011344069620",28.69,40.00,0,337.24,407.27,176.6,168.6,0.804,562917.6,562917.6,2160,0,0,0,L,1122011218,0,125.40,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747227,1043056.00
09/24/2016 16:00,2,5.689,ACTIVE,213.96,357.68,59.965,1474747203,"274151322000088","219011344069620",26.84,44.30,0,333.33,382.93,154.5,147.2,0.583,787972.1,787972.1,2150,0,0,0,L,1151911521,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747228,1043057.00
09/24/2016 16:00,2,3.914,ACTIVE,214.87,426.81,59.965,1474747203,"274151322000068","219011344069620",38.84,46.00,0,391.34,452.66,153.2,146.0,0.579,681045.2,681045.2,2198,0,0,0,L,1151911521,0,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747229,1043058.00
09/24/2016 16:00,2,6.043,ACTIVE,217.58,361.29,59.975,1474747203,"201051344001135","219011344069620",28.65,37.80,0,336.64,403.37,175.3,167.3,0.809,559060.8,559060.8,2159,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747230,1043059.00
09/24/2016 16:00,2,6.115,ACTIVE,217.58,363.99,60.002,1474747203,"201051344000594","219011344069620",29.02,34.00,0,336.34,406.07,179.8,171.6,0.826,570066.9,570066.9,2167,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747231,1043060.00
09/24/2016 16:00,2,6.062,ACTIVE,217.80,363.69,59.975,1474747203,"201051344001203","219011344069620",28.53,35.60,0,337.54,406.07,175.3,167.2,0.826,567303.4,567303.4,2166,0,0,0,L,1122011218,0,125.17,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747232,1043061.00
09/24/2016 16:00,2,5.768,ACTIVE,214.19,352.27,59.959,1474747203,"274151322000054","219011344069620",26.72,46.20,0,334.54,383.53,155.9,148.5,0.601,804143.5,804143.5,2145,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747233,1043062.00
09/24/2016 16:00,2,6.016,ACTIVE,218.48,363.39,59.975,1474747203,"201051344000867","219011344069620",28.82,37.80,0,337.84,406.97,175.7,167.6,0.804,557335.6,557335.6,2169,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747234,1043063.00
09/24/2016 16:00,2,5.867,ACTIVE,217.80,364.29,59.928,1474747203,"201051344001093","219011344069620",28.78,34.50,0,336.64,403.67,171.0,163.1,0.782,563878.0,563878.0,2169,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747235,1043064.00
09/24/2016 16:00,2,6.100,ACTIVE,218.93,365.49,59.944,1474747203,"201051344000900","219011344069620",28.69,36.30,0,342.35,409.68,177.2,169.1,0.809,574193.5,574193.5,2174,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747236,1043065.00
09/24/2016 16:00,2,6.080,ACTIVE,219.16,366.40,59.970,1474747203,"201051344000648","219011344069620",28.37,35.80,0,342.95,409.68,174.6,166.6,0.809,562784.4,562784.4,2164,0,0,0,L,1122011218,0,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747237,1043066.00
09/24/2016 16:00,2,6.117,ACTIVE,219.16,365.49,60.007,1474747203,"201051344000569","219011344069620",28.25,35.20,0,342.35,408.48,175.1,167.1,0.809,574114.6,574114.6,2168,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747238,1043067.00
09/24/2016 16:00,2,6.068,ACTIVE,219.39,366.10,59.970,1474747203,"201051344000983","219011344069620",28.80,35.80,0,342.95,409.98,177.1,169.0,0.840,566667.6,566667.6,2174,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747239,1043068.00
09/24/2016 16:00,2,6.105,ACTIVE,219.39,365.49,59.975,1474747203,"201051344001158","219011344069620",28.35,33.50,0,342.95,409.68,175.3,167.3,0.822,558198.0,558198.0,2166,0,0,0,L,1122011218,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747239,1043069.00
09/24/2016 16:00,2,6.088,ACTIVE,219.39,368.20,59.944,1474747203,"201051344000576","219011344069620",28.21,36.30,0,341.45,409.38,173.9,165.9,0.809,565765.1,565765.1,2173,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747240,1043070.00
09/24/2016 16:00,2,5.738,ACTIVE,214.19,351.37,59.970,1474747203,"274151322000087","219011344069620",26.78,56.00,0,334.84,382.03,155.5,148.2,0.588,776156.9,776156.9,2175,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474747241,1043071.00
09/24/2016 16:15,2,5.674,ACTIVE,218.71,363.69,59.991,1474748103,"201051344000645","219011344069620",28.29,37.50,0,343.55,405.47,162.6,155.0,0.742,565278.8,565278.8,2170,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748104,1043072.00
09/24/2016 16:15,2,5.346,ACTIVE,213.96,360.38,59.965,1474748103,"274151322000085","219011344069620",26.40,44.80,0,337.54,379.92,142.9,136.0,0.539,803721.8,803721.8,2150,0,0,0,L,1151911521,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748105,1043073.00
09/24/2016 16:15,2,5.678,ACTIVE,218.03,364.29,59.975,1474748103,"201051344000633","219011344069620",28.61,34.80,0,342.05,405.47,164.4,156.8,0.769,556903.7,556903.7,2170,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748106,1043074.00
