ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/24/2016 16:15,2,5.637,ACTIVE,218.93,364.59,59.959,1474748103,"201051344000469","219011344069620",28.49,32.40,0,343.25,406.67,162.7,155.1,0.765,559533.5,559533.5,2175,0,0,0,L,1122011218,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748107,1043075.00
09/24/2016 16:15,2,5.643,ACTIVE,216.22,359.18,59.975,1474748103,"201051344000646","219011344069620",28.63,32.80,0,336.04,402.16,163.6,155.9,0.769,560005.0,560005.0,2164,0,0,0,L,1122011218,0,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748108,1043076.00
09/24/2016 16:15,2,5.363,ACTIVE,213.96,357.38,59.959,1474748103,"274151322000052","219011344069620",28.43,44.30,0,334.84,382.93,154.2,146.9,0.597,826444.5,826444.5,2156,0,0,0,L,1151911521,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748109,1043077.00
09/24/2016 16:15,2,5.832,ACTIVE,217.58,361.59,59.986,1474748103,"201051344000585","219011344069620",28.45,35.20,0,336.64,401.56,168.0,160.3,0.787,570102.5,570102.5,2169,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748110,1043078.00
09/24/2016 16:15,2,5.523,ACTIVE,216.22,359.48,59.954,1474748103,"201051344001230","219011344069620",28.94,31.80,0,337.84,401.56,161.9,154.3,0.769,562916.0,562916.0,2170,0,0,0,L,1122011218,0,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748111,1043079.00
09/24/2016 16:15,2,5.570,ACTIVE,217.58,360.38,59.975,1474748103,"201051344000582","219011344069620",28.77,36.80,0,336.34,401.86,162.2,154.7,0.751,555679.9,555679.9,2164,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748111,1043080.00
09/24/2016 16:15,2,5.553,ACTIVE,216.45,360.38,59.970,1474748103,"201051344000955","219011344069620",28.84,35.60,0,337.54,401.56,162.2,154.7,0.773,569761.5,569761.5,2163,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748112,1043081.00
09/24/2016 16:15,2,3.592,ACTIVE,213.96,419.00,59.970,1474748103,"274151322000094","219011344069620",39.22,43.80,0,394.65,452.36,141.8,134.9,0.548,680567.2,680567.2,2202,0,0,0,L,1151911521,0,122.46,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748113,1043082.00
09/24/2016 16:15,2,5.664,ACTIVE,218.93,366.10,59.981,1474748103,"201051344000579","219011344069620",29.18,33.80,0,342.95,407.57,167.4,159.7,0.787,573953.5,573953.5,2162,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748114,1043083.00
09/24/2016 16:15,2,5.607,ACTIVE,216.22,358.88,59.986,1474748103,"201051344000890","219011344069620",28.69,33.30,0,337.84,401.56,162.9,155.3,0.751,566996.3,566996.3,2164,0,0,0,L,1122011218,0,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748115,1043084.00
09/24/2016 16:15,2,5.516,ACTIVE,216.90,360.99,59.975,1474748103,"201051344000438","219011344069620",29.24,35.00,0,337.54,401.26,163.4,155.8,0.751,568443.3,568443.3,2166,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748116,1043085.00
09/24/2016 16:15,2,5.559,ACTIVE,216.67,360.38,59.991,1474748103,"201051344000417","219011344069620",28.53,33.80,0,337.84,400.36,160.6,153.1,0.760,559414.6,559414.6,2166,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748117,1043086.00
09/24/2016 16:15,2,5.430,ACTIVE,213.29,349.86,59.975,1474748103,"274151322000083","219011344069620",28.21,46.40,0,332.73,382.63,155.0,147.6,0.619,818904.3,818904.3,2156,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748118,1043087.00
09/24/2016 16:15,2,5.641,ACTIVE,214.64,363.09,59.975,1474748103,"274151322000076","219011344069620",29.00,45.80,0,338.44,389.54,165.4,157.8,0.654,874230.2,874230.2,2167,0,0,0,L,1151911521,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748119,1043088.00
09/24/2016 16:15,2,5.664,ACTIVE,217.58,362.19,59.986,1474748103,"201051344000868","219011344069620",28.31,35.00,0,337.84,403.07,162.2,154.6,0.734,558303.0,558303.0,2168,0,0,0,L,1122011218,0,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748120,1043089.00
09/24/2016 16:15,2,5.707,ACTIVE,213.51,357.68,59.986,1474748103,"274151322000095","219011344069620",28.84,46.80,0,332.43,385.33,166.8,159.0,0.623,865410.6,865410.6,2168,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748121,1043090.00
09/24/2016 16:15,2,5.691,ACTIVE,218.71,359.48,59.986,1474748103,"201051344000988","219011344069620",18.57,32.20,0,343.25,388.64,107.2,101.5,0.499,537617.4,537617.4,2160,0,0,0,L,1122011218,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748121,1043091.00
09/24/2016 16:15,2,5.779,ACTIVE,217.13,361.59,59.949,1474748103,"201051344001025","219011344069620",28.25,35.60,0,337.24,400.96,165.3,157.6,0.747,568699.2,568699.2,2163,0,0,0,L,1122011218,0,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748122,1043092.00
09/24/2016 16:15,2,5.666,ACTIVE,218.71,364.89,59.996,1474748103,"201051344000458","219011344069620",28.90,36.00,0,343.85,406.97,165.9,158.2,0.787,565682.6,565682.6,2172,0,0,0,L,1122011218,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748123,1043093.00
09/24/2016 16:15,2,5.756,ACTIVE,219.16,364.89,59.986,1474748103,"201051344000853","219011344069620",28.13,34.30,0,343.55,406.37,163.9,156.3,0.765,564976.7,564976.7,2180,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748124,1043094.00
09/24/2016 16:15,2,5.648,ACTIVE,216.22,361.59,59.996,1474748103,"201051344000685","219011344069620",28.75,33.50,0,337.24,401.26,164.5,156.8,0.795,567627.8,567627.8,2170,0,0,0,L,1122011218,0,124.72,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748125,1043095.00
09/24/2016 16:15,2,5.623,ACTIVE,217.13,363.09,59.991,1474748103,"201051344000917","219011344069620",28.82,38.00,0,336.64,400.66,164.1,156.5,0.756,564552.2,564552.2,2166,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748126,1043096.00
09/24/2016 16:15,2,5.650,ACTIVE,216.45,361.89,59.970,1474748103,"201051344001145","219011344069620",28.92,33.00,0,336.34,401.56,165.5,157.8,0.760,569771.8,569771.8,2167,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748127,1043097.00
09/24/2016 16:15,2,5.711,ACTIVE,217.58,362.19,59.991,1474748103,"201051344000651","219011344069620",28.33,39.30,0,337.24,401.56,164.0,156.4,0.751,562958.2,562958.2,2161,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748128,1043098.00
09/24/2016 16:15,2,5.281,ACTIVE,213.51,367.00,59.981,1474748103,"274151322000088","219011344069620",26.92,42.80,0,333.33,379.62,143.8,136.9,0.539,788007.6,788007.6,2151,0,0,0,L,1151911521,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748129,1043099.00
09/24/2016 16:15,2,3.631,ACTIVE,214.41,430.42,59.986,1474748103,"274151322000068","219011344069620",38.76,45.80,0,397.05,452.06,142.9,136.0,0.544,681080.4,681080.4,2199,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748130,1043100.00
09/24/2016 16:15,2,5.629,ACTIVE,217.13,358.58,59.981,1474748103,"201051344001135","219011344069620",28.61,37.80,0,337.54,401.26,163.1,155.5,0.769,559101.1,559101.1,2160,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748131,1043101.00
09/24/2016 16:15,2,5.701,ACTIVE,216.90,363.99,59.981,1474748103,"201051344000594","219011344069620",28.90,33.50,0,336.64,403.07,166.9,159.1,0.760,570108.2,570108.2,2168,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748132,1043102.00
09/24/2016 16:15,2,5.592,ACTIVE,217.35,359.78,59.986,1474748103,"201051344001203","219011344069620",28.78,35.20,0,337.84,400.66,162.9,155.4,0.765,567343.7,567343.7,2167,0,0,0,L,1122011218,0,124.94,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748133,1043103.00
09/24/2016 16:15,2,5.336,ACTIVE,213.74,355.88,59.986,1474748103,"274151322000054","219011344069620",26.90,45.30,0,333.63,381.42,145.2,138.3,0.552,804179.3,804179.3,2146,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748133,1043104.00
09/24/2016 16:15,2,5.672,ACTIVE,217.80,361.29,59.954,1474748103,"201051344000867","219011344069620",28.41,36.30,0,338.14,402.46,163.1,155.5,0.756,557376.0,557376.0,2170,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748134,1043105.00
09/24/2016 16:15,2,5.438,ACTIVE,217.35,360.99,59.981,1474748103,"201051344001093","219011344069620",28.77,34.50,0,336.94,399.46,158.4,151.0,0.738,563917.3,563917.3,2170,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748135,1043106.00
09/24/2016 16:15,2,5.738,ACTIVE,218.26,363.69,59.970,1474748103,"201051344000900","219011344069620",28.35,35.80,0,339.04,406.37,164.6,157.0,0.751,574234.3,574234.3,2175,0,0,0,L,1122011218,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748136,1043107.00
09/24/2016 16:15,2,5.574,ACTIVE,218.26,363.69,60.012,1474748103,"201051344000648","219011344069620",28.78,35.60,0,343.55,406.37,162.4,154.9,0.756,562824.6,562824.6,2165,0,0,0,L,1122011218,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748137,1043108.00
09/24/2016 16:15,2,5.666,ACTIVE,218.48,363.69,59.981,1474748103,"201051344000569","219011344069620",28.29,35.00,0,342.95,405.47,162.3,154.8,0.756,574154.8,574154.8,2169,0,0,0,L,1122011218,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748139,1043109.00
09/24/2016 16:15,2,5.646,ACTIVE,218.71,363.09,59.981,1474748103,"201051344000983","219011344069620",28.82,35.20,0,342.35,406.67,164.9,157.2,0.778,566708.3,566708.3,2175,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748140,1043110.00
09/24/2016 16:15,2,5.623,ACTIVE,218.71,362.79,59.986,1474748103,"201051344001158","219011344069620",28.61,33.50,0,343.25,405.77,162.8,155.2,0.760,558238.3,558238.3,2167,0,0,0,L,1122011218,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748141,1043111.00
09/24/2016 16:15,2,5.615,ACTIVE,218.71,365.49,59.986,1474748103,"201051344000576","219011344069620",28.39,35.80,0,342.95,406.37,161.4,153.9,0.756,565805.1,565805.1,2174,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748141,1043112.00
09/24/2016 16:15,2,5.355,ACTIVE,213.74,363.69,59.975,1474748103,"274151322000087","219011344069620",26.72,55.30,0,333.63,379.32,144.8,137.9,0.539,776192.7,776192.7,2176,0,0,0,L,1151911521,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474748142,1043113.00
09/24/2016 16:30,2,5.240,ACTIVE,218.26,362.19,59.928,1474749003,"201051344000645","219011344069620",28.57,37.00,0,333.03,403.37,151.6,144.4,0.694,565316.2,565316.2,2171,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749004,1043114.00
09/24/2016 16:30,2,4.928,ACTIVE,213.96,348.96,59.933,1474749003,"274151322000085","219011344069620",26.76,43.40,0,321.01,380.22,133.5,126.9,0.513,803754.7,803754.7,2151,0,0,0,L,1151911521,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749005,1043115.00
09/24/2016 16:30,2,5.205,ACTIVE,217.80,362.49,59.970,1474749003,"201051344000633","219011344069620",29.02,34.00,0,327.92,404.87,153.0,145.8,0.725,556941.4,556941.4,2171,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749006,1043116.00
09/24/2016 16:30,2,5.215,ACTIVE,218.48,363.09,59.975,1474749003,"201051344000469","219011344069620",28.69,31.80,0,327.92,402.77,151.5,144.3,0.720,559570.9,559570.9,2176,0,0,0,L,1122011218,0,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749007,1043117.00
09/24/2016 16:30,2,5.229,ACTIVE,216.00,359.78,59.975,1474749003,"201051344000646","219011344069620",28.80,32.80,0,326.72,403.97,152.5,145.3,0.720,560042.7,560042.7,2165,0,0,0,L,1122011218,0,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749008,1043118.00
09/24/2016 16:30,2,4.967,ACTIVE,213.51,364.59,59.970,1474749003,"274151322000052","219011344069620",28.61,42.50,0,320.41,383.23,143.8,136.9,0.566,826480.0,826480.0,2157,0,0,0,L,1151911521,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749009,1043119.00
09/24/2016 16:30,2,5.348,ACTIVE,217.13,359.48,60.007,1474749003,"201051344000585","219011344069620",28.96,34.00,0,326.12,403.67,156.9,149.5,0.738,570141.2,570141.2,2170,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749010,1043120.00
09/24/2016 16:30,2,5.152,ACTIVE,216.00,357.38,59.965,1474749003,"201051344001230","219011344069620",28.84,31.00,0,327.32,399.16,150.4,143.3,0.703,562953.2,562953.2,2171,0,0,0,L,1122011218,0,124.04,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749011,1043121.00
09/24/2016 16:30,2,5.195,ACTIVE,217.13,359.78,59.975,1474749003,"201051344000582","219011344069620",28.73,36.30,0,326.72,403.07,151.2,144.0,0.707,555717.2,555717.2,2165,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749012,1043122.00
09/24/2016 16:30,2,5.117,ACTIVE,216.00,358.58,59.970,1474749003,"201051344000955","219011344069620",29.12,35.40,0,327.02,398.26,150.8,143.6,0.716,569798.8,569798.8,2164,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749013,1043123.00
09/24/2016 16:30,2,3.340,ACTIVE,213.51,422.60,59.970,1474749003,"274151322000094","219011344069620",38.90,42.50,0,394.05,449.35,132.3,125.8,0.517,680599.7,680599.7,2203,0,0,0,L,1151911521,0,122.23,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749013,1043124.00
09/24/2016 16:30,2,5.238,ACTIVE,218.48,363.09,59.975,1474749003,"201051344000579","219011344069620",29.36,32.00,0,332.73,405.47,155.7,148.3,0.734,573992.0,573992.0,2163,0,0,0,L,1122011218,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749014,1043125.00
09/24/2016 16:30,2,5.184,ACTIVE,216.00,358.28,59.996,1474749003,"201051344000890","219011344069620",28.84,32.60,0,327.62,399.46,151.4,144.2,0.703,567033.8,567033.8,2165,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749015,1043126.00
09/24/2016 16:30,2,5.127,ACTIVE,216.67,359.78,59.981,1474749003,"201051344000438","219011344069620",29.34,34.50,0,327.62,403.97,152.3,145.1,0.716,568480.8,568480.8,2167,0,0,0,L,1122011218,0,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749016,1043127.00
09/24/2016 16:30,2,5.160,ACTIVE,216.45,359.48,59.986,1474749003,"201051344000417","219011344069620",28.63,33.50,0,327.92,398.86,149.6,142.5,0.707,559451.5,559451.5,2167,0,0,0,L,1122011218,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749017,1043128.00
09/24/2016 16:30,2,5.045,ACTIVE,213.29,355.58,59.970,1474749003,"274151322000083","219011344069620",28.35,44.30,0,321.61,382.93,144.8,137.8,0.579,818940.0,818940.0,2157,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749018,1043129.00
09/24/2016 16:30,2,5.230,ACTIVE,214.41,354.37,59.981,1474749003,"274151322000076","219011344069620",29.10,43.60,0,321.31,387.44,154.2,146.9,0.601,874268.3,874268.3,2168,0,0,0,L,1151911521,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749019,1043130.00
09/24/2016 16:30,2,5.262,ACTIVE,217.35,361.59,60.002,1474749003,"201051344000868","219011344069620",28.39,33.80,0,325.52,401.86,151.2,144.0,0.694,558340.3,558340.3,2169,0,0,0,L,1122011218,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749020,1043131.00
09/24/2016 16:30,2,5.309,ACTIVE,213.51,368.50,59.996,1474749003,"274151322000095","219011344069620",28.92,46.40,0,319.81,385.33,155.4,148.1,0.583,865449.0,865449.0,2169,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749021,1043132.00
09/24/2016 16:30,2,5.312,ACTIVE,218.26,358.58,59.981,1474749003,"201051344000988","219011344069620",18.53,30.80,0,332.73,385.33,99.7,94.3,0.468,537641.9,537641.9,2161,0,0,0,L,1122011218,0,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749022,1043133.00
09/24/2016 16:30,2,5.316,ACTIVE,216.90,360.69,59.975,1474749003,"201051344001025","219011344069620",28.63,35.40,0,327.02,398.56,154.1,146.8,0.694,568737.3,568737.3,2164,0,0,0,L,1122011218,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749023,1043134.00
09/24/2016 16:30,2,5.277,ACTIVE,218.48,361.59,59.965,1474749003,"201051344000458","219011344069620",28.88,36.00,0,333.33,404.87,154.4,147.1,0.738,565720.7,565720.7,2173,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749024,1043135.00
09/24/2016 16:30,2,5.271,ACTIVE,218.93,363.99,60.007,1474749003,"201051344000853","219011344069620",28.57,33.50,0,333.03,404.27,152.5,145.3,0.716,565014.4,565014.4,2181,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749025,1043136.00
09/24/2016 16:30,2,5.199,ACTIVE,216.00,360.69,59.981,1474749003,"201051344000685","219011344069620",29.08,32.80,0,327.62,403.67,153.1,145.8,0.742,567665.7,567665.7,2171,0,0,0,L,1122011218,0,124.49,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749025,1043137.00
09/24/2016 16:30,2,5.254,ACTIVE,216.90,359.18,59.981,1474749003,"201051344000917","219011344069620",28.77,37.30,0,326.72,402.16,153.1,145.8,0.720,564590.0,564590.0,2167,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749026,1043138.00
09/24/2016 16:30,2,5.266,ACTIVE,216.00,358.88,60.018,1474749003,"201051344001145","219011344069620",28.90,32.20,0,328.22,402.77,154.1,146.8,0.694,569809.9,569809.9,2168,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749027,1043139.00
09/24/2016 16:30,2,5.270,ACTIVE,217.13,360.69,59.981,1474749003,"201051344000651","219011344069620",28.65,38.80,0,327.02,400.06,152.8,145.6,0.707,562995.9,562995.9,2162,0,0,0,L,1122011218,0,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749028,1043140.00
09/24/2016 16:30,2,4.896,ACTIVE,213.51,349.26,59.949,1474749003,"274151322000088","219011344069620",27.00,42.00,0,319.51,380.52,133.8,127.3,0.508,788040.7,788040.7,2152,0,0,0,L,1151911521,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749029,1043141.00
09/24/2016 16:30,2,3.398,ACTIVE,214.19,423.20,59.981,1474749003,"274151322000068","219011344069620",38.37,44.80,0,395.55,451.46,132.1,125.5,0.504,681113.1,681113.1,2200,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749030,1043142.00
09/24/2016 16:30,2,5.174,ACTIVE,216.90,360.08,59.986,1474749003,"201051344001135","219011344069620",28.92,36.80,0,326.42,402.77,151.7,144.5,0.703,559138.6,559138.6,2161,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749031,1043143.00
09/24/2016 16:30,2,5.254,ACTIVE,216.90,361.89,59.991,1474749003,"201051344000594","219011344069620",29.14,33.50,0,326.12,403.07,155.1,147.8,0.734,570146.6,570146.6,2169,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749032,1043144.00
09/24/2016 16:30,2,5.182,ACTIVE,217.13,359.48,59.975,1474749003,"201051344001203","219011344069620",28.86,34.50,0,327.02,400.36,151.5,144.3,0.720,567381.2,567381.2,2168,0,0,0,L,1122011218,0,124.94,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749033,1043145.00
09/24/2016 16:30,2,4.920,ACTIVE,213.74,349.86,59.981,1474749003,"274151322000054","219011344069620",27.19,44.30,0,321.31,382.03,135.4,128.8,0.517,804212.7,804212.7,2147,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749034,1043146.00
09/24/2016 16:30,2,5.248,ACTIVE,217.80,361.29,59.970,1474749003,"201051344000867","219011344069620",28.61,35.60,0,326.72,400.66,152.1,144.8,0.698,557413.6,557413.6,2171,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749035,1043147.00
09/24/2016 16:30,2,5.006,ACTIVE,217.13,359.78,59.965,1474749003,"201051344001093","219011344069620",29.00,33.30,0,327.62,400.06,147.0,140.0,0.676,563953.7,563953.7,2171,0,0,0,L,1122011218,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749036,1043148.00
09/24/2016 16:30,2,5.256,ACTIVE,218.03,362.19,59.975,1474749003,"201051344000900","219011344069620",28.78,35.40,0,328.82,402.16,153.3,146.0,0.703,574272.2,574272.2,2176,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749037,1043149.00
09/24/2016 16:30,2,5.273,ACTIVE,218.26,361.89,59.944,1474749003,"201051344000648","219011344069620",28.27,34.50,0,333.33,404.57,150.9,143.8,0.703,562862.0,562862.0,2166,0,0,0,L,1122011218,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749038,1043150.00
09/24/2016 16:30,2,5.166,ACTIVE,218.26,362.79,59.975,1474749003,"201051344000569","219011344069620",28.84,34.80,0,328.22,404.27,150.9,143.8,0.707,574192.2,574192.2,2170,0,0,0,L,1122011218,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749039,1043151.00
09/24/2016 16:30,2,5.277,ACTIVE,218.48,361.89,59.970,1474749003,"201051344000983","219011344069620",28.73,34.50,0,329.13,405.47,153.4,146.2,0.734,566746.3,566746.3,2176,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749040,1043152.00
09/24/2016 16:30,2,5.221,ACTIVE,218.71,362.79,59.986,1474749003,"201051344001158","219011344069620",28.67,32.60,0,333.03,405.17,151.6,144.4,0.707,558275.8,558275.8,2168,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749040,1043153.00
09/24/2016 16:30,2,5.209,ACTIVE,218.48,362.49,59.975,1474749003,"201051344000576","219011344069620",28.47,35.60,0,331.83,404.87,150.2,143.0,0.703,565842.2,565842.2,2175,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749041,1043154.00
09/24/2016 16:30,2,4.943,ACTIVE,213.74,352.87,59.981,1474749003,"274151322000087","219011344069620",27.00,53.50,0,321.31,380.82,135.1,128.5,0.508,776226.0,776226.0,2177,0,0,0,L,1151911521,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749042,1043155.00
09/24/2016 16:45,2,4.758,ACTIVE,217.80,359.78,59.991,1474749903,"201051344000645","219011344069620",28.78,35.60,0,339.65,394.95,138.7,132.0,0.636,565350.7,565350.7,2172,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749904,1043156.00
09/24/2016 16:45,2,4.494,ACTIVE,213.51,359.48,59.986,1474749903,"274151322000085","219011344069620",26.92,42.00,0,334.24,375.11,122.3,116.2,0.468,803785.0,803785.0,2152,0,0,0,L,1151911521,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749905,1043157.00
09/24/2016 16:45,2,4.783,ACTIVE,217.13,360.38,60.012,1474749903,"201051344000633","219011344069620",28.92,32.80,0,337.84,395.85,140.2,133.4,0.663,556976.3,556976.3,2172,0,0,0,L,1122011218,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749906,1043158.00
09/24/2016 16:45,2,4.773,ACTIVE,217.80,360.38,59.991,1474749903,"201051344000469","219011344069620",28.65,30.50,0,338.74,395.55,138.4,131.7,0.654,559605.4,559605.4,2177,0,0,0,L,1122011218,0,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749907,1043159.00
09/24/2016 16:45,2,4.760,ACTIVE,215.54,357.68,59.986,1474749903,"201051344000646","219011344069620",28.90,32.00,0,334.24,395.25,139.3,132.5,0.658,560077.3,560077.3,2166,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749908,1043160.00
09/24/2016 16:45,2,4.496,ACTIVE,213.29,348.66,59.991,1474749903,"274151322000052","219011344069620",28.75,41.00,0,332.73,377.52,130.8,124.4,0.508,826512.6,826512.6,2158,0,0,0,L,1151911521,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749908,1043161.00
09/24/2016 16:45,2,4.955,ACTIVE,216.67,357.68,59.975,1474749903,"201051344000585","219011344069620",28.75,33.00,0,337.24,394.65,144.2,137.3,0.663,570177.0,570177.0,2171,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749909,1043162.00
09/24/2016 16:45,2,4.646,ACTIVE,215.54,356.18,59.991,1474749903,"201051344001230","219011344069620",29.18,30.00,0,333.93,393.45,137.2,130.5,0.645,562987.4,562987.4,2172,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749910,1043163.00
09/24/2016 16:45,2,4.736,ACTIVE,216.67,358.58,59.991,1474749903,"201051344000582","219011344069620",28.82,35.40,0,338.44,394.95,138.2,131.5,0.632,555751.6,555751.6,2166,0,0,0,L,1122011218,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749911,1043164.00
09/24/2016 16:45,2,4.684,ACTIVE,215.54,356.18,59.991,1474749903,"201051344000955","219011344069620",28.98,34.30,0,334.24,393.75,137.5,130.8,0.654,569833.0,569833.0,2165,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749912,1043165.00
09/24/2016 16:45,2,3.047,ACTIVE,213.51,428.01,59.996,1474749903,"274151322000094","219011344069620",38.88,42.00,0,394.95,449.05,119.4,113.3,0.460,680629.4,680629.4,2204,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749913,1043166.00
09/24/2016 16:45,2,4.797,ACTIVE,217.80,360.08,59.981,1474749903,"201051344000579","219011344069620",29.30,31.30,0,339.65,398.26,142.3,135.4,0.667,574027.4,574027.4,2164,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749914,1043167.00
09/24/2016 16:45,2,4.781,ACTIVE,215.54,355.88,59.986,1474749903,"201051344000890","219011344069620",28.59,31.80,0,334.84,394.05,138.4,131.6,0.641,567068.2,567068.2,2166,0,0,0,L,1122011218,0,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749915,1043168.00
09/24/2016 16:45,2,4.689,ACTIVE,216.22,358.58,60.023,1474749903,"201051344000438","219011344069620",29.20,33.80,0,337.84,394.95,138.7,132.0,0.667,568515.4,568515.4,2168,0,0,0,L,1122011218,0,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749916,1043169.00
09/24/2016 16:45,2,4.672,ACTIVE,216.00,358.28,60.012,1474749903,"201051344000417","219011344069620",28.90,32.60,0,337.54,393.75,136.8,130.1,0.654,559485.5,559485.5,2168,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749917,1043170.00
09/24/2016 16:45,2,4.564,ACTIVE,213.06,348.36,60.012,1474749903,"274151322000083","219011344069620",28.57,42.80,0,332.73,377.22,132.0,125.4,0.517,818972.9,818972.9,2158,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749918,1043171.00
09/24/2016 16:45,2,4.795,ACTIVE,213.96,367.30,59.996,1474749903,"274151322000076","219011344069620",29.00,42.80,0,334.54,380.52,140.8,134.0,0.552,874303.3,874303.3,2169,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749919,1043172.00
09/24/2016 16:45,2,4.713,ACTIVE,216.67,357.68,59.996,1474749903,"201051344000868","219011344069620",28.94,33.30,0,337.24,394.05,138.2,131.4,0.632,558374.7,558374.7,2170,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749920,1043173.00
09/24/2016 16:45,2,4.807,ACTIVE,212.83,357.68,59.991,1474749903,"274151322000095","219011344069620",29.26,44.00,0,332.73,379.32,142.2,135.3,0.535,865484.4,865484.4,2170,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749921,1043174.00
09/24/2016 16:45,2,4.801,ACTIVE,217.80,357.38,59.981,1474749903,"201051344000988","219011344069620",18.81,30.80,0,339.65,380.52,91.6,86.5,0.420,537664.4,537664.4,2162,0,0,0,L,1122011218,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749922,1043175.00
09/24/2016 16:45,2,4.848,ACTIVE,216.22,358.28,59.986,1474749903,"201051344001025","219011344069620",28.73,34.80,0,338.14,394.65,141.0,134.2,0.663,568772.3,568772.3,2165,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749923,1043176.00
09/24/2016 16:45,2,4.824,ACTIVE,217.58,360.08,59.965,1474749903,"201051344000458","219011344069620",28.92,35.00,0,339.65,398.26,141.4,134.5,0.676,565755.9,565755.9,2174,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749924,1043177.00
09/24/2016 16:45,2,4.822,ACTIVE,218.26,362.49,59.991,1474749903,"201051344000853","219011344069620",28.65,32.80,0,340.25,398.86,139.9,133.2,0.658,565049.1,565049.1,2182,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749925,1043178.00
09/24/2016 16:45,2,4.754,ACTIVE,215.54,358.28,60.002,1474749903,"201051344000685","219011344069620",29.02,32.20,0,338.74,394.35,139.8,133.0,0.672,567700.5,567700.5,2172,0,0,0,L,1122011218,0,124.27,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749926,1043179.00
09/24/2016 16:45,2,4.783,ACTIVE,216.45,357.38,60.007,1474749903,"201051344000917","219011344069620",28.90,36.50,0,337.54,394.35,140.1,133.3,0.663,564624.9,564624.9,2168,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749927,1043180.00
09/24/2016 16:45,2,4.789,ACTIVE,215.54,357.68,59.991,1474749903,"201051344001145","219011344069620",29.06,32.40,0,333.33,394.95,141.1,134.2,0.650,569845.0,569845.0,2169,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749928,1043181.00
09/24/2016 16:45,2,4.811,ACTIVE,216.67,357.98,60.002,1474749903,"201051344000651","219011344069620",28.67,37.50,0,337.54,393.75,139.7,132.9,0.641,563030.7,563030.7,2163,0,0,0,L,1122011218,0,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749928,1043182.00
09/24/2016 16:45,2,4.424,ACTIVE,213.06,356.78,59.991,1474749903,"274151322000088","219011344069620",27.35,40.60,0,333.03,375.11,122.5,116.3,0.464,788071.1,788071.1,2153,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749929,1043183.00
09/24/2016 16:45,2,3.068,ACTIVE,214.19,426.51,59.981,1474749903,"274151322000068","219011344069620",38.59,43.60,0,398.26,447.25,120.7,114.6,0.451,681143.0,681143.0,2201,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749930,1043184.00
09/24/2016 16:45,2,4.777,ACTIVE,216.22,357.08,59.991,1474749903,"201051344001135","219011344069620",28.67,36.00,0,338.14,393.75,138.7,131.9,0.645,559173.2,559173.2,2162,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749931,1043185.00
09/24/2016 16:45,2,4.818,ACTIVE,216.45,360.69,59.986,1474749903,"201051344000594","219011344069620",29.08,32.80,0,336.94,395.85,141.9,135.1,0.645,570181.9,570181.9,2170,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749932,1043186.00
09/24/2016 16:45,2,4.723,ACTIVE,216.67,358.88,59.986,1474749903,"201051344001203","219011344069620",28.92,33.50,0,338.44,393.75,138.3,131.5,0.667,567415.7,567415.7,2169,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749933,1043187.00
09/24/2016 16:45,2,4.486,ACTIVE,213.29,348.66,59.981,1474749903,"274151322000054","219011344069620",27.35,42.50,0,333.03,376.01,124.2,118.0,0.468,804243.5,804243.5,2148,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749934,1043188.00
09/24/2016 16:45,2,4.779,ACTIVE,217.13,358.58,59.986,1474749903,"201051344000867","219011344069620",28.77,34.80,0,338.44,393.45,139.3,132.5,0.641,557448.2,557448.2,2172,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749935,1043189.00
09/24/2016 16:45,2,4.604,ACTIVE,216.45,357.68,59.996,1474749903,"201051344001093","219011344069620",28.75,32.80,0,338.14,392.85,134.1,127.5,0.614,563987.1,563987.1,2172,0,0,0,L,1122011218,0,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749936,1043190.00
09/24/2016 16:45,2,4.781,ACTIVE,217.35,360.08,59.981,1474749903,"201051344000900","219011344069620",29.00,35.00,0,338.14,395.25,140.5,133.7,0.645,574307.0,574307.0,2177,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749937,1043191.00
09/24/2016 16:45,2,4.660,ACTIVE,217.58,359.78,59.954,1474749903,"201051344000648","219011344069620",29.30,33.80,0,338.74,395.55,138.5,131.7,0.645,562896.4,562896.4,2167,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749938,1043192.00
09/24/2016 16:45,2,4.789,ACTIVE,217.58,359.48,59.986,1474749903,"201051344000569","219011344069620",28.57,34.00,0,338.14,394.65,138.6,131.8,0.654,574226.6,574226.6,2171,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749939,1043193.00
09/24/2016 16:45,2,4.850,ACTIVE,218.03,361.29,59.959,1474749903,"201051344000983","219011344069620",28.69,34.00,0,338.44,395.85,140.8,134.0,0.667,566781.3,566781.3,2177,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749940,1043194.00
09/24/2016 16:45,2,4.729,ACTIVE,218.03,360.69,59.991,1474749903,"201051344001158","219011344069620",28.94,32.20,0,338.74,394.95,138.6,131.9,0.650,558310.3,558310.3,2169,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749940,1043195.00
09/24/2016 16:45,2,4.740,ACTIVE,217.80,361.29,59.991,1474749903,"201051344000576","219011344069620",28.71,34.30,0,339.04,397.96,137.8,131.1,0.650,565876.4,565876.4,2176,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749941,1043196.00
09/24/2016 16:45,2,4.465,ACTIVE,213.51,351.67,59.981,1474749903,"274151322000087","219011344069620",27.41,52.00,0,333.03,374.51,124.0,117.7,0.464,776256.7,776256.7,2178,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474749942,1043197.00
09/24/2016 17:00,2,4.270,ACTIVE,217.58,357.38,60.018,1474750803,"201051344000645","219011344069620",28.86,34.80,0,339.34,390.14,124.8,118.5,0.579,565382.0,565382.0,2173,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750804,1043198.00
09/24/2016 17:00,2,3.975,ACTIVE,213.29,345.36,59.986,1474750803,"274151322000085","219011344069620",27.37,41.30,0,333.63,372.11,110.1,104.4,0.424,803812.6,803812.6,2153,0,0,0,L,1151911521,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750805,1043199.00
09/24/2016 17:00,2,4.297,ACTIVE,216.90,358.28,59.954,1474750803,"201051344000633","219011344069620",28.92,32.40,0,337.84,390.74,125.8,119.5,0.583,557007.8,557007.8,2173,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750806,1043200.00
09/24/2016 17:00,2,4.238,ACTIVE,217.58,359.78,59.996,1474750803,"201051344000469","219011344069620",29.00,30.00,0,338.14,391.04,124.5,118.2,0.597,559636.6,559636.6,2178,0,0,0,L,1122011218,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750807,1043201.00
09/24/2016 17:00,2,4.252,ACTIVE,215.32,354.67,59.996,1474750803,"201051344000646","219011344069620",29.10,31.00,0,337.54,390.74,125.4,119.1,0.597,560108.7,560108.7,2167,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750808,1043202.00
09/24/2016 17:00,2,4.039,ACTIVE,213.29,361.59,59.986,1474750803,"274151322000052","219011344069620",28.65,40.00,0,333.03,374.21,117.2,111.2,0.455,826542.0,826542.0,2159,0,0,0,L,1151911521,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750809,1043203.00
09/24/2016 17:00,2,4.418,ACTIVE,216.45,356.78,59.991,1474750803,"201051344000585","219011344069620",29.12,32.60,0,338.14,391.94,130.4,123.9,0.610,570209.6,570209.6,2172,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750810,1043204.00
09/24/2016 17:00,2,4.174,ACTIVE,215.32,353.77,59.991,1474750803,"201051344001230","219011344069620",29.14,29.50,0,337.24,386.53,123.2,117.0,0.579,563018.3,563018.3,2173,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750811,1043205.00
09/24/2016 17:00,2,4.244,ACTIVE,216.45,356.18,59.959,1474750803,"201051344000582","219011344069620",28.92,35.00,0,338.44,391.04,124.3,118.1,0.575,555782.7,555782.7,2167,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750812,1043206.00
09/24/2016 17:00,2,4.166,ACTIVE,215.32,354.37,59.954,1474750803,"201051344000955","219011344069620",29.18,33.80,0,338.14,388.34,123.1,116.9,0.583,569863.9,569863.9,2166,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750812,1043207.00
09/24/2016 17:00,2,2.742,ACTIVE,213.29,419.60,59.981,1474750803,"274151322000094","219011344069620",38.63,40.80,0,398.86,448.45,106.9,101.3,0.411,680656.2,680656.2,2205,0,0,0,L,1151911521,0,122.01,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750813,1043208.00
09/24/2016 17:00,2,4.246,ACTIVE,217.35,359.48,59.996,1474750803,"201051344000579","219011344069620",29.74,30.50,0,339.34,391.64,127.8,121.5,0.605,574059.5,574059.5,2165,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750814,1043209.00
09/24/2016 17:00,2,4.244,ACTIVE,215.32,354.07,59.991,1474750803,"201051344000890","219011344069620",29.02,30.50,0,338.74,389.54,124.7,118.5,0.575,567099.4,567099.4,2167,0,0,0,L,1122011218,0,123.81,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750815,1043210.00
09/24/2016 17:00,2,4.189,ACTIVE,215.77,356.78,59.986,1474750803,"201051344000438","219011344069620",29.32,32.80,0,338.44,391.04,124.5,118.2,0.592,568546.6,568546.6,2169,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750816,1043211.00
09/24/2016 17:00,2,4.219,ACTIVE,215.77,356.18,59.991,1474750803,"201051344000417","219011344069620",28.71,31.50,0,337.84,389.24,122.7,116.5,0.583,559516.2,559516.2,2169,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750817,1043212.00
09/24/2016 17:00,2,4.080,ACTIVE,213.06,357.98,59.991,1474750803,"274151322000083","219011344069620",28.69,41.50,0,332.73,374.81,118.5,112.5,0.468,819002.6,819002.6,2159,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750818,1043213.00
09/24/2016 17:00,2,4.256,ACTIVE,213.96,348.06,59.986,1474750803,"274151322000076","219011344069620",29.36,41.00,0,337.54,376.92,126.5,120.2,0.495,874335.0,874335.0,2170,0,0,0,L,1151911521,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750819,1043214.00
09/24/2016 17:00,2,4.244,ACTIVE,216.45,355.88,59.975,1474750803,"201051344000868","219011344069620",28.94,32.20,0,338.74,390.14,124.3,118.1,0.570,558405.9,558405.9,2171,0,0,0,L,1122011218,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750820,1043215.00
09/24/2016 17:00,2,4.309,ACTIVE,213.06,348.66,59.996,1474750803,"274151322000095","219011344069620",29.32,42.50,0,331.83,376.62,127.7,121.3,0.482,865516.4,865516.4,2171,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750821,1043216.00
