ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/24/2016 17:00,2,4.283,ACTIVE,217.35,354.97,59.996,1474750803,"201051344000988","219011344069620",18.96,30.00,0,339.65,377.22,82.3,77.5,0.384,537684.8,537684.8,2163,0,0,0,L,1122011218,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750822,1043217.00
09/24/2016 17:00,2,4.320,ACTIVE,216.00,354.97,60.002,1474750803,"201051344001025","219011344069620",29.08,33.30,0,339.65,390.74,127.2,120.9,0.579,568804.2,568804.2,2166,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750823,1043218.00
09/24/2016 17:00,2,4.332,ACTIVE,217.35,357.98,59.996,1474750803,"201051344000458","219011344069620",29.00,34.30,0,338.74,391.34,127.2,120.8,0.610,565787.8,565787.8,2175,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750824,1043219.00
09/24/2016 17:00,2,4.320,ACTIVE,218.03,359.78,60.002,1474750803,"201051344000853","219011344069620",28.82,32.20,0,343.25,391.64,126.1,119.8,0.592,565080.7,565080.7,2183,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750824,1043220.00
09/24/2016 17:00,2,4.234,ACTIVE,215.54,356.18,60.002,1474750803,"201051344000685","219011344069620",29.26,31.30,0,337.84,390.44,125.4,119.1,0.605,567732.0,567732.0,2173,0,0,0,L,1122011218,0,124.27,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750825,1043221.00
09/24/2016 17:00,2,4.291,ACTIVE,216.22,358.88,59.996,1474750803,"201051344000917","219011344069620",29.02,35.40,0,337.84,391.34,126.1,119.8,0.601,564656.4,564656.4,2169,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750826,1043222.00
09/24/2016 17:00,2,4.242,ACTIVE,215.54,356.18,59.996,1474750803,"201051344001145","219011344069620",29.50,31.30,0,339.04,390.74,126.8,120.4,0.588,569876.7,569876.7,2170,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750827,1043223.00
09/24/2016 17:00,2,4.326,ACTIVE,216.45,356.18,59.996,1474750803,"201051344000651","219011344069620",28.67,36.30,0,338.74,391.04,125.6,119.3,0.561,563062.2,563062.2,2164,0,0,0,L,1122011218,0,124.49,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750828,1043224.00
09/24/2016 17:00,2,3.930,ACTIVE,212.83,356.78,60.023,1474750803,"274151322000088","219011344069620",27.63,39.50,0,332.73,372.11,110.0,104.3,0.424,788098.6,788098.6,2154,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750829,1043225.00
09/24/2016 17:00,2,2.738,ACTIVE,213.96,415.39,59.996,1474750803,"274151322000068","219011344069620",38.66,42.80,0,392.55,449.95,107.6,101.9,0.407,681170.0,681170.0,2202,0,0,0,L,1151911521,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750830,1043226.00
09/24/2016 17:00,2,4.264,ACTIVE,216.00,355.28,60.002,1474750803,"201051344001135","219011344069620",28.96,35.20,0,339.04,389.54,125.0,118.7,0.588,559204.5,559204.5,2163,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750831,1043227.00
09/24/2016 17:00,2,4.307,ACTIVE,216.00,357.08,59.996,1474750803,"201051344000594","219011344069620",29.20,32.00,0,337.24,391.64,127.4,121.0,0.588,570213.8,570213.8,2171,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750832,1043228.00
09/24/2016 17:00,2,4.242,ACTIVE,216.22,355.28,60.002,1474750803,"201051344001203","219011344069620",28.94,32.60,0,339.34,391.04,124.4,118.1,0.583,567446.8,567446.8,2170,0,0,0,L,1122011218,0,124.49,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750833,1043229.00
09/24/2016 17:00,2,4.010,ACTIVE,213.06,359.78,59.996,1474750803,"274151322000054","219011344069620",27.51,41.00,0,332.43,373.01,111.7,105.9,0.429,804271.4,804271.4,2149,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750833,1043230.00
09/24/2016 17:00,2,4.297,ACTIVE,216.90,356.48,59.996,1474750803,"201051344000867","219011344069620",28.75,33.50,0,338.14,390.44,125.2,118.9,0.579,557479.5,557479.5,2173,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750835,1043231.00
09/24/2016 17:00,2,4.082,ACTIVE,216.22,356.18,60.002,1474750803,"201051344001093","219011344069620",29.04,31.80,0,338.14,388.64,120.1,114.0,0.552,564017.2,564017.2,2173,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750836,1043232.00
09/24/2016 17:00,2,4.330,ACTIVE,216.90,358.88,59.986,1474750803,"201051344000900","219011344069620",28.77,33.50,0,338.44,391.04,126.1,119.8,0.579,574338.7,574338.7,2178,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750837,1043233.00
09/24/2016 17:00,2,4.232,ACTIVE,217.13,358.28,59.996,1474750803,"201051344000648","219011344069620",29.04,32.80,0,339.04,391.64,124.5,118.2,0.579,562927.6,562927.6,2168,0,0,0,L,1122011218,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750838,1043234.00
09/24/2016 17:00,2,4.289,ACTIVE,217.13,358.28,59.996,1474750803,"201051344000569","219011344069620",28.71,32.80,0,338.14,390.44,124.8,118.5,0.583,574257.8,574257.8,2172,0,0,0,L,1122011218,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750839,1043235.00
09/24/2016 17:00,2,4.336,ACTIVE,217.35,357.68,59.996,1474750803,"201051344000983","219011344069620",28.92,32.60,0,338.14,391.04,127.0,120.7,0.601,566813.1,566813.1,2178,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750840,1043236.00
09/24/2016 17:00,2,4.256,ACTIVE,217.35,358.28,59.991,1474750803,"201051344001158","219011344069620",28.92,31.00,0,338.74,390.74,124.7,118.4,0.583,558341.5,558341.5,2170,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750841,1043237.00
09/24/2016 17:00,2,4.244,ACTIVE,217.35,359.48,59.996,1474750803,"201051344000576","219011344069620",28.77,33.30,0,339.34,391.04,123.6,117.4,0.575,565907.4,565907.4,2177,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750842,1043238.00
09/24/2016 17:00,2,3.994,ACTIVE,213.29,356.48,59.986,1474750803,"274151322000087","219011344069620",27.53,51.00,0,333.33,371.81,111.3,105.5,0.420,776284.6,776284.6,2179,0,0,0,L,1151911521,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474750843,1043239.00
09/24/2016 17:15,2,3.785,ACTIVE,217.13,356.18,59.959,1474751703,"201051344000645","219011344069620",28.63,33.50,0,339.34,386.53,109.7,104.0,0.508,565409.8,565409.8,2174,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751704,1043240.00
09/24/2016 17:15,2,3.469,ACTIVE,213.29,345.96,59.954,1474751703,"274151322000085","219011344069620",27.59,39.30,0,333.93,368.80,97.0,91.7,0.367,803837.1,803837.1,2154,0,0,0,L,1151911521,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751705,1043241.00
09/24/2016 17:15,2,3.732,ACTIVE,216.67,356.48,59.965,1474751703,"201051344000633","219011344069620",29.22,30.80,0,337.84,386.83,110.5,104.7,0.530,557035.8,557035.8,2174,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751706,1043242.00
09/24/2016 17:15,2,3.699,ACTIVE,217.13,356.78,59.959,1474751703,"201051344000469","219011344069620",29.14,29.30,0,338.44,385.93,109.2,103.4,0.526,559664.3,559664.3,2179,0,0,0,L,1122011218,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751707,1043243.00
09/24/2016 17:15,2,3.711,ACTIVE,215.09,352.57,59.944,1474751703,"201051344000646","219011344069620",29.26,30.00,0,334.84,383.23,110.0,104.2,0.517,560136.5,560136.5,2168,0,0,0,L,1122011218,0,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751708,1043244.00
09/24/2016 17:15,2,3.449,ACTIVE,213.06,357.98,59.949,1474751703,"274151322000052","219011344069620",29.28,38.60,0,333.33,370.60,102.1,96.7,0.393,826568.0,826568.0,2160,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751708,1043245.00
09/24/2016 17:15,2,3.871,ACTIVE,216.22,354.37,59.933,1474751703,"201051344000585","219011344069620",29.34,31.50,0,338.74,386.83,115.0,109.1,0.539,570238.7,570238.7,2173,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751709,1043246.00
09/24/2016 17:15,2,3.611,ACTIVE,215.09,351.97,59.959,1474751703,"201051344001230","219011344069620",29.46,27.80,0,334.24,381.42,107.8,102.1,0.504,563045.7,563045.7,2174,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751710,1043247.00
09/24/2016 17:15,2,3.734,ACTIVE,216.22,354.07,59.954,1474751703,"201051344000582","219011344069620",28.80,34.00,0,338.74,387.14,108.9,103.2,0.504,555810.4,555810.4,2168,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751711,1043248.00
09/24/2016 17:15,2,3.602,ACTIVE,215.32,352.57,59.959,1474751703,"201051344000955","219011344069620",29.52,32.80,0,335.74,381.73,107.6,102.0,0.513,569891.3,569891.3,2167,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751712,1043249.00
09/24/2016 17:15,2,2.299,ACTIVE,213.06,427.11,59.965,1474751703,"274151322000094","219011344069620",39.54,39.80,0,398.56,447.55,91.9,86.8,0.354,680679.8,680679.8,2206,0,0,0,L,1151911521,0,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751713,1043250.00
09/24/2016 17:15,2,3.785,ACTIVE,217.13,356.48,59.965,1474751703,"201051344000579","219011344069620",29.32,30.00,0,339.34,386.83,112.4,106.6,0.526,574088.0,574088.0,2166,0,0,0,L,1122011218,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751714,1043251.00
09/24/2016 17:15,2,3.693,ACTIVE,215.09,351.67,59.965,1474751703,"201051344000890","219011344069620",29.22,29.80,0,336.34,383.83,109.4,103.7,0.504,567127.1,567127.1,2168,0,0,0,L,1122011218,0,123.59,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751715,1043252.00
09/24/2016 17:15,2,3.670,ACTIVE,215.77,353.47,59.970,1474751703,"201051344000438","219011344069620",29.32,32.20,0,338.14,385.63,109.0,103.3,0.513,568574.2,568574.2,2170,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751716,1043253.00
09/24/2016 17:15,2,3.652,ACTIVE,215.54,352.87,59.970,1474751703,"201051344000417","219011344069620",29.14,30.80,0,337.54,384.73,107.7,102.1,0.504,559543.5,559543.5,2170,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751717,1043254.00
09/24/2016 17:15,2,3.572,ACTIVE,212.83,348.66,59.954,1474751703,"274151322000083","219011344069620",28.73,40.00,0,333.33,370.60,104.0,98.5,0.398,819028.9,819028.9,2160,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751718,1043255.00
09/24/2016 17:15,2,3.684,ACTIVE,213.74,353.77,59.959,1474751703,"274151322000076","219011344069620",29.64,38.80,0,334.54,372.71,110.6,104.8,0.433,874363.1,874363.1,2171,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751718,1043256.00
09/24/2016 17:15,2,3.742,ACTIVE,216.22,354.37,59.970,1474751703,"201051344000868","219011344069620",28.77,30.80,0,339.04,385.93,109.0,103.3,0.504,558433.5,558433.5,2172,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751719,1043257.00
09/24/2016 17:15,2,3.807,ACTIVE,212.83,356.18,59.965,1474751703,"274151322000095","219011344069620",29.16,40.80,0,333.03,372.71,112.3,106.5,0.433,865544.9,865544.9,2172,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751720,1043258.00
09/24/2016 17:15,2,3.709,ACTIVE,217.13,362.19,59.970,1474751703,"201051344000988","219011344069620",19.20,27.80,0,325.52,395.85,72.2,67.7,0.605,537702.9,537702.9,2164,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751721,1043259.00
09/24/2016 17:15,2,3.781,ACTIVE,216.00,353.17,59.965,1474751703,"201051344001025","219011344069620",29.22,32.20,0,338.14,385.63,111.9,106.1,0.517,568832.5,568832.5,2167,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751722,1043260.00
09/24/2016 17:15,2,3.781,ACTIVE,217.13,354.37,59.965,1474751703,"201051344000458","219011344069620",29.22,33.00,0,339.04,386.83,111.9,106.1,0.548,565816.1,565816.1,2176,0,0,0,L,1122011218,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751723,1043261.00
09/24/2016 17:15,2,3.746,ACTIVE,217.58,357.68,59.991,1474751703,"201051344000853","219011344069620",29.18,31.30,0,339.95,387.44,110.7,104.9,0.521,565108.7,565108.7,2184,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751724,1043262.00
09/24/2016 17:15,2,3.648,ACTIVE,215.32,353.17,59.949,1474751703,"201051344000685","219011344069620",29.72,30.80,0,338.44,385.63,109.8,104.1,0.535,567759.8,567759.8,2174,0,0,0,L,1122011218,0,124.27,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751725,1043263.00
09/24/2016 17:15,2,3.738,ACTIVE,216.00,353.77,59.954,1474751703,"201051344000917","219011344069620",29.24,34.80,0,337.54,385.93,110.7,104.9,0.526,564684.4,564684.4,2170,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751726,1043264.00
09/24/2016 17:15,2,3.730,ACTIVE,215.54,353.17,59.965,1474751703,"201051344001145","219011344069620",29.48,30.00,0,338.74,385.93,111.4,105.6,0.513,569904.9,569904.9,2171,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751726,1043265.00
09/24/2016 17:15,2,3.744,ACTIVE,216.22,354.37,59.959,1474751703,"201051344000651","219011344069620",29.04,35.40,0,338.74,385.93,110.2,104.4,0.508,563090.1,563090.1,2165,0,0,0,L,1122011218,0,124.49,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751727,1043266.00
09/24/2016 17:15,2,3.420,ACTIVE,212.83,344.15,59.991,1474751703,"274151322000088","219011344069620",27.75,37.50,0,333.03,368.80,96.1,90.8,0.362,788122.9,788122.9,2155,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751728,1043267.00
09/24/2016 17:15,2,2.326,ACTIVE,213.74,422.90,59.959,1474751703,"274151322000068","219011344069620",39.72,41.30,0,399.16,449.05,94.6,89.4,0.358,681193.7,681193.7,2203,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751729,1043268.00
09/24/2016 17:15,2,3.719,ACTIVE,215.77,352.57,59.965,1474751703,"201051344001135","219011344069620",29.16,34.50,0,338.44,385.03,109.7,104.0,0.513,559232.3,559232.3,2164,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751730,1043269.00
09/24/2016 17:15,2,3.729,ACTIVE,216.00,354.97,59.970,1474751703,"201051344000594","219011344069620",29.58,31.30,0,338.74,387.14,111.7,105.9,0.517,570242.1,570242.1,2172,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751731,1043270.00
09/24/2016 17:15,2,3.713,ACTIVE,216.00,352.87,59.970,1474751703,"201051344001203","219011344069620",28.92,31.80,0,339.34,386.23,108.9,103.2,0.513,567474.4,567474.4,2171,0,0,0,L,1122011218,0,124.49,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751732,1043271.00
09/24/2016 17:15,2,3.482,ACTIVE,213.06,356.18,59.965,1474751703,"274151322000054","219011344069620",27.79,39.80,0,333.63,370.30,98.0,92.7,0.384,804296.2,804296.2,2150,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751733,1043272.00
09/24/2016 17:15,2,3.703,ACTIVE,216.67,353.77,59.959,1474751703,"201051344000867","219011344069620",29.24,32.60,0,339.04,385.63,109.8,104.0,0.508,557507.3,557507.3,2174,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751734,1043273.00
09/24/2016 17:15,2,3.549,ACTIVE,216.00,353.77,59.965,1474751703,"201051344001093","219011344069620",29.14,31.00,0,338.44,384.73,104.8,99.2,0.477,564043.8,564043.8,2174,0,0,0,L,1122011218,0,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751735,1043274.00
09/24/2016 17:15,2,3.760,ACTIVE,216.67,356.78,59.965,1474751703,"201051344000900","219011344069620",29.06,32.20,0,338.44,385.93,110.7,104.9,0.499,574366.7,574366.7,2179,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751736,1043275.00
09/24/2016 17:15,2,3.674,ACTIVE,216.90,355.28,59.959,1474751703,"201051344000648","219011344069620",29.28,31.80,0,337.84,386.83,108.9,103.2,0.513,562955.3,562955.3,2169,0,0,0,L,1122011218,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751737,1043276.00
09/24/2016 17:15,2,3.713,ACTIVE,216.90,356.48,59.975,1474751703,"201051344000569","219011344069620",29.08,32.00,0,338.44,385.63,109.2,103.5,0.508,574285.5,574285.5,2173,0,0,0,L,1122011218,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751737,1043277.00
09/24/2016 17:15,2,3.779,ACTIVE,217.13,355.28,59.965,1474751703,"201051344000983","219011344069620",29.16,31.80,0,338.44,386.53,111.7,105.8,0.535,566841.3,566841.3,2179,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751738,1043278.00
09/24/2016 17:15,2,3.668,ACTIVE,217.13,356.18,59.959,1474751703,"201051344001158","219011344069620",29.34,29.80,0,337.24,385.33,109.0,103.3,0.517,558369.1,558369.1,2171,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751739,1043279.00
09/24/2016 17:15,2,3.656,ACTIVE,217.13,357.38,59.959,1474751703,"201051344000576","219011344069620",29.22,31.80,0,339.04,386.53,108.2,102.5,0.508,565934.9,565934.9,2178,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751740,1043280.00
09/24/2016 17:15,2,3.477,ACTIVE,213.06,350.47,59.965,1474751703,"274151322000087","219011344069620",27.79,50.00,0,333.03,369.40,97.8,92.5,0.345,776309.3,776309.3,2180,0,0,0,L,1151911521,0,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474751741,1043281.00
09/24/2016 17:30,2,3.193,ACTIVE,215.77,353.17,59.949,1474752604,"201051344000645","219011344069620",29.08,32.20,0,339.65,381.12,94.0,88.9,0.438,565433.9,565433.9,2175,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752605,1043282.00
09/24/2016 17:30,2,2.955,ACTIVE,212.38,343.55,59.970,1474752604,"274151322000085","219011344069620",27.67,37.80,0,334.54,365.19,82.8,78.0,0.309,803858.3,803858.3,2155,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752606,1043283.00
09/24/2016 17:30,2,3.199,ACTIVE,215.77,354.37,59.981,1474752604,"201051344000633","219011344069620",29.24,30.00,0,338.74,381.73,94.8,89.5,0.451,557060.1,557060.1,2175,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752607,1043284.00
09/24/2016 17:30,2,3.143,ACTIVE,216.00,352.87,59.970,1474752604,"201051344000469","219011344069620",29.36,28.50,0,338.74,382.03,93.5,88.3,0.442,559688.2,559688.2,2180,0,0,0,L,1122011218,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752607,1043285.00
09/24/2016 17:30,2,3.197,ACTIVE,214.41,350.47,59.981,1474752604,"201051344000646","219011344069620",29.08,29.50,0,335.14,378.42,94.2,89.0,0.442,560160.7,560160.7,2169,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752608,1043286.00
09/24/2016 17:30,2,2.959,ACTIVE,212.61,354.67,59.996,1474752604,"274151322000052","219011344069620",29.08,37.00,0,333.93,366.70,87.1,82.2,0.345,826590.4,826590.4,2161,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752609,1043287.00
09/24/2016 17:30,2,3.342,ACTIVE,215.32,351.67,59.975,1474752604,"201051344000585","219011344069620",29.40,30.50,0,337.84,379.62,99.6,94.2,0.464,570264.1,570264.1,2174,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752610,1043288.00
09/24/2016 17:30,2,3.070,ACTIVE,214.64,350.17,59.970,1474752604,"201051344001230","219011344069620",29.62,28.50,0,334.54,376.62,92.1,86.9,0.433,563069.3,563069.3,2175,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752611,1043289.00
09/24/2016 17:30,2,3.162,ACTIVE,215.32,351.07,59.981,1474752604,"201051344000582","219011344069620",29.18,33.00,0,338.14,378.72,93.5,88.3,0.433,555834.3,555834.3,2169,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752612,1043290.00
09/24/2016 17:30,2,3.082,ACTIVE,214.41,348.96,59.970,1474752604,"201051344000955","219011344069620",29.50,32.00,0,334.84,376.62,92.2,87.0,0.442,569914.9,569914.9,2168,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752613,1043291.00
09/24/2016 17:30,2,1.936,ACTIVE,212.61,426.81,59.965,1474752604,"274151322000094","219011344069620",39.88,38.40,0,394.95,450.86,77.5,72.9,0.539,680700.0,680700.0,2207,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752614,1043292.00
09/24/2016 17:30,2,3.223,ACTIVE,216.00,353.47,59.975,1474752604,"201051344000579","219011344069620",29.52,29.00,0,339.34,382.03,96.4,91.1,0.451,574112.6,574112.6,2167,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752615,1043293.00
09/24/2016 17:30,2,3.166,ACTIVE,214.41,349.56,59.970,1474752604,"201051344000890","219011344069620",29.20,29.30,0,335.14,378.12,93.6,88.4,0.429,567151.1,567151.1,2169,0,0,0,L,1122011218,0,123.36,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752616,1043294.00
09/24/2016 17:30,2,3.102,ACTIVE,214.87,350.77,59.981,1474752604,"201051344000438","219011344069620",29.70,31.50,0,338.14,378.42,93.3,88.2,0.442,568598.1,568598.1,2171,0,0,0,L,1122011218,0,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752617,1043295.00
09/24/2016 17:30,2,3.133,ACTIVE,214.87,349.56,59.981,1474752604,"201051344000417","219011344069620",29.14,30.00,0,335.44,376.62,92.5,87.3,0.438,559567.2,559567.2,2171,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752617,1043296.00
09/24/2016 17:30,2,3.049,ACTIVE,212.38,344.76,59.975,1474752604,"274151322000083","219011344069620",28.77,38.40,0,333.93,367.30,88.8,83.8,0.349,819051.6,819051.6,2161,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752618,1043297.00
09/24/2016 17:30,2,3.154,ACTIVE,213.29,343.55,59.970,1474752604,"274151322000076","219011344069620",29.56,38.00,0,334.24,368.20,94.3,89.1,0.376,874387.3,874387.3,2172,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752619,1043298.00
09/24/2016 17:30,2,3.166,ACTIVE,215.54,351.97,59.975,1474752604,"201051344000868","219011344069620",29.10,30.30,0,338.74,380.52,93.3,88.1,0.424,558457.4,558457.4,2173,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752621,1043299.00
09/24/2016 17:30,2,3.254,ACTIVE,212.38,345.66,59.986,1474752604,"274151322000095","219011344069620",29.22,38.60,0,334.24,369.40,96.2,91.0,0.358,865569.5,865569.5,2173,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752622,1043300.00
09/24/2016 17:30,2,3.211,ACTIVE,216.00,358.28,60.002,1474752604,"201051344000988","219011344069620",19.06,26.30,0,335.14,393.75,62.0,57.9,0.526,537718.6,537718.6,2165,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752622,1043301.00
09/24/2016 17:30,2,3.266,ACTIVE,215.09,349.86,59.986,1474752604,"201051344001025","219011344069620",29.04,31.80,0,336.34,379.02,96.1,90.8,0.442,568857.1,568857.1,2168,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752623,1043302.00
09/24/2016 17:30,2,3.221,ACTIVE,216.00,352.87,59.975,1474752604,"201051344000458","219011344069620",29.40,32.20,0,339.65,382.03,96.0,90.7,0.468,565840.6,565840.6,2177,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752624,1043303.00
09/24/2016 17:30,2,3.223,ACTIVE,216.67,354.07,59.975,1474752604,"201051344000853","219011344069620",29.10,30.30,0,339.65,381.73,95.0,89.8,0.446,565133.0,565133.0,2185,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752625,1043304.00
09/24/2016 17:30,2,3.184,ACTIVE,214.64,350.77,59.996,1474752604,"201051344000685","219011344069620",29.14,30.00,0,337.54,378.12,94.0,88.8,0.451,567784.0,567784.0,2175,0,0,0,L,1122011218,0,123.81,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752626,1043305.00
09/24/2016 17:30,2,3.193,ACTIVE,215.09,351.37,59.986,1474752604,"201051344000917","219011344069620",29.38,33.00,0,334.84,379.02,95.0,89.8,0.451,564708.8,564708.8,2171,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752627,1043306.00
09/24/2016 17:30,2,3.189,ACTIVE,214.64,350.77,59.975,1474752604,"201051344001145","219011344069620",29.50,29.30,0,337.84,378.72,95.3,90.1,0.438,569929.4,569929.4,2172,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752628,1043307.00
09/24/2016 17:30,2,3.201,ACTIVE,215.32,351.67,59.986,1474752604,"201051344000651","219011344069620",29.16,34.50,0,338.74,380.82,94.5,89.3,0.442,563114.3,563114.3,2166,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752629,1043308.00
09/24/2016 17:30,2,2.881,ACTIVE,212.16,345.96,59.965,1474752604,"274151322000088","219011344069620",27.95,36.80,0,334.24,365.80,81.5,76.7,0.305,788143.8,788143.8,2156,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752630,1043309.00
09/24/2016 17:30,2,2.037,ACTIVE,213.29,416.29,59.996,1474752604,"274151322000068","219011344069620",38.84,39.50,0,397.66,444.24,80.2,75.5,0.301,681214.2,681214.2,2204,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752631,1043310.00
09/24/2016 17:30,2,3.158,ACTIVE,214.87,349.86,59.970,1474752604,"201051344001135","219011344069620",29.36,32.60,0,335.14,377.52,93.9,88.7,0.438,559256.3,559256.3,2165,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752632,1043311.00
09/24/2016 17:30,2,3.158,ACTIVE,215.09,351.67,59.991,1474752604,"201051344000594","219011344069620",29.86,30.30,0,337.54,380.82,95.5,90.2,0.442,570266.6,570266.6,2173,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752633,1043312.00
09/24/2016 17:30,2,3.146,ACTIVE,215.32,351.07,59.981,1474752604,"201051344001203","219011344069620",29.22,31.30,0,338.44,379.02,93.2,88.1,0.438,567498.3,567498.3,2172,0,0,0,L,1122011218,0,124.04,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752634,1043313.00
09/24/2016 17:30,2,2.955,ACTIVE,212.61,353.77,59.996,1474752604,"274151322000054","219011344069620",27.87,38.40,0,333.93,366.10,83.3,78.5,0.318,804317.6,804317.6,2151,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752635,1043314.00
09/24/2016 17:30,2,3.205,ACTIVE,215.77,351.67,59.981,1474752604,"201051344000867","219011344069620",28.88,31.50,0,339.34,380.82,93.8,88.6,0.438,557531.4,557531.4,2175,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752635,1043315.00
09/24/2016 17:30,2,3.000,ACTIVE,215.32,351.37,60.002,1474752604,"201051344001093","219011344069620",29.34,30.30,0,337.84,378.12,89.2,84.2,0.407,564066.7,564066.7,2175,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752636,1043316.00
09/24/2016 17:30,2,3.191,ACTIVE,215.77,353.17,59.981,1474752604,"201051344000900","219011344069620",29.28,31.50,0,338.74,382.03,94.7,89.4,0.433,574391.0,574391.0,2180,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752637,1043317.00
09/24/2016 17:30,2,3.125,ACTIVE,216.00,352.87,59.975,1474752604,"201051344000648","219011344069620",29.46,30.80,0,339.04,382.33,93.2,88.1,0.438,562979.2,562979.2,2170,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752638,1043318.00
09/24/2016 17:30,2,3.182,ACTIVE,216.00,352.27,59.975,1474752604,"201051344000569","219011344069620",29.06,31.00,0,339.34,381.42,93.7,88.5,0.442,574309.5,574309.5,2174,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752639,1043319.00
09/24/2016 17:30,2,3.221,ACTIVE,216.00,352.57,59.981,1474752604,"201051344000983","219011344069620",29.42,30.80,0,339.34,382.03,96.0,90.7,0.455,566865.9,566865.9,2180,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752640,1043320.00
09/24/2016 17:30,2,3.158,ACTIVE,216.00,352.57,59.986,1474752604,"201051344001158","219011344069620",29.24,28.80,0,339.04,381.73,93.5,88.3,0.438,558393.1,558393.1,2172,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752641,1043321.00
09/24/2016 17:30,2,3.143,ACTIVE,216.45,354.67,59.981,1474752604,"201051344000576","219011344069620",29.06,30.80,0,339.34,381.42,92.6,87.5,0.438,565958.6,565958.6,2179,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752642,1043322.00
09/24/2016 17:30,2,2.969,ACTIVE,212.61,342.65,59.954,1474752604,"274151322000087","219011344069620",27.81,48.50,0,334.24,363.99,83.6,78.7,0.301,776330.7,776330.7,2181,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474752643,1043323.00
09/24/2016 17:45,2,2.682,ACTIVE,216.22,351.97,59.965,1474753503,"201051344000645","219011344069620",29.02,31.80,0,339.34,376.01,78.8,74.2,0.371,565454.2,565454.2,2176,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753504,1043324.00
09/24/2016 17:45,2,2.410,ACTIVE,213.06,363.09,59.954,1474753503,"274151322000085","219011344069620",28.21,34.30,0,328.52,379.32,68.8,64.5,0.477,803876.1,803876.1,2156,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753505,1043325.00
09/24/2016 17:45,2,2.646,ACTIVE,215.77,351.97,59.959,1474753503,"201051344000633","219011344069620",29.58,28.80,0,339.04,376.92,79.3,74.7,0.376,557080.5,557080.5,2176,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753506,1043326.00
09/24/2016 17:45,2,2.641,ACTIVE,216.00,351.37,59.959,1474753503,"201051344000469","219011344069620",29.28,27.00,0,338.14,376.01,78.3,73.7,0.376,559708.4,559708.4,2181,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753507,1043327.00
09/24/2016 17:45,2,2.641,ACTIVE,213.96,349.26,59.944,1474753503,"201051344000646","219011344069620",29.46,28.30,0,334.24,372.11,78.9,74.2,0.371,560181.0,560181.0,2170,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753508,1043328.00
09/24/2016 17:45,2,2.449,ACTIVE,212.61,363.39,59.949,1474753503,"274151322000052","219011344069620",29.02,33.50,0,330.03,379.32,72.0,67.6,0.504,826609.0,826609.0,2162,0,0,0,L,1151911521,0,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753509,1043329.00
09/24/2016 17:45,2,2.836,ACTIVE,214.87,350.17,59.991,1474753503,"201051344000585","219011344069620",29.34,30.30,0,336.34,373.31,84.3,79.4,0.393,570285.8,570285.8,2175,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753509,1043330.00
09/24/2016 17:45,2,2.541,ACTIVE,214.19,358.88,59.970,1474753503,"201051344001230","219011344069620",29.76,26.50,0,317.70,388.94,76.6,72.0,0.645,563089.2,563089.2,2176,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753510,1043331.00
09/24/2016 17:45,2,2.652,ACTIVE,215.09,349.26,59.954,1474753503,"201051344000582","219011344069620",29.06,31.80,0,337.54,372.71,78.1,73.5,0.358,555854.5,555854.5,2170,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753511,1043332.00
09/24/2016 17:45,2,2.557,ACTIVE,214.19,359.18,59.959,1474753503,"201051344000955","219011344069620",29.54,30.30,0,317.10,389.24,76.6,72.0,0.650,569934.7,569934.7,2169,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753512,1043333.00
09/24/2016 17:45,2,1.641,ACTIVE,213.06,424.71,59.954,1474753503,"274151322000094","219011344069620",39.42,33.80,0,386.53,458.97,65.0,60.8,0.446,680716.8,680716.8,2208,0,0,0,L,1151911521,0,121.78,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753513,1043334.00
09/24/2016 17:45,2,2.701,ACTIVE,216.00,352.27,59.965,1474753503,"201051344000579","219011344069620",29.48,27.80,0,339.65,376.62,80.7,76.0,0.389,574133.5,574133.5,2168,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753514,1043335.00
09/24/2016 17:45,2,2.641,ACTIVE,214.19,348.36,59.954,1474753503,"201051344000890","219011344069620",29.30,28.00,0,335.14,371.51,78.3,73.7,0.358,567171.3,567171.3,2170,0,0,0,L,1122011218,0,123.36,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753515,1043336.00
09/24/2016 17:45,2,2.594,ACTIVE,214.64,348.96,59.938,1474753503,"201051344000438","219011344069620",29.58,30.50,0,336.64,373.01,77.7,73.1,0.367,568618.2,568618.2,2172,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753516,1043337.00
09/24/2016 17:45,2,2.619,ACTIVE,214.41,359.18,59.954,1474753503,"201051344000417","219011344069620",29.08,28.80,0,318.00,390.14,77.2,72.6,0.658,559587.1,559587.1,2172,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753517,1043338.00
09/24/2016 17:45,2,2.533,ACTIVE,212.38,364.29,59.954,1474753503,"274151322000083","219011344069620",28.77,34.80,0,328.52,378.72,73.8,69.3,0.521,819070.7,819070.7,2162,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753518,1043339.00
09/24/2016 17:45,2,2.594,ACTIVE,213.06,353.17,59.965,1474753503,"274151322000076","219011344069620",29.74,36.50,0,334.84,363.99,78.1,73.5,0.305,874407.6,874407.6,2173,0,0,0,L,1151911521,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753519,1043340.00
09/24/2016 17:45,2,2.678,ACTIVE,215.32,351.37,59.970,1474753503,"201051344000868","219011344069620",28.71,29.30,0,337.84,373.31,77.9,73.2,0.358,558477.5,558477.5,2174,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753520,1043341.00
09/24/2016 17:45,2,2.678,ACTIVE,212.38,345.66,59.970,1474753503,"274151322000095","219011344069620",29.54,36.50,0,334.24,365.19,80.2,75.5,0.309,865590.3,865590.3,2174,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753521,1043342.00
09/24/2016 17:45,2,2.691,ACTIVE,215.77,357.08,60.002,1474753503,"201051344000988","219011344069620",19.00,25.30,0,336.64,387.44,51.8,48.1,0.433,537731.8,537731.8,2166,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753522,1043343.00
09/24/2016 17:45,2,2.723,ACTIVE,214.41,348.96,59.959,1474753503,"201051344001025","219011344069620",29.24,30.30,0,335.44,373.01,80.7,76.0,0.367,568877.9,568877.9,2169,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753523,1043344.00
09/24/2016 17:45,2,2.705,ACTIVE,215.77,350.77,59.970,1474753503,"201051344000458","219011344069620",29.30,30.80,0,339.04,376.31,80.3,75.6,0.384,565861.4,565861.4,2178,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753523,1043345.00
09/24/2016 17:45,2,2.664,ACTIVE,216.45,351.97,59.981,1474753503,"201051344000853","219011344069620",29.44,28.80,0,339.34,376.92,79.4,74.7,0.376,565153.5,565153.5,2186,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753524,1043346.00
09/24/2016 17:45,2,2.607,ACTIVE,214.19,349.86,59.965,1474753503,"201051344000685","219011344069620",29.68,29.30,0,335.44,372.71,78.4,73.8,0.380,567804.2,567804.2,2176,0,0,0,L,1122011218,0,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753525,1043347.00
09/24/2016 17:45,2,2.689,ACTIVE,214.64,349.86,59.949,1474753503,"201051344000917","219011344069620",29.24,32.00,0,334.54,372.41,79.6,74.9,0.376,564729.3,564729.3,2172,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753526,1043348.00
09/24/2016 17:45,2,2.662,ACTIVE,214.41,349.86,59.975,1474753503,"201051344001145","219011344069620",29.60,28.30,0,336.04,372.11,79.8,75.1,0.362,569950.0,569950.0,2173,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753527,1043349.00
09/24/2016 17:45,2,2.633,ACTIVE,214.87,349.86,59.975,1474753503,"201051344000651","219011344069620",29.62,32.60,0,337.24,372.71,78.9,74.3,0.362,563134.7,563134.7,2167,0,0,0,L,1122011218,0,123.81,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753528,1043350.00
09/24/2016 17:45,2,2.355,ACTIVE,212.61,357.38,59.965,1474753503,"274151322000088","219011344069620",28.15,32.60,0,329.43,379.92,67.2,63.0,0.451,788161.2,788161.2,2157,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753529,1043351.00
09/24/2016 17:45,2,1.680,ACTIVE,213.51,428.31,59.954,1474753503,"274151322000068","219011344069620",38.98,35.00,0,397.66,456.87,65.9,61.7,0.451,681231.2,681231.2,2205,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753530,1043352.00
09/24/2016 17:45,2,2.633,ACTIVE,214.41,348.36,60.002,1474753503,"201051344001135","219011344069620",29.52,31.80,0,335.14,371.81,78.8,74.1,0.358,559276.6,559276.6,2166,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753531,1043353.00
09/24/2016 17:45,2,2.689,ACTIVE,215.09,351.37,59.970,1474753503,"201051344000594","219011344069620",29.26,29.30,0,336.94,373.31,79.7,75.0,0.362,570287.2,570287.2,2174,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753532,1043354.00
09/24/2016 17:45,2,2.635,ACTIVE,214.87,348.96,59.996,1474753503,"201051344001203","219011344069620",29.08,29.50,0,336.94,372.71,77.7,73.0,0.362,567518.4,567518.4,2173,0,0,0,L,1122011218,0,123.81,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753532,1043355.00
09/24/2016 17:45,2,2.412,ACTIVE,212.83,360.69,59.970,1474753503,"274151322000054","219011344069620",28.27,34.30,0,329.43,380.22,69.0,64.7,0.473,804335.4,804335.4,2152,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753533,1043356.00
09/24/2016 17:45,2,2.623,ACTIVE,215.77,350.47,59.933,1474753503,"201051344000867","219011344069620",29.56,30.00,0,337.84,373.01,78.5,73.8,0.358,557551.6,557551.6,2176,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753534,1043357.00
09/24/2016 17:45,2,2.453,ACTIVE,214.87,360.38,59.954,1474753503,"201051344001093","219011344069620",29.68,27.80,0,318.00,390.44,73.7,69.2,0.605,564085.8,564085.8,2176,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753535,1043358.00
09/24/2016 17:45,2,2.666,ACTIVE,215.77,352.27,59.970,1474753503,"201051344000900","219011344069620",29.32,30.50,0,338.74,376.31,79.2,74.5,0.367,574411.4,574411.4,2181,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753536,1043359.00
