ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/24/2016 17:45,2,2.641,ACTIVE,216.00,351.67,59.981,1474753503,"201051344000648","219011344069620",29.18,29.50,0,339.04,376.92,78.1,73.4,0.358,562999.3,562999.3,2171,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753537,1043360.00
09/24/2016 17:45,2,2.670,ACTIVE,216.00,351.67,59.970,1474753503,"201051344000569","219011344069620",29.02,30.00,0,338.74,375.71,78.5,73.9,0.367,574329.8,574329.8,2175,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753538,1043361.00
09/24/2016 17:45,2,2.701,ACTIVE,216.00,351.37,59.965,1474753503,"201051344000983","219011344069620",29.44,29.80,0,338.74,375.71,80.7,75.9,0.380,566886.7,566886.7,2181,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753539,1043362.00
09/24/2016 17:45,2,2.658,ACTIVE,216.00,351.67,59.975,1474753503,"201051344001158","219011344069620",28.98,27.80,0,339.04,376.31,78.1,73.4,0.367,558413.2,558413.2,2173,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753540,1043363.00
09/24/2016 17:45,2,2.604,ACTIVE,216.22,363.99,59.986,1474753503,"201051344000576","219011344069620",29.32,29.50,0,323.41,397.35,77.4,72.8,0.650,565978.6,565978.6,2180,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753541,1043364.00
09/24/2016 17:45,2,2.420,ACTIVE,212.83,360.08,59.965,1474753503,"274151322000087","219011344069620",28.33,44.30,0,330.63,378.12,69.5,65.1,0.455,776348.7,776348.7,2182,0,0,0,L,1151911521,0,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474753542,1043365.00
09/24/2016 18:00,2,2.133,ACTIVE,215.54,359.18,59.986,1474754403,"201051344000645","219011344069620",28.90,28.30,0,322.81,397.35,62.4,58.3,0.482,565470.7,565470.7,2177,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754404,1043366.00
09/24/2016 18:00,2,1.885,ACTIVE,212.61,354.37,59.970,1474754403,"274151322000085","219011344069620",28.29,31.50,0,336.04,375.41,53.9,50.1,0.362,803890.4,803890.4,2157,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754405,1043367.00
09/24/2016 18:00,2,2.111,ACTIVE,215.32,362.19,59.981,1474754403,"201051344000633","219011344069620",29.30,26.00,0,321.91,397.35,62.7,58.6,0.535,557097.1,557097.1,2177,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754406,1043368.00
09/24/2016 18:00,2,2.078,ACTIVE,215.32,360.08,59.922,1474754403,"201051344000469","219011344069620",29.34,24.80,0,320.41,397.35,61.8,57.8,0.539,559724.8,559724.8,2182,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754407,1043369.00
09/24/2016 18:00,2,2.105,ACTIVE,213.74,357.68,59.991,1474754403,"201051344000646","219011344069620",29.26,25.50,0,317.70,391.34,62.3,58.2,0.526,560197.6,560197.6,2171,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754408,1043370.00
09/24/2016 18:00,2,1.898,ACTIVE,212.61,348.96,59.944,1474754403,"274151322000052","219011344069620",29.22,30.80,0,335.44,376.31,56.2,52.3,0.393,826624.0,826624.0,2163,0,0,0,L,1151911521,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754409,1043371.00
09/24/2016 18:00,2,2.301,ACTIVE,214.64,358.58,59.975,1474754403,"201051344000585","219011344069620",29.06,26.50,0,320.11,396.45,67.8,63.5,0.561,570303.6,570303.6,2176,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754410,1043372.00
09/24/2016 18:00,2,2.025,ACTIVE,214.19,356.48,59.975,1474754403,"201051344001230","219011344069620",29.46,24.30,0,332.73,388.94,60.5,56.4,0.495,563105.2,563105.2,2177,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754411,1043373.00
09/24/2016 18:00,2,2.107,ACTIVE,214.87,358.88,59.991,1474754403,"201051344000582","219011344069620",29.06,28.30,0,319.21,396.15,62.1,58.0,0.508,555870.9,555870.9,2171,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754412,1043374.00
09/24/2016 18:00,2,2.037,ACTIVE,213.96,356.18,59.922,1474754403,"201051344000955","219011344069620",29.22,27.50,0,333.63,389.84,60.3,56.3,0.499,569950.7,569950.7,2170,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754413,1043375.00
09/24/2016 18:00,2,1.262,ACTIVE,212.61,430.12,60.012,1474754403,"274151322000094","219011344069620",39.70,31.80,0,392.85,454.46,50.6,47.0,0.345,680730.1,680730.1,2209,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754413,1043376.00
09/24/2016 18:00,2,2.131,ACTIVE,215.09,359.48,59.986,1474754403,"201051344000579","219011344069620",29.72,25.00,0,322.51,395.55,64.1,60.0,0.521,574150.4,574150.4,2169,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754414,1043377.00
09/24/2016 18:00,2,2.094,ACTIVE,213.96,357.08,59.981,1474754403,"201051344000890","219011344069620",29.32,25.50,0,318.61,390.74,62.2,58.1,0.508,567187.8,567187.8,2171,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754415,1043378.00
09/24/2016 18:00,2,2.059,ACTIVE,214.41,357.08,59.917,1474754403,"201051344000438","219011344069620",29.38,26.80,0,319.51,394.95,61.3,57.2,0.508,568634.5,568634.5,2173,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754416,1043379.00
09/24/2016 18:00,2,2.064,ACTIVE,214.19,357.38,59.991,1474754403,"201051344000417","219011344069620",29.26,26.00,0,334.84,391.04,61.2,57.2,0.513,559603.3,559603.3,2173,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754417,1043380.00
09/24/2016 18:00,2,1.965,ACTIVE,212.38,346.26,59.975,1474754403,"274151322000083","219011344069620",29.16,31.50,0,335.14,376.92,58.0,54.1,0.415,819086.1,819086.1,2163,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754418,1043381.00
09/24/2016 18:00,2,2.039,ACTIVE,212.83,351.97,59.986,1474754403,"274151322000076","219011344069620",29.56,31.30,0,330.93,379.62,61.1,57.0,0.429,874423.9,874423.9,2174,0,0,0,L,1151911521,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754419,1043382.00
09/24/2016 18:00,2,2.098,ACTIVE,214.64,358.58,59.944,1474754403,"201051344000868","219011344069620",29.06,26.30,0,320.41,395.25,61.8,57.7,0.499,558493.9,558493.9,2175,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754420,1043383.00
09/24/2016 18:00,2,2.107,ACTIVE,212.38,359.18,60.028,1474754403,"274151322000095","219011344069620",29.64,32.20,0,328.52,379.32,63.3,59.2,0.420,865607.0,865607.0,2175,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754421,1043384.00
09/24/2016 18:00,2,2.105,ACTIVE,215.09,353.77,59.986,1474754403,"201051344000988","219011344069620",19.18,24.30,0,336.94,381.42,40.9,37.6,0.354,537742.5,537742.5,2167,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754422,1043385.00
09/24/2016 18:00,2,2.164,ACTIVE,214.19,357.98,59.996,1474754403,"201051344001025","219011344069620",29.22,27.00,0,319.21,394.35,64.1,59.9,0.513,568894.8,568894.8,2170,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754423,1043386.00
09/24/2016 18:00,2,2.146,ACTIVE,215.09,357.68,60.002,1474754403,"201051344000458","219011344069620",29.32,27.50,0,321.61,397.05,63.8,59.6,0.552,565878.2,565878.2,2179,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754424,1043387.00
09/24/2016 18:00,2,2.141,ACTIVE,215.77,360.38,59.991,1474754403,"201051344000853","219011344069620",29.08,26.00,0,321.31,394.65,63.1,59.0,0.544,565170.2,565170.2,2187,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754425,1043388.00
09/24/2016 18:00,2,2.045,ACTIVE,214.19,357.38,59.996,1474754403,"201051344000685","219011344069620",29.80,26.30,0,318.61,393.45,61.8,57.7,0.535,567820.7,567820.7,2177,0,0,0,L,1122011218,0,123.59,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754425,1043389.00
09/24/2016 18:00,2,2.119,ACTIVE,214.41,358.58,59.996,1474754403,"201051344000917","219011344069620",29.44,29.00,0,320.11,395.55,63.2,59.0,0.539,564746.0,564746.0,2173,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754426,1043390.00
09/24/2016 18:00,2,2.119,ACTIVE,214.19,357.38,59.981,1474754403,"201051344001145","219011344069620",29.44,25.30,0,319.21,394.65,63.2,59.1,0.521,569966.7,569966.7,2174,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754427,1043391.00
09/24/2016 18:00,2,2.135,ACTIVE,214.64,358.28,60.039,1474754403,"201051344000651","219011344069620",28.86,29.30,0,321.01,396.45,62.4,58.3,0.517,563151.3,563151.3,2168,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754428,1043392.00
09/24/2016 18:00,2,1.824,ACTIVE,212.16,351.37,60.002,1474754403,"274151322000088","219011344069620",28.33,30.30,0,335.44,374.21,52.2,48.5,0.349,788175.1,788175.1,2158,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754429,1043393.00
09/24/2016 18:00,2,1.314,ACTIVE,213.29,425.31,60.002,1474754403,"274151322000068","219011344069620",38.94,32.60,0,394.65,454.46,52.0,48.3,0.349,681244.9,681244.9,2206,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754430,1043394.00
09/24/2016 18:00,2,2.074,ACTIVE,213.96,357.08,59.991,1474754403,"201051344001135","219011344069620",29.62,28.00,0,319.21,393.15,62.2,58.1,0.513,559293.1,559293.1,2167,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754431,1043395.00
09/24/2016 18:00,2,2.082,ACTIVE,214.41,358.58,60.034,1474754403,"201051344000594","219011344069620",29.82,25.80,0,319.81,395.85,62.9,58.8,0.513,570303.9,570303.9,2175,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754432,1043396.00
09/24/2016 18:00,2,2.070,ACTIVE,214.41,359.78,60.012,1474754403,"201051344001203","219011344069620",29.20,26.80,0,320.11,394.35,61.3,57.2,0.513,567534.7,567534.7,2174,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754433,1043397.00
09/24/2016 18:00,2,1.887,ACTIVE,212.61,356.78,59.991,1474754403,"274151322000054","219011344069620",28.25,31.80,0,334.84,375.71,54.0,50.2,0.362,804349.7,804349.7,2153,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754434,1043398.00
09/24/2016 18:00,2,2.102,ACTIVE,215.09,359.18,59.996,1474754403,"201051344000867","219011344069620",29.20,27.00,0,319.21,394.65,62.2,58.1,0.508,557568.1,557568.1,2177,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754434,1043399.00
09/24/2016 18:00,2,1.949,ACTIVE,214.19,356.78,59.996,1474754403,"201051344001093","219011344069620",29.24,26.00,0,335.14,392.55,57.7,53.8,0.460,564101.2,564101.2,2177,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754435,1043400.00
09/24/2016 18:00,2,2.088,ACTIVE,214.87,358.58,59.991,1474754403,"201051344000900","219011344069620",29.50,27.30,0,322.21,397.05,62.4,58.3,0.486,574428.0,574428.0,2182,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754436,1043401.00
09/24/2016 18:00,2,2.066,ACTIVE,215.09,358.58,60.007,1474754403,"201051344000648","219011344069620",29.50,26.50,0,320.41,398.26,61.7,57.6,0.504,563015.7,563015.7,2172,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754437,1043402.00
09/24/2016 18:00,2,2.096,ACTIVE,215.09,360.38,59.996,1474754403,"201051344000569","219011344069620",29.26,27.00,0,318.91,397.66,62.1,58.1,0.499,574346.2,574346.2,2176,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754438,1043403.00
09/24/2016 18:00,2,2.146,ACTIVE,215.09,358.88,60.007,1474754403,"201051344000983","219011344069620",29.50,26.80,0,319.81,397.05,64.1,60.0,0.539,566903.6,566903.6,2182,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754439,1043404.00
09/24/2016 18:00,2,2.094,ACTIVE,215.32,359.48,59.996,1474754403,"201051344001158","219011344069620",29.06,25.00,0,321.01,397.05,61.6,57.6,0.521,558429.6,558429.6,2174,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754440,1043405.00
09/24/2016 18:00,2,2.062,ACTIVE,215.54,360.08,60.002,1474754403,"201051344000576","219011344069620",29.26,26.80,0,335.14,398.56,61.1,57.1,0.517,565994.8,565994.8,2181,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754441,1043406.00
09/24/2016 18:00,2,1.893,ACTIVE,212.61,354.97,59.991,1474754403,"274151322000087","219011344069620",28.51,40.60,0,335.44,374.21,54.6,50.8,0.358,776363.1,776363.1,2183,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474754442,1043407.00
09/24/2016 18:15,2,1.600,ACTIVE,214.87,353.47,59.965,1474755303,"201051344000645","219011344069620",28.88,26.30,0,335.44,387.44,46.8,43.3,0.380,565483.4,565483.4,2178,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755304,1043408.00
09/24/2016 18:15,2,1.396,ACTIVE,212.16,351.07,59.996,1474755303,"274151322000085","219011344069620",28.19,29.80,0,334.54,367.60,39.9,36.6,0.270,803901.2,803901.2,2158,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755305,1043409.00
09/24/2016 18:15,2,1.590,ACTIVE,214.64,354.67,60.023,1474755303,"201051344000633","219011344069620",29.32,24.50,0,335.44,388.64,47.2,43.6,0.384,557109.9,557109.9,2178,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755306,1043410.00
09/24/2016 18:15,2,1.574,ACTIVE,214.64,354.07,59.975,1474755303,"201051344000469","219011344069620",29.08,23.50,0,336.94,388.04,46.3,42.8,0.389,559737.4,559737.4,2183,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755307,1043411.00
09/24/2016 18:15,2,1.588,ACTIVE,213.06,350.77,59.949,1474755303,"201051344000646","219011344069620",29.38,24.30,0,334.84,382.93,47.2,43.7,0.393,560210.3,560210.3,2172,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755308,1043412.00
09/24/2016 18:15,2,1.420,ACTIVE,211.70,348.96,59.981,1474755303,"274151322000052","219011344069620",28.84,28.50,0,334.24,368.20,41.5,38.1,0.270,826635.3,826635.3,2164,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755308,1043413.00
09/24/2016 18:15,2,1.744,ACTIVE,214.19,352.87,60.002,1474755303,"201051344000585","219011344069620",29.46,25.00,0,336.34,388.64,52.1,48.3,0.420,570317.6,570317.6,2177,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755309,1043414.00
09/24/2016 18:15,2,1.520,ACTIVE,213.29,349.56,60.002,1474755303,"201051344001230","219011344069620",29.34,23.30,0,334.54,380.52,45.2,41.7,0.371,563117.4,563117.4,2178,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755310,1043415.00
09/24/2016 18:15,2,1.590,ACTIVE,213.96,353.17,60.023,1474755303,"201051344000582","219011344069620",29.00,26.30,0,336.34,386.83,46.7,43.2,0.380,555883.5,555883.5,2172,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755311,1043416.00
09/24/2016 18:15,2,1.510,ACTIVE,213.29,350.17,59.959,1474755303,"201051344000955","219011344069620",29.40,26.00,0,335.14,381.73,45.0,41.5,0.371,569962.8,569962.8,2171,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755312,1043417.00
09/24/2016 18:15,2,0.916,ACTIVE,212.38,422.30,59.996,1474755303,"274151322000094","219011344069620",39.52,30.00,0,335.74,446.35,36.9,33.7,0.243,680740.2,680740.2,2210,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755313,1043418.00
09/24/2016 18:15,2,1.627,ACTIVE,214.64,353.77,59.996,1474755303,"201051344000579","219011344069620",29.36,23.80,0,336.04,387.74,48.4,44.8,0.393,574163.5,574163.5,2170,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755314,1043419.00
09/24/2016 18:15,2,1.566,ACTIVE,213.51,349.86,60.023,1474755303,"201051344000890","219011344069620",29.48,24.00,0,335.14,383.23,46.8,43.3,0.376,567200.4,567200.4,2172,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755315,1043420.00
09/24/2016 18:15,2,1.531,ACTIVE,213.74,351.67,59.996,1474755303,"201051344000438","219011344069620",29.62,25.50,0,336.64,384.73,46.0,42.5,0.380,568646.9,568646.9,2174,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755316,1043421.00
09/24/2016 18:15,2,1.562,ACTIVE,213.74,351.07,59.991,1474755303,"201051344000417","219011344069620",29.24,24.50,0,336.04,382.63,46.3,42.8,0.376,559615.8,559615.8,2174,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755317,1043422.00
09/24/2016 18:15,2,1.467,ACTIVE,212.16,345.06,59.986,1474755303,"274151322000083","219011344069620",29.06,29.30,0,333.93,369.70,43.1,39.7,0.305,819097.8,819097.8,2164,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755318,1043423.00
09/24/2016 18:15,2,1.512,ACTIVE,212.83,352.57,59.996,1474755303,"274151322000076","219011344069620",29.40,29.00,0,335.14,371.21,45.0,41.5,0.309,874436.2,874436.2,2175,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755318,1043424.00
09/24/2016 18:15,2,1.566,ACTIVE,214.19,353.17,59.986,1474755303,"201051344000868","219011344069620",29.08,24.80,0,337.54,385.03,46.2,42.7,0.371,558506.4,558506.4,2176,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755320,1043425.00
09/24/2016 18:15,2,1.570,ACTIVE,211.93,347.16,59.981,1474755303,"274151322000095","219011344069620",29.60,29.50,0,333.03,371.21,47.1,43.5,0.314,865619.9,865619.9,2176,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755321,1043426.00
09/24/2016 18:15,2,1.574,ACTIVE,214.41,350.47,59.986,1474755303,"201051344000988","219011344069620",19.20,23.30,0,337.54,374.21,30.6,27.6,0.247,537750.6,537750.6,2168,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755322,1043427.00
09/24/2016 18:15,2,1.609,ACTIVE,213.51,351.37,59.981,1474755303,"201051344001025","219011344069620",29.66,25.30,0,335.74,385.03,48.4,44.8,0.384,568907.9,568907.9,2171,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755323,1043428.00
09/24/2016 18:15,2,1.623,ACTIVE,214.41,352.87,59.991,1474755303,"201051344000458","219011344069620",29.28,25.80,0,336.64,388.34,48.2,44.6,0.411,565891.3,565891.3,2180,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755324,1043429.00
09/24/2016 18:15,2,1.609,ACTIVE,215.09,354.07,59.986,1474755303,"201051344000853","219011344069620",29.14,24.30,0,337.24,386.83,47.5,43.9,0.393,565183.0,565183.0,2188,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755325,1043430.00
09/24/2016 18:15,2,1.576,ACTIVE,213.74,351.97,60.023,1474755303,"201051344000685","219011344069620",28.98,24.50,0,336.04,384.13,46.4,42.8,0.398,567833.2,567833.2,2178,0,0,0,L,1122011218,0,123.36,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755326,1043431.00
09/24/2016 18:15,2,1.609,ACTIVE,213.74,351.97,59.986,1474755303,"201051344000917","219011344069620",29.22,27.30,0,336.34,385.03,47.7,44.1,0.402,564758.9,564758.9,2174,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755326,1043432.00
09/24/2016 18:15,2,1.605,ACTIVE,213.74,352.27,60.012,1474755303,"201051344001145","219011344069620",29.34,23.80,0,336.04,383.83,47.7,44.1,0.384,569979.6,569979.6,2175,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755327,1043433.00
09/24/2016 18:15,2,1.607,ACTIVE,213.96,351.97,59.981,1474755303,"201051344000651","219011344069620",28.88,27.30,0,337.24,386.23,47.1,43.6,0.380,563164.0,563164.0,2169,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755328,1043434.00
09/24/2016 18:15,2,1.348,ACTIVE,211.48,348.36,59.986,1474755303,"274151322000088","219011344069620",28.05,28.30,0,333.93,366.40,38.3,35.0,0.261,788185.6,788185.6,2159,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755329,1043435.00
09/24/2016 18:15,2,0.957,ACTIVE,212.83,424.41,59.970,1474755303,"274151322000068","219011344069620",39.22,30.80,0,336.34,445.15,38.1,34.9,0.252,681255.3,681255.3,2207,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755330,1043436.00
09/24/2016 18:15,2,1.594,ACTIVE,213.51,350.77,60.012,1474755303,"201051344001135","219011344069620",29.14,26.30,0,336.04,382.33,47.0,43.5,0.384,559305.8,559305.8,2168,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755331,1043437.00
09/24/2016 18:15,2,1.594,ACTIVE,213.96,352.87,59.991,1474755303,"201051344000594","219011344069620",29.28,24.30,0,335.74,385.03,47.3,43.7,0.380,570316.7,570316.7,2176,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755332,1043438.00
09/24/2016 18:15,2,1.533,ACTIVE,213.96,351.37,59.986,1474755303,"201051344001203","219011344069620",29.46,25.00,0,336.04,384.43,45.8,42.2,0.371,567547.1,567547.1,2175,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755333,1043439.00
09/24/2016 18:15,2,1.393,ACTIVE,212.16,352.27,59.981,1474755303,"274151322000054","219011344069620",28.21,29.80,0,333.93,367.60,39.8,36.5,0.270,804360.6,804360.6,2154,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755334,1043440.00
09/24/2016 18:15,2,1.576,ACTIVE,214.64,352.27,60.018,1474755303,"201051344000867","219011344069620",29.14,25.30,0,336.64,385.63,46.5,42.9,0.376,557580.7,557580.7,2178,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755335,1043441.00
09/24/2016 18:15,2,1.438,ACTIVE,213.96,351.07,60.012,1474755303,"201051344001093","219011344069620",29.38,24.50,0,336.34,383.83,42.8,39.4,0.340,564112.8,564112.8,2178,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755336,1043442.00
09/24/2016 18:15,2,1.545,ACTIVE,214.41,352.57,59.959,1474755303,"201051344000900","219011344069620",29.68,25.80,0,336.94,387.74,46.4,42.9,0.376,574440.6,574440.6,2183,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755337,1043443.00
09/24/2016 18:15,2,1.578,ACTIVE,214.64,353.17,59.991,1474755303,"201051344000648","219011344069620",28.92,24.80,0,336.94,386.83,46.3,42.7,0.376,563028.2,563028.2,2173,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755338,1043444.00
09/24/2016 18:15,2,1.578,ACTIVE,214.41,353.77,59.991,1474755303,"201051344000569","219011344069620",29.20,25.30,0,337.84,388.34,46.7,43.2,0.384,574358.9,574358.9,2177,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755338,1043445.00
09/24/2016 18:15,2,1.635,ACTIVE,214.64,353.77,60.018,1474755303,"201051344000983","219011344069620",29.20,25.00,0,337.84,388.34,48.4,44.8,0.402,566916.7,566916.7,2183,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755339,1043446.00
09/24/2016 18:15,2,1.578,ACTIVE,214.64,352.87,60.002,1474755303,"201051344001158","219011344069620",28.82,23.50,0,336.64,388.94,46.1,42.5,0.380,558442.1,558442.1,2175,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755340,1043447.00
09/24/2016 18:15,2,1.545,ACTIVE,214.87,354.37,59.991,1474755303,"201051344000576","219011344069620",29.04,25.30,0,335.44,386.23,45.4,41.9,0.371,566007.1,566007.1,2182,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755341,1043448.00
09/24/2016 18:15,2,1.404,ACTIVE,212.38,351.07,59.975,1474755303,"274151322000087","219011344069620",28.43,37.80,0,334.24,366.70,40.4,37.1,0.252,776374.1,776374.1,2184,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474755342,1043449.00
09/24/2016 18:30,2,1.094,ACTIVE,214.41,348.96,59.981,1474756203,"201051344000645","219011344069620",28.63,25.00,0,337.54,374.51,31.8,28.7,0.252,565492.3,565492.3,2179,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756204,1043450.00
09/24/2016 18:30,2,0.930,ACTIVE,212.16,347.76,59.970,1474756203,"274151322000085","219011344069620",28.33,27.80,0,336.04,359.48,26.7,23.8,0.172,803908.7,803908.7,2159,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756205,1043451.00
09/24/2016 18:30,2,1.088,ACTIVE,214.64,350.77,59.986,1474756203,"201051344000633","219011344069620",29.18,23.30,0,336.34,375.11,32.2,29.1,0.256,557118.9,557118.9,2179,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756205,1043452.00
09/24/2016 18:30,2,1.084,ACTIVE,214.41,349.56,59.944,1474756203,"201051344000469","219011344069620",28.78,22.50,0,336.64,374.21,31.6,28.6,0.261,559746.2,559746.2,2184,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756206,1043453.00
09/24/2016 18:30,2,1.107,ACTIVE,212.83,347.76,59.975,1474756203,"201051344000646","219011344069620",29.02,23.00,0,333.03,371.81,32.6,29.5,0.265,560219.4,560219.4,2173,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756207,1043454.00
09/24/2016 18:30,2,0.959,ACTIVE,211.70,340.55,59.981,1474756203,"274151322000052","219011344069620",28.75,26.80,0,334.54,360.08,27.9,25.0,0.172,826643.1,826643.1,2165,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756208,1043455.00
09/24/2016 18:30,2,1.256,ACTIVE,213.51,348.66,59.944,1474756203,"201051344000585","219011344069620",29.04,23.80,0,334.24,373.91,36.9,33.7,0.296,570327.7,570327.7,2178,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756209,1043456.00
09/24/2016 18:30,2,1.039,ACTIVE,213.29,346.26,59.981,1474756203,"201051344001230","219011344069620",29.12,22.30,0,333.33,369.70,30.7,27.7,0.243,563126.0,563126.0,2179,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756210,1043457.00
09/24/2016 18:30,2,1.102,ACTIVE,213.74,348.06,59.975,1474756203,"201051344000582","219011344069620",28.88,24.50,0,335.14,372.41,32.3,29.2,0.256,555892.5,555892.5,2173,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756211,1043458.00
09/24/2016 18:30,2,1.045,ACTIVE,213.06,346.26,59.981,1474756203,"201051344000955","219011344069620",29.00,24.50,0,333.63,369.40,30.8,27.8,0.243,569971.4,569971.4,2172,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756212,1043459.00
09/24/2016 18:30,2,0.650,ACTIVE,212.16,406.67,59.991,1474756203,"274151322000094","219011344069620",37.89,28.00,0,333.93,440.64,25.1,22.3,0.168,680747.2,680747.2,2211,0,0,0,L,1151911521,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756213,1043460.00
09/24/2016 18:30,2,1.121,ACTIVE,214.41,349.26,59.944,1474756203,"201051344000579","219011344069620",29.40,22.80,0,338.44,374.21,33.4,30.3,0.261,574172.8,574172.8,2171,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756214,1043461.00
09/24/2016 18:30,2,1.092,ACTIVE,213.29,345.96,59.996,1474756203,"201051344000890","219011344069620",29.24,23.30,0,333.93,371.21,32.4,29.3,0.243,567209.4,567209.4,2173,0,0,0,L,1122011218,0,122.68,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756215,1043462.00
09/24/2016 18:30,2,1.061,ACTIVE,213.51,348.06,60.018,1474756203,"201051344000438","219011344069620",29.28,24.00,0,335.44,372.11,31.5,28.4,0.247,568655.7,568655.7,2175,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756216,1043463.00
09/24/2016 18:30,2,1.082,ACTIVE,213.51,347.16,59.981,1474756203,"201051344000417","219011344069620",29.24,23.50,0,334.54,370.60,32.1,29.1,0.247,559624.7,559624.7,2175,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756217,1043464.00
09/24/2016 18:30,2,0.994,ACTIVE,212.16,343.85,59.981,1474756203,"274151322000083","219011344069620",28.96,27.30,0,334.54,360.69,29.2,26.3,0.208,819106.0,819106.0,2165,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756218,1043465.00
09/24/2016 18:30,2,1.016,ACTIVE,212.61,343.85,59.991,1474756203,"274151322000076","219011344069620",29.32,27.00,0,336.64,362.79,30.2,27.2,0.203,874444.7,874444.7,2176,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756218,1043466.00
09/24/2016 18:30,2,1.076,ACTIVE,214.19,348.66,59.991,1474756203,"201051344000868","219011344069620",28.90,23.80,0,335.14,373.01,31.6,28.5,0.243,558515.2,558515.2,2177,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756219,1043467.00
09/24/2016 18:30,2,1.074,ACTIVE,212.16,345.06,59.991,1474756203,"274151322000095","219011344069620",29.22,27.30,0,334.84,362.49,31.8,28.7,0.212,865628.8,865628.8,2177,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756220,1043468.00
09/24/2016 18:30,2,1.098,ACTIVE,214.19,347.76,59.986,1474756203,"201051344000988","219011344069620",18.73,22.50,0,336.94,364.59,20.8,18.2,0.168,537756.3,537756.3,2169,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756221,1043469.00
09/24/2016 18:30,2,1.121,ACTIVE,213.29,346.86,59.986,1474756203,"201051344001025","219011344069620",29.54,23.80,0,334.54,372.41,33.6,30.5,0.256,568917.3,568917.3,2172,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756222,1043470.00
09/24/2016 18:30,2,1.125,ACTIVE,214.19,349.26,60.007,1474756203,"201051344000458","219011344069620",29.04,24.50,0,336.94,374.51,33.1,30.1,0.270,565900.5,565900.5,2181,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756223,1043471.00
09/24/2016 18:30,2,1.102,ACTIVE,214.87,350.17,59.981,1474756203,"201051344000853","219011344069620",29.16,23.30,0,337.84,376.31,32.6,29.5,0.256,565192.1,565192.1,2189,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756224,1043472.00
09/24/2016 18:30,2,1.078,ACTIVE,213.51,348.36,59.991,1474756203,"201051344000685","219011344069620",29.10,23.30,0,335.14,372.71,31.8,28.7,0.261,567842.1,567842.1,2179,0,0,0,L,1122011218,0,123.36,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756225,1043473.00
09/24/2016 18:30,2,1.111,ACTIVE,213.74,348.36,59.965,1474756203,"201051344000917","219011344069620",29.14,25.50,0,335.44,372.41,32.8,29.7,0.265,564768.0,564768.0,2175,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756226,1043474.00
09/24/2016 18:30,2,1.117,ACTIVE,213.51,348.96,60.034,1474756203,"201051344001145","219011344069620",29.12,22.50,0,335.44,373.01,33.0,29.9,0.256,569988.8,569988.8,2176,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756227,1043475.00
09/24/2016 18:30,2,1.092,ACTIVE,213.74,348.36,59.991,1474756203,"201051344000651","219011344069620",29.20,25.30,0,335.74,373.01,32.3,29.3,0.256,563173.1,563173.1,2170,0,0,0,L,1122011218,0,123.14,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756228,1043476.00
09/24/2016 18:30,2,0.904,ACTIVE,211.48,344.45,59.986,1474756203,"274151322000088","219011344069620",27.63,26.80,0,335.14,357.98,25.4,22.5,0.168,788192.7,788192.7,2160,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756229,1043477.00
09/24/2016 18:30,2,0.648,ACTIVE,212.61,418.09,59.986,1474756203,"274151322000068","219011344069620",39.00,29.00,0,334.54,440.04,26.2,23.3,0.168,681262.5,681262.5,2208,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756230,1043478.00
09/24/2016 18:30,2,1.109,ACTIVE,213.29,346.86,59.949,1474756203,"201051344001135","219011344069620",29.10,24.50,0,335.14,370.90,32.7,29.7,0.252,559314.9,559314.9,2169,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756231,1043479.00
09/24/2016 18:30,2,1.090,ACTIVE,213.74,348.96,59.986,1474756203,"201051344000594","219011344069620",29.14,23.30,0,334.84,372.71,32.2,29.1,0.256,570325.8,570325.8,2177,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756232,1043480.00
09/24/2016 18:30,2,1.064,ACTIVE,213.51,347.16,60.023,1474756203,"201051344001203","219011344069620",28.90,23.80,0,335.74,371.51,31.1,28.1,0.247,567555.8,567555.8,2176,0,0,0,L,1122011218,0,123.14,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756233,1043481.00
09/24/2016 18:30,2,0.951,ACTIVE,211.93,346.86,59.986,1474756203,"274151322000054","219011344069620",27.81,27.80,0,335.44,359.78,26.8,24.0,0.181,804368.1,804368.1,2155,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756233,1043482.00
09/24/2016 18:30,2,1.092,ACTIVE,214.41,348.06,60.002,1474756203,"201051344000867","219011344069620",28.73,24.00,0,336.64,371.81,31.8,28.7,0.243,557589.6,557589.6,2179,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756234,1043483.00
09/24/2016 18:30,2,0.986,ACTIVE,213.29,347.16,59.981,1474756203,"201051344001093","219011344069620",28.80,23.50,0,335.44,369.40,28.8,25.8,0.212,564120.9,564120.9,2179,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756235,1043484.00
09/24/2016 18:30,2,1.068,ACTIVE,214.19,349.26,59.981,1474756203,"201051344000900","219011344069620",28.92,24.30,0,336.64,373.01,31.3,28.3,0.252,574449.4,574449.4,2184,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756236,1043485.00
09/24/2016 18:30,2,1.072,ACTIVE,214.41,348.36,59.991,1474756203,"201051344000648","219011344069620",29.06,23.50,0,337.24,373.61,31.6,28.6,0.247,563037.0,563037.0,2174,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756237,1043486.00
09/24/2016 18:30,2,1.086,ACTIVE,214.41,348.96,60.002,1474756203,"201051344000569","219011344069620",29.12,24.00,0,336.64,373.31,32.1,29.0,0.256,574367.8,574367.8,2178,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756238,1043487.00
09/24/2016 18:30,2,1.131,ACTIVE,214.19,349.26,59.991,1474756203,"201051344000983","219011344069620",29.10,23.80,0,336.34,374.21,33.4,30.3,0.265,566926.0,566926.0,2184,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756239,1043488.00
09/24/2016 18:30,2,1.078,ACTIVE,214.41,348.66,59.996,1474756203,"201051344001158","219011344069620",28.63,22.50,0,337.24,373.31,31.3,28.3,0.256,558450.9,558450.9,2176,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756240,1043489.00
09/24/2016 18:30,2,1.061,ACTIVE,214.64,350.47,59.981,1474756203,"201051344000576","219011344069620",28.49,23.80,0,337.54,374.51,30.6,27.7,0.243,566015.8,566015.8,2183,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756241,1043490.00
09/24/2016 18:30,2,0.973,ACTIVE,211.93,347.46,59.981,1474756203,"274151322000087","219011344069620",27.75,34.50,0,333.93,359.18,27.4,24.5,0.164,776381.7,776381.7,2185,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474756242,1043491.00
09/24/2016 18:45,2,0.514,ACTIVE,213.96,342.95,59.959,1474757103,"201051344000645","219011344069620",28.98,23.80,0,337.24,364.89,15.1,12.7,0.102,565497.5,565497.5,2180,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757104,1043492.00
09/24/2016 18:45,2,0.537,ACTIVE,212.16,340.25,59.986,1474757103,"274151322000085","219011344069620",28.47,26.30,0,331.83,352.57,15.5,13.0,0.093,803913.3,803913.3,2160,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757105,1043493.00
09/24/2016 18:45,2,0.604,ACTIVE,213.74,345.06,59.986,1474757103,"201051344000633","219011344069620",29.42,22.30,0,336.34,365.49,18.0,15.4,0.119,557124.6,557124.6,2180,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757106,1043494.00
09/24/2016 18:45,2,0.674,ACTIVE,213.51,344.15,59.981,1474757103,"201051344000469","219011344069620",28.53,21.80,0,336.34,363.99,19.5,16.9,0.141,559751.8,559751.8,2185,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757107,1043495.00
09/24/2016 18:45,2,0.691,ACTIVE,212.38,342.95,59.975,1474757103,"201051344000646","219011344069620",29.10,22.30,0,333.33,362.19,20.4,17.8,0.150,560225.2,560225.2,2174,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757108,1043496.00
09/24/2016 18:45,2,0.584,ACTIVE,211.70,339.34,59.959,1474757103,"274151322000052","219011344069620",28.41,25.50,0,330.93,353.17,16.8,14.3,0.106,826647.9,826647.9,2166,0,0,0,L,1151911521,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757109,1043497.00
09/24/2016 18:45,2,0.803,ACTIVE,212.83,343.85,59.986,1474757103,"201051344000585","219011344069620",29.00,22.80,0,334.84,364.59,23.6,20.9,0.168,570334.5,570334.5,2179,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757110,1043498.00
09/24/2016 18:45,2,0.637,ACTIVE,212.61,341.75,59.986,1474757103,"201051344001230","219011344069620",28.65,21.50,0,333.03,359.48,18.5,15.9,0.133,563131.4,563131.4,2180,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757111,1043499.00
09/24/2016 18:45,2,0.678,ACTIVE,213.06,343.25,60.007,1474757103,"201051344000582","219011344069620",28.78,23.30,0,335.44,362.49,19.8,17.2,0.137,555898.2,555898.2,2174,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757112,1043500.00
09/24/2016 18:45,2,0.652,ACTIVE,212.38,342.35,60.034,1474757103,"201051344000955","219011344069620",28.78,23.30,0,333.93,360.08,19.1,16.5,0.133,569976.9,569976.9,2173,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757113,1043501.00
09/24/2016 18:45,2,0.377,ACTIVE,212.16,408.48,59.975,1474757103,"274151322000094","219011344069620",38.29,27.00,0,333.33,425.61,14.6,12.2,0.088,680751.4,680751.4,2212,0,0,0,L,1151911521,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757114,1043502.00
