ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/24/2016 18:45,2,0.717,ACTIVE,213.51,343.55,59.965,1474757103,"201051344000579","219011344069620",28.90,22.00,0,336.94,364.89,21.0,18.4,0.146,574178.8,574178.8,2172,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757114,1043503.00
09/24/2016 18:45,2,0.689,ACTIVE,212.61,341.75,59.959,1474757103,"201051344000890","219011344069620",28.51,22.30,0,333.93,361.89,19.9,17.3,0.141,567215.2,567215.2,2174,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757115,1043504.00
09/24/2016 18:45,2,0.662,ACTIVE,212.83,342.65,59.986,1474757103,"201051344000438","219011344069620",28.78,23.00,0,335.74,362.49,19.3,16.7,0.133,568661.2,568661.2,2176,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757116,1043505.00
09/24/2016 18:45,2,0.697,ACTIVE,212.83,342.95,59.986,1474757103,"201051344000417","219011344069620",28.43,22.50,0,334.24,361.89,20.1,17.5,0.137,559630.4,559630.4,2176,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757117,1043506.00
09/24/2016 18:45,2,0.605,ACTIVE,212.16,343.55,59.986,1474757103,"274151322000083","219011344069620",28.59,25.80,0,332.13,353.77,17.6,15.0,0.119,819111.1,819111.1,2166,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757118,1043507.00
09/24/2016 18:45,2,0.604,ACTIVE,212.61,341.15,59.975,1474757103,"274151322000076","219011344069620",28.98,25.50,0,333.03,354.37,17.8,15.2,0.110,874449.9,874449.9,2177,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757119,1043508.00
09/24/2016 18:45,2,0.498,ACTIVE,213.29,342.35,59.991,1474757103,"201051344000868","219011344069620",30.16,22.50,0,336.04,363.09,15.3,12.8,0.088,558520.6,558520.6,2178,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757120,1043509.00
09/24/2016 18:45,2,0.633,ACTIVE,211.93,343.55,59.965,1474757103,"274151322000095","219011344069620",29.12,25.50,0,331.53,354.67,18.7,16.1,0.110,865634.3,865634.3,2178,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757121,1043510.00
09/24/2016 18:45,2,0.670,ACTIVE,213.29,343.25,59.959,1474757103,"201051344000988","219011344069620",18.51,21.80,0,336.34,358.28,12.6,10.2,0.088,537759.8,537759.8,2170,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757122,1043511.00
09/24/2016 18:45,2,0.705,ACTIVE,212.61,342.05,59.975,1474757103,"201051344001025","219011344069620",29.00,22.50,0,335.14,363.39,20.8,18.1,0.150,568923.3,568923.3,2173,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757123,1043512.00
09/24/2016 18:45,2,0.684,ACTIVE,213.29,343.25,59.986,1474757103,"201051344000458","219011344069620",29.22,23.50,0,336.64,364.89,20.3,17.7,0.150,565906.4,565906.4,2182,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757123,1043513.00
09/24/2016 18:45,2,0.688,ACTIVE,213.96,345.36,59.981,1474757103,"201051344000853","219011344069620",28.63,22.50,0,338.74,365.49,20.0,17.3,0.141,565197.8,565197.8,2190,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757124,1043514.00
09/24/2016 18:45,2,0.670,ACTIVE,213.06,343.85,59.981,1474757103,"201051344000685","219011344069620",28.09,22.30,0,335.44,363.09,19.1,16.5,0.146,567847.7,567847.7,2180,0,0,0,L,1122011218,0,122.91,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757125,1043515.00
09/24/2016 18:45,2,0.680,ACTIVE,212.83,343.85,59.986,1474757103,"201051344000917","219011344069620",28.94,24.00,0,334.84,362.49,20.0,17.4,0.141,564773.8,564773.8,2176,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757126,1043516.00
09/24/2016 18:45,2,0.670,ACTIVE,213.06,343.25,59.981,1474757103,"201051344001145","219011344069620",29.32,21.50,0,334.24,363.09,19.9,17.3,0.146,569994.7,569994.7,2177,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757127,1043517.00
09/24/2016 18:45,2,0.684,ACTIVE,213.06,343.55,59.981,1474757103,"201051344000651","219011344069620",28.53,23.80,0,335.44,363.09,19.8,17.2,0.146,563178.8,563178.8,2171,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757128,1043518.00
09/24/2016 18:45,2,0.391,ACTIVE,211.70,339.65,59.981,1474757103,"274151322000088","219011344069620",30.02,25.30,0,330.93,351.37,11.9,9.6,0.071,788196.9,788196.9,2161,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757129,1043519.00
09/24/2016 18:45,2,0.396,ACTIVE,212.61,410.88,59.986,1474757103,"274151322000068","219011344069620",38.88,27.50,0,333.93,430.42,15.7,13.2,0.084,681266.9,681266.9,2209,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757130,1043520.00
09/24/2016 18:45,2,0.695,ACTIVE,212.38,341.45,59.975,1474757103,"201051344001135","219011344069620",28.94,23.30,0,334.54,362.19,20.4,17.7,0.141,559320.8,559320.8,2170,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757131,1043521.00
09/24/2016 18:45,2,0.605,ACTIVE,213.06,342.95,59.970,1474757103,"201051344000594","219011344069620",29.56,22.30,0,334.84,362.79,18.2,15.6,0.124,570331.5,570331.5,2178,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757132,1043522.00
09/24/2016 18:45,2,0.639,ACTIVE,212.83,341.75,59.975,1474757103,"201051344001203","219011344069620",28.90,22.80,0,334.54,362.79,18.7,16.2,0.133,567561.3,567561.3,2177,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757132,1043523.00
09/24/2016 18:45,2,0.332,ACTIVE,211.93,339.65,59.991,1474757103,"274151322000054","219011344069620",30.00,26.00,0,334.84,352.87,10.1,7.8,0.066,804371.4,804371.4,2156,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757133,1043524.00
09/24/2016 18:45,2,0.592,ACTIVE,213.74,341.75,59.981,1474757103,"201051344000867","219011344069620",29.56,23.00,0,335.74,362.79,17.8,15.2,0.115,557595.0,557595.0,2180,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757135,1043525.00
09/24/2016 18:45,2,0.592,ACTIVE,212.61,342.35,59.986,1474757103,"201051344001093","219011344069620",28.47,22.50,0,334.84,359.48,17.1,14.6,0.102,564125.9,564125.9,2180,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757136,1043526.00
09/24/2016 18:45,2,0.570,ACTIVE,213.51,344.15,60.018,1474757103,"201051344000900","219011344069620",28.96,23.30,0,336.04,364.59,16.7,14.2,0.119,574454.2,574454.2,2185,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757136,1043527.00
09/24/2016 18:45,2,0.553,ACTIVE,213.74,342.95,59.986,1474757103,"201051344000648","219011344069620",29.28,22.50,0,336.94,364.59,16.4,14.0,0.110,563042.2,563042.2,2175,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757137,1043528.00
09/24/2016 18:45,2,0.689,ACTIVE,213.51,344.15,59.981,1474757103,"201051344000569","219011344069620",28.63,23.00,0,337.24,364.29,20.0,17.4,0.141,574373.5,574373.5,2179,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757138,1043529.00
09/24/2016 18:45,2,0.705,ACTIVE,213.74,343.85,59.986,1474757103,"201051344000983","219011344069620",28.98,22.80,0,336.04,364.29,20.7,18.0,0.146,566931.9,566931.9,2185,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757139,1043530.00
09/24/2016 18:45,2,0.658,ACTIVE,213.51,344.15,59.986,1474757103,"201051344001158","219011344069620",28.51,21.80,0,336.34,363.99,19.1,16.5,0.141,558456.4,558456.4,2177,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757140,1043531.00
09/24/2016 18:45,2,0.512,ACTIVE,213.96,344.15,59.981,1474757103,"201051344000576","219011344069620",29.48,22.80,0,337.54,364.29,15.3,12.9,0.093,566020.6,566020.6,2184,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757141,1043532.00
09/24/2016 18:45,2,0.582,ACTIVE,212.16,342.35,59.981,1474757103,"274151322000087","219011344069620",27.59,31.80,0,330.03,352.87,16.3,13.8,0.093,776386.5,776386.5,2186,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474757142,1043533.00
09/24/2016 19:00,2,0.295,ACTIVE,213.74,341.45,59.981,1474758003,"201051344000645","219011344069620",26.84,22.80,0,335.74,351.37,8.0,5.8,0.040,565499.8,565499.8,2181,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758004,1043534.00
09/24/2016 19:00,2,0.217,ACTIVE,212.16,339.04,59.949,1474758003,"274151322000085","219011344069620",25.90,24.80,0,335.74,346.56,5.7,3.6,0.022,803914.7,803914.7,2161,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758005,1043535.00
09/24/2016 19:00,2,0.314,ACTIVE,213.96,342.35,59.975,1474758003,"201051344000633","219011344069620",27.02,21.50,0,334.54,352.87,8.7,6.4,0.040,557127.2,557127.2,2181,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758006,1043536.00
09/24/2016 19:00,2,0.338,ACTIVE,213.29,341.45,59.975,1474758003,"201051344000469","219011344069620",27.39,21.00,0,335.14,353.47,9.4,7.1,0.049,559754.9,559754.9,2186,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758007,1043537.00
09/24/2016 19:00,2,0.275,ACTIVE,211.93,340.25,59.975,1474758003,"274151322000052","219011344069620",27.15,24.30,0,334.84,347.16,7.6,5.4,0.031,826650.4,826650.4,2167,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758009,1043538.00
09/24/2016 19:00,2,0.395,ACTIVE,213.06,340.55,59.975,1474758003,"201051344000585","219011344069620",27.69,21.80,0,333.93,354.67,11.1,8.8,0.053,570338.3,570338.3,2180,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758010,1043539.00
09/24/2016 19:00,2,0.301,ACTIVE,212.83,338.44,59.975,1474758003,"201051344001230","219011344069620",27.25,21.00,0,331.23,350.17,8.3,6.1,0.031,563134.2,563134.2,2181,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758011,1043540.00
09/24/2016 19:00,2,0.328,ACTIVE,213.29,339.95,59.981,1474758003,"201051344000582","219011344069620",26.84,22.30,0,333.93,353.47,9.0,6.7,0.040,555901.3,555901.3,2175,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758012,1043541.00
09/24/2016 19:00,2,0.342,ACTIVE,212.38,339.04,59.944,1474758003,"201051344000955","219011344069620",27.73,22.50,0,332.73,350.77,9.6,7.4,0.044,569979.9,569979.9,2174,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758013,1043542.00
09/24/2016 19:00,2,0.131,ACTIVE,212.16,339.34,59.970,1474758003,"274151322000094","219011344069620",30.95,25.50,0,336.34,421.40,4.1,2.1,0.022,680753.1,680753.1,2213,0,0,0,L,1151911521,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758014,1043543.00
09/24/2016 19:00,2,0.367,ACTIVE,213.29,340.85,59.981,1474758003,"201051344000579","219011344069620",27.81,21.30,0,335.14,353.47,10.4,8.1,0.049,574182.1,574182.1,2173,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758015,1043544.00
09/24/2016 19:00,2,0.344,ACTIVE,212.61,338.74,59.981,1474758003,"201051344000890","219011344069620",27.65,21.50,0,332.43,351.97,9.7,7.4,0.044,567218.3,567218.3,2175,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758016,1043545.00
09/24/2016 19:00,2,0.328,ACTIVE,212.83,339.95,59.981,1474758003,"201051344000438","219011344069620",28.05,22.00,0,334.54,352.27,9.3,7.1,0.035,568664.3,568664.3,2177,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758017,1043546.00
09/24/2016 19:00,2,0.357,ACTIVE,212.83,339.34,60.007,1474758003,"201051344000417","219011344069620",27.87,21.80,0,333.03,352.27,10.1,7.8,0.044,559633.7,559633.7,2177,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758017,1043547.00
09/24/2016 19:00,2,0.230,ACTIVE,211.70,339.04,59.965,1474758003,"274151322000083","219011344069620",27.04,24.50,0,335.14,348.06,6.3,4.2,0.031,819113.6,819113.6,2167,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758018,1043548.00
09/24/2016 19:00,2,0.254,ACTIVE,212.16,338.44,59.965,1474758003,"274151322000076","219011344069620",27.55,24.30,0,336.04,348.06,7.1,4.9,0.035,874452.5,874452.5,2178,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758019,1043549.00
09/24/2016 19:00,2,0.305,ACTIVE,213.06,340.25,59.970,1474758003,"201051344000868","219011344069620",27.63,21.80,0,335.14,350.47,8.6,6.3,0.031,558523.1,558523.1,2179,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758020,1043550.00
09/24/2016 19:00,2,0.223,ACTIVE,211.70,337.54,59.981,1474758003,"274151322000095","219011344069620",26.70,24.30,0,335.14,348.06,6.0,3.9,0.027,865636.9,865636.9,2179,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758021,1043551.00
09/24/2016 19:00,2,0.301,ACTIVE,213.29,341.75,59.938,1474758003,"201051344000988","219011344069620",18.11,21.30,0,334.24,351.07,5.5,3.4,0.031,537761.5,537761.5,2171,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758022,1043552.00
09/24/2016 19:00,2,0.332,ACTIVE,212.61,338.44,59.970,1474758003,"201051344001025","219011344069620",27.99,21.80,0,333.63,352.87,9.5,7.2,0.049,568926.5,568926.5,2174,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758023,1043553.00
09/24/2016 19:00,2,0.322,ACTIVE,213.29,340.25,59.975,1474758003,"201051344000458","219011344069620",27.77,22.50,0,335.14,354.37,9.1,6.9,0.040,565909.6,565909.6,2183,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758024,1043554.00
09/24/2016 19:00,2,0.309,ACTIVE,213.74,341.75,59.975,1474758003,"201051344000853","219011344069620",27.75,21.50,0,336.64,354.67,8.7,6.5,0.044,565200.7,565200.7,2191,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758025,1043555.00
09/24/2016 19:00,2,0.297,ACTIVE,213.29,340.55,59.970,1474758003,"201051344000685","219011344069620",27.95,21.50,0,333.03,353.77,8.4,6.2,0.044,567850.6,567850.6,2181,0,0,0,L,1122011218,0,123.14,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758026,1043556.00
09/24/2016 19:00,2,0.293,ACTIVE,213.06,339.95,59.975,1474758003,"201051344000917","219011344069620",27.37,23.00,0,333.33,354.07,8.2,6.0,0.035,564776.8,564776.8,2177,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758027,1043557.00
09/24/2016 19:00,2,0.289,ACTIVE,213.06,339.95,59.986,1474758003,"201051344001145","219011344069620",28.17,20.70,0,335.44,353.47,8.3,6.1,0.035,569997.5,569997.5,2178,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758028,1043558.00
09/24/2016 19:00,2,0.322,ACTIVE,213.06,339.95,59.991,1474758003,"201051344000651","219011344069620",27.15,22.50,0,334.24,352.57,8.9,6.7,0.040,563181.9,563181.9,2172,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758028,1043559.00
09/24/2016 19:00,2,0.207,ACTIVE,211.48,338.14,59.959,1474758003,"274151322000088","219011344069620",25.41,24.30,0,334.54,345.06,5.3,3.2,0.022,788198.5,788198.5,2162,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758029,1043560.00
09/24/2016 19:00,2,0.156,ACTIVE,212.61,343.85,59.970,1474758003,"274151322000068","219011344069620",31.89,26.30,0,336.94,431.32,5.0,2.9,0.018,681268.8,681268.8,2210,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758030,1043561.00
09/24/2016 19:00,2,0.350,ACTIVE,212.61,338.44,59.938,1474758003,"201051344001135","219011344069620",27.71,22.00,0,333.33,351.67,9.8,7.6,0.049,559324.1,559324.1,2171,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758031,1043562.00
09/24/2016 19:00,2,0.303,ACTIVE,213.06,340.25,59.954,1474758003,"201051344000594","219011344069620",27.93,21.50,0,333.63,351.67,8.6,6.4,0.040,570334.2,570334.2,2179,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758032,1043563.00
09/24/2016 19:00,2,0.312,ACTIVE,213.06,338.74,59.965,1474758003,"201051344001203","219011344069620",27.43,22.00,0,333.33,352.57,8.7,6.5,0.040,567564.2,567564.2,2178,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758033,1043564.00
09/24/2016 19:00,2,0.215,ACTIVE,211.93,338.44,59.959,1474758003,"274151322000054","219011344069620",26.48,25.00,0,334.84,343.85,5.8,3.7,0.022,804372.9,804372.9,2157,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758034,1043565.00
09/24/2016 19:00,2,0.299,ACTIVE,213.51,339.65,59.986,1474758003,"201051344000867","219011344069620",27.83,22.30,0,333.93,351.07,8.5,6.3,0.040,557597.6,557597.6,2181,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758035,1043566.00
09/24/2016 19:00,2,0.297,ACTIVE,212.83,339.34,59.944,1474758003,"201051344001093","219011344069620",27.47,21.80,0,333.03,350.47,8.2,6.0,0.027,564128.4,564128.4,2181,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758036,1043567.00
09/24/2016 19:00,2,0.260,ACTIVE,213.06,340.55,59.970,1474758003,"201051344000900","219011344069620",27.25,22.00,0,334.24,352.57,7.2,5.0,0.040,574456.3,574456.3,2186,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758037,1043568.00
09/24/2016 19:00,2,0.297,ACTIVE,213.51,340.25,59.928,1474758003,"201051344000648","219011344069620",27.83,21.50,0,334.84,352.27,8.4,6.2,0.040,563044.7,563044.7,2176,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758038,1043569.00
09/24/2016 19:00,2,0.311,ACTIVE,213.51,340.85,59.970,1474758003,"201051344000569","219011344069620",27.61,22.30,0,335.14,353.77,8.7,6.5,0.040,574376.4,574376.4,2180,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758038,1043570.00
09/24/2016 19:00,2,0.326,ACTIVE,213.51,340.25,59.965,1474758003,"201051344000983","219011344069620",27.93,22.00,0,334.24,353.77,9.3,7.0,0.044,566935.1,566935.1,2186,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758039,1043571.00
09/24/2016 19:00,2,0.309,ACTIVE,213.29,340.55,59.970,1474758003,"201051344001158","219011344069620",27.75,21.00,0,335.14,353.77,8.7,6.5,0.044,558459.3,558459.3,2178,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758040,1043572.00
09/24/2016 19:00,2,0.289,ACTIVE,213.74,341.75,59.965,1474758003,"201051344000576","219011344069620",27.12,21.80,0,336.04,352.27,8.0,5.8,0.035,566022.9,566022.9,2185,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758041,1043573.00
09/24/2016 19:00,2,0.219,ACTIVE,212.16,339.34,59.965,1474758003,"274151322000087","219011344069620",25.68,29.30,0,334.84,347.46,5.7,3.6,0.013,776388.3,776388.3,2187,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758042,1043574.00
09/24/2016 19:00,2,0.328,ACTIVE,212.61,339.34,59.965,1474758003,"201051344000646","219011344069620",27.91,21.30,0,331.83,353.17,9.3,7.1,0.035,560228.6,560228.6,2175,0,0,0,L,1122011218,1,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758043,1043575.00
09/24/2016 19:15,2,0.195,ACTIVE,213.96,340.25,59.996,1474758903,"201051344000645","219011344069620",26.54,21.80,0,336.04,346.86,5.3,3.2,0.009,565500.7,565500.7,2182,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758904,1043576.00
09/24/2016 19:15,2,0.131,ACTIVE,212.38,339.04,59.981,1474758903,"274151322000085","219011344069620",24.89,24.00,0,335.44,341.75,3.3,1.3,0.009,803915.1,803915.1,2162,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758905,1043577.00
09/24/2016 19:15,2,0.223,ACTIVE,213.96,341.75,59.991,1474758903,"201051344000633","219011344069620",26.84,20.70,0,335.14,348.36,6.1,3.9,0.013,557128.3,557128.3,2182,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758906,1043578.00
09/24/2016 19:15,2,0.230,ACTIVE,213.29,339.65,59.965,1474758903,"201051344000469","219011344069620",26.22,20.00,0,333.93,347.16,6.1,4.0,0.013,559756.1,559756.1,2187,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758907,1043579.00
09/24/2016 19:15,2,0.225,ACTIVE,212.38,337.84,59.981,1474758903,"201051344000646","219011344069620",27.43,20.70,0,332.73,345.66,6.3,4.1,0.018,560229.7,560229.7,2176,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758908,1043580.00
09/24/2016 19:15,2,0.164,ACTIVE,211.93,337.84,59.975,1474758903,"274151322000052","219011344069620",25.50,23.50,0,334.84,342.65,4.2,2.2,0.013,826651.1,826651.1,2168,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758909,1043581.00
09/24/2016 19:15,2,0.252,ACTIVE,212.83,338.74,59.986,1474758903,"201051344000585","219011344069620",27.31,21.30,0,333.33,346.26,7.0,4.9,0.013,570339.7,570339.7,2181,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758910,1043582.00
09/24/2016 19:15,2,0.223,ACTIVE,212.38,337.24,59.996,1474758903,"201051344001230","219011344069620",24.83,20.30,0,332.43,343.55,5.6,3.5,0.009,563135.2,563135.2,2182,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758911,1043583.00
09/24/2016 19:15,2,0.207,ACTIVE,213.06,338.44,59.991,1474758903,"201051344000582","219011344069620",27.00,21.30,0,333.93,345.36,5.7,3.6,0.013,555902.3,555902.3,2176,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758912,1043584.00
09/24/2016 19:15,2,0.242,ACTIVE,212.38,337.54,59.991,1474758903,"201051344000955","219011344069620",26.94,21.50,0,332.43,344.76,6.6,4.4,0.013,569981.1,569981.1,2175,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758912,1043585.00
09/24/2016 19:15,2,0.072,ACTIVE,212.16,339.34,59.981,1474758903,"274151322000094","219011344069620",29.44,24.00,0,336.04,342.05,2.1,0.2,0.009,680753.3,680753.3,2214,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758913,1043586.00
09/24/2016 19:15,2,0.246,ACTIVE,213.29,339.95,59.996,1474758903,"201051344000579","219011344069620",27.47,20.70,0,335.14,345.96,6.9,4.7,0.013,574183.4,574183.4,2174,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758914,1043587.00
09/24/2016 19:15,2,0.232,ACTIVE,212.38,337.24,59.991,1474758903,"201051344000890","219011344069620",26.76,21.00,0,333.33,345.36,6.3,4.2,0.009,567219.5,567219.5,2176,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758915,1043588.00
09/24/2016 19:15,2,0.213,ACTIVE,212.61,338.14,59.986,1474758903,"201051344000438","219011344069620",27.77,21.00,0,334.24,345.66,6.0,3.9,0.009,568665.4,568665.4,2178,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758916,1043589.00
09/24/2016 19:15,2,0.248,ACTIVE,212.83,338.44,59.986,1474758903,"201051344000417","219011344069620",27.08,21.30,0,333.03,345.06,6.8,4.7,0.013,559635.0,559635.0,2178,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758917,1043590.00
09/24/2016 19:15,2,0.135,ACTIVE,212.16,339.04,59.986,1474758903,"274151322000083","219011344069620",25.74,23.50,0,335.14,342.65,3.5,1.5,0.013,819114.1,819114.1,2168,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758918,1043591.00
09/24/2016 19:15,2,0.148,ACTIVE,212.83,339.34,59.991,1474758903,"274151322000076","219011344069620",25.94,23.50,0,336.64,342.35,4.0,1.9,0.009,874453.1,874453.1,2179,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758919,1043592.00
09/24/2016 19:15,2,0.221,ACTIVE,213.29,339.65,59.991,1474758903,"201051344000868","219011344069620",26.70,21.00,0,334.54,345.66,6.0,3.9,0.009,558524.2,558524.2,2180,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758920,1043593.00
09/24/2016 19:15,2,0.135,ACTIVE,212.16,338.14,59.981,1474758903,"274151322000095","219011344069620",25.74,23.30,0,335.14,341.45,3.5,1.5,0.009,865637.4,865637.4,2180,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758921,1043594.00
09/24/2016 19:15,2,0.184,ACTIVE,213.29,340.85,59.991,1474758903,"201051344000988","219011344069620",17.89,20.30,0,333.63,346.56,3.4,1.3,0.004,537761.9,537761.9,2172,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758922,1043595.00
09/24/2016 19:15,2,0.213,ACTIVE,212.61,336.94,59.996,1474758903,"201051344001025","219011344069620",27.14,21.00,0,332.73,345.06,5.9,3.7,0.013,568927.5,568927.5,2175,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758923,1043596.00
09/24/2016 19:15,2,0.219,ACTIVE,213.29,339.34,59.996,1474758903,"201051344000458","219011344069620",26.94,21.80,0,335.44,345.66,6.0,3.9,0.013,565910.7,565910.7,2184,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758924,1043597.00
09/24/2016 19:15,2,0.223,ACTIVE,213.96,341.15,59.991,1474758903,"201051344000853","219011344069620",25.78,20.70,0,335.74,347.16,5.8,3.7,0.009,565201.8,565201.8,2192,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758925,1043598.00
09/24/2016 19:15,2,0.195,ACTIVE,213.06,339.34,59.981,1474758903,"201051344000685","219011344069620",26.76,20.70,0,334.54,345.66,5.3,3.2,0.009,567851.6,567851.6,2182,0,0,0,L,1122011218,0,122.91,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758926,1043599.00
09/24/2016 19:15,2,0.213,ACTIVE,212.83,338.74,59.986,1474758903,"201051344000917","219011344069620",26.04,22.00,0,332.73,345.36,5.7,3.5,0.009,564777.8,564777.8,2178,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758926,1043600.00
09/24/2016 19:15,2,0.201,ACTIVE,213.06,338.74,59.991,1474758903,"201051344001145","219011344069620",26.48,20.00,0,334.54,345.06,5.4,3.3,0.013,569998.4,569998.4,2179,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758927,1043601.00
09/24/2016 19:15,2,0.211,ACTIVE,213.06,338.44,59.991,1474758903,"201051344000651","219011344069620",26.70,21.50,0,334.24,345.36,5.8,3.6,0.013,563183.0,563183.0,2173,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758928,1043602.00
09/24/2016 19:15,2,0.125,ACTIVE,211.93,338.14,59.986,1474758903,"274151322000088","219011344069620",23.95,23.30,0,334.84,341.75,3.0,1.0,0.013,788198.8,788198.8,2163,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758929,1043603.00
09/24/2016 19:15,2,0.098,ACTIVE,212.83,339.34,59.975,1474758903,"274151322000068","219011344069620",29.82,24.80,0,336.34,347.46,2.9,0.9,0.004,681269.1,681269.1,2211,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758930,1043604.00
09/24/2016 19:15,2,0.232,ACTIVE,212.38,337.24,59.991,1474758903,"201051344001135","219011344069620",27.61,21.30,0,332.73,344.15,6.5,4.4,0.018,559325.3,559325.3,2172,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758931,1043605.00
09/24/2016 19:15,2,0.225,ACTIVE,213.06,339.65,59.986,1474758903,"201051344000594","219011344069620",26.94,21.00,0,333.63,345.66,6.1,4.0,0.013,570335.2,570335.2,2180,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758932,1043606.00
09/24/2016 19:15,2,0.221,ACTIVE,212.83,338.44,59.981,1474758903,"201051344001203","219011344069620",26.32,21.30,0,333.93,345.66,6.0,3.8,0.009,567565.3,567565.3,2179,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758933,1043607.00
09/24/2016 19:15,2,0.148,ACTIVE,211.93,339.04,59.981,1474758903,"274151322000054","219011344069620",20.61,24.00,0,334.84,341.75,3.1,1.0,0.009,804373.3,804373.3,2158,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758934,1043608.00
09/24/2016 19:15,2,0.221,ACTIVE,213.74,339.34,59.981,1474758903,"201051344000867","219011344069620",27.14,21.50,0,334.84,345.36,6.1,3.9,0.009,557598.7,557598.7,2182,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758935,1043609.00
09/24/2016 19:15,2,0.227,ACTIVE,212.83,338.44,59.981,1474758903,"201051344001093","219011344069620",26.26,21.30,0,333.63,343.85,6.0,3.9,0.013,564129.4,564129.4,2182,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758936,1043610.00
09/24/2016 19:15,2,0.180,ACTIVE,213.29,340.25,59.981,1474758903,"201051344000900","219011344069620",26.34,21.30,0,334.54,345.96,4.8,2.7,0.013,574457.1,574457.1,2187,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758937,1043611.00
09/24/2016 19:15,2,0.223,ACTIVE,213.74,339.65,59.981,1474758903,"201051344000648","219011344069620",27.00,20.70,0,335.14,346.26,6.1,4.0,0.013,563045.8,563045.8,2177,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758937,1043612.00
09/24/2016 19:15,2,0.221,ACTIVE,213.51,339.65,59.986,1474758903,"201051344000569","219011344069620",27.14,21.50,0,334.54,346.26,6.1,4.0,0.018,574377.5,574377.5,2181,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758938,1043613.00
09/24/2016 19:15,2,0.227,ACTIVE,213.51,339.34,59.991,1474758903,"201051344000983","219011344069620",27.57,21.30,0,334.24,345.96,6.4,4.2,0.013,566936.3,566936.3,2187,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758939,1043614.00
09/24/2016 19:15,2,0.209,ACTIVE,213.51,339.95,59.986,1474758903,"201051344001158","219011344069620",26.84,20.30,0,334.54,346.56,5.7,3.6,0.013,558460.3,558460.3,2179,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758940,1043615.00
09/24/2016 19:15,2,0.221,ACTIVE,213.96,340.85,60.002,1474758903,"201051344000576","219011344069620",26.48,21.00,0,335.14,346.56,5.9,3.8,0.013,566023.9,566023.9,2186,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758941,1043616.00
09/24/2016 19:15,2,0.143,ACTIVE,212.16,339.04,59.981,1474758903,"274151322000087","219011344069620",24.15,27.50,0,317.70,347.16,3.5,1.4,0.004,776388.8,776388.8,2188,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474758942,1043617.00
09/24/2016 19:30,2,0.172,ACTIVE,213.74,339.65,59.970,1474759803,"201051344000645","219011344069620",26.26,21.30,0,322.51,355.28,4.6,2.5,0.009,565501.5,565501.5,2183,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759804,1043618.00
09/24/2016 19:30,2,0.098,ACTIVE,212.16,338.14,59.981,1474759803,"274151322000085","219011344069620",24.99,23.30,0,335.44,342.65,2.5,0.5,0.004,803915.4,803915.4,2163,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759805,1043619.00
09/24/2016 19:30,2,0.205,ALERT,213.74,341.15,59.970,1474759803,"201051344000633","219011344069620",24.89,20.00,0,299.67,344.45,5.2,3.1,0.000,557129.3,557129.3,2183,0,0,0,L,1122011218,0,122.23,122.46,0002,19,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759807,1043620.00
09/24/2016 19:30,2,0.199,ACTIVE,213.06,339.34,59.981,1474759803,"201051344000469","219011344069620",26.28,19.50,0,325.82,351.37,5.4,3.3,0.009,559757.1,559757.1,2188,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759808,1043621.00
09/24/2016 19:30,2,0.199,ACTIVE,212.16,337.24,59.965,1474759803,"201051344000646","219011344069620",26.10,20.30,0,319.81,353.17,5.3,3.2,0.004,560230.6,560230.6,2177,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759809,1043622.00
09/24/2016 19:30,2,0.127,ACTIVE,211.48,336.94,59.970,1474759803,"274151322000052","219011344069620",25.96,23.00,0,334.24,341.45,3.4,1.3,0.004,826651.6,826651.6,2169,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759810,1043623.00
09/24/2016 19:30,2,0.217,ACTIVE,212.61,338.14,59.981,1474759803,"201051344000585","219011344069620",25.98,20.70,0,332.43,343.25,5.8,3.6,0.004,570340.8,570340.8,2182,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759811,1043624.00
09/24/2016 19:30,2,0.197,ALERT,212.38,336.64,60.012,1474759803,"201051344001230","219011344069620",22.78,19.80,0,299.07,340.85,4.6,2.5,0.000,563136.0,563136.0,2183,0,0,0,L,1122011218,0,122.23,121.10,0002,16,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759813,1043625.00
09/24/2016 19:30,2,0.188,ACTIVE,212.83,338.14,59.954,1474759803,"201051344000582","219011344069620",25.31,20.70,0,319.81,353.17,4.8,2.7,0.009,555903.2,555903.2,2177,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759813,1043626.00
09/24/2016 19:30,2,0.219,ACTIVE,212.16,337.54,59.970,1474759803,"201051344000955","219011344069620",25.39,20.70,0,320.71,351.67,5.7,3.5,0.009,569982.2,569982.2,2176,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759814,1043627.00
09/24/2016 19:30,2,0.000,ALERT,211.93,299.37,59.959,1474759803,"274151322000094","219011344069620",40.43,23.00,0,298.17,384.73,0.0,0.0,0.000,680753.3,680753.3,2215,0,0,0,L,1151911521,0,121.33,122.68,0002,21,0,0,0,0,0,0,8,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759816,1043628.00
09/24/2016 19:30,2,0.227,ACTIVE,213.06,339.04,59.975,1474759803,"201051344000579","219011344069620",25.88,20.00,0,328.82,350.47,6.0,3.9,0.004,574184.6,574184.6,2175,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759817,1043629.00
09/24/2016 19:30,2,0.209,ACTIVE,212.38,336.94,59.970,1474759803,"201051344000890","219011344069620",25.15,20.70,0,311.99,358.58,5.3,3.2,0.004,567220.5,567220.5,2177,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759818,1043630.00
09/24/2016 19:30,2,0.197,ACTIVE,212.61,338.14,59.949,1474759803,"201051344000438","219011344069620",25.50,20.30,0,317.10,356.48,5.1,3.0,0.009,568666.4,568666.4,2179,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759819,1043631.00
09/24/2016 19:30,2,0.225,ACTIVE,212.61,337.54,59.975,1474759803,"201051344000417","219011344069620",25.33,20.70,0,317.70,354.67,5.8,3.7,0.004,559636.1,559636.1,2179,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759820,1043632.00
09/24/2016 19:30,2,0.104,ACTIVE,211.93,338.74,59.970,1474759803,"274151322000083","219011344069620",24.45,22.80,0,334.84,342.35,2.6,0.6,0.009,819114.4,819114.4,2169,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759821,1043633.00
09/24/2016 19:30,2,0.111,ACTIVE,212.38,338.14,59.975,1474759803,"274151322000076","219011344069620",26.00,22.80,0,336.04,341.75,3.0,0.9,0.004,874453.5,874453.5,2180,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759822,1043634.00
09/24/2016 19:30,2,0.197,ACTIVE,213.06,338.44,59.970,1474759803,"201051344000868","219011344069620",24.79,20.30,0,319.21,357.08,5.0,2.9,0.004,558525.1,558525.1,2181,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759823,1043635.00
09/24/2016 19:30,2,0.102,ACTIVE,211.93,338.44,59.959,1474759803,"274151322000095","219011344069620",24.99,22.80,0,334.84,341.15,2.5,0.5,0.004,865637.7,865637.7,2181,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759824,1043636.00
09/24/2016 19:30,2,0.146,ALERT,212.83,323.72,59.996,1474759803,"201051344000988","219011344069620",17.91,20.00,0,298.47,343.55,2.6,0.6,0.000,537762.2,537762.2,2173,0,0,0,L,1122011218,0,121.33,122.46,0002,16,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759825,1043637.00
09/24/2016 19:30,2,0.182,ACTIVE,212.38,336.64,59.959,1474759803,"201051344001025","219011344069620",25.15,20.30,0,330.63,345.66,4.7,2.6,0.004,568928.4,568928.4,2176,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759826,1043638.00
09/24/2016 19:30,2,0.191,ACTIVE,213.06,339.04,59.965,1474759803,"201051344000458","219011344069620",25.74,21.30,0,329.43,350.17,5.0,2.9,0.004,565911.6,565911.6,2185,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759827,1043639.00
09/24/2016 19:30,2,0.176,ACTIVE,213.51,340.55,59.933,1474759803,"201051344000853","219011344069620",25.68,20.00,0,326.72,354.07,4.6,2.5,0.000,565202.6,565202.6,2193,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759828,1043640.00
09/24/2016 19:30,2,0.174,ACTIVE,212.83,339.04,59.975,1474759803,"201051344000685","219011344069620",24.55,20.00,0,308.69,363.99,4.3,2.3,0.004,567852.3,567852.3,2183,0,0,0,L,1122011218,0,122.91,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759829,1043641.00
09/24/2016 19:30,2,0.191,ALERT,212.61,337.84,59.970,1474759803,"201051344000917","219011344069620",23.78,21.30,0,298.47,342.35,4.7,2.6,0.000,564778.6,564778.6,2179,0,0,0,L,1122011218,0,122.01,121.78,0002,17,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759831,1043642.00
09/24/2016 19:30,2,0.178,ALERT,212.83,337.84,59.970,1474759803,"201051344001145","219011344069620",24.05,19.50,0,300.27,342.05,4.4,2.3,0.000,569999.2,569999.2,2180,0,0,0,L,1122011218,0,122.23,121.55,0002,19,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759833,1043643.00
09/24/2016 19:30,2,0.193,ACTIVE,212.61,338.14,59.959,1474759803,"201051344000651","219011344069620",24.83,20.70,0,326.42,349.26,4.9,2.8,0.004,563183.8,563183.8,2174,0,0,0,L,1122011218,0,122.68,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759834,1043644.00
09/24/2016 19:30,2,0.090,ACTIVE,211.48,337.84,59.949,1474759803,"274151322000088","219011344069620",22.70,22.80,0,334.54,340.55,2.1,0.1,0.000,788199.0,788199.0,2164,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759835,1043645.00
09/24/2016 19:30,2,0.072,ALERT,212.61,315.00,59.970,1474759803,"274151322000068","219011344069620",25.56,23.80,0,298.47,385.63,1.9,0.0,0.000,681269.2,681269.2,2212,0,0,0,L,1151911521,0,122.23,122.68,0002,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759837,1043646.00
