ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/24/2016 19:30,2,0.205,ACTIVE,212.38,336.64,59.996,1474759803,"201051344001135","219011344069620",25.27,20.30,0,323.72,349.56,5.3,3.2,0.004,559326.3,559326.3,2173,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759838,1043647.00
09/24/2016 19:30,2,0.197,ACTIVE,213.06,339.65,59.970,1474759803,"201051344000594","219011344069620",24.63,20.30,0,326.72,350.47,5.0,2.9,0.009,570336.2,570336.2,2181,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759839,1043648.00
09/24/2016 19:30,2,0.195,ACTIVE,212.61,337.84,59.975,1474759803,"201051344001203","219011344069620",24.45,20.70,0,322.51,352.87,4.8,2.8,0.000,567566.2,567566.2,2180,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759839,1043649.00
09/24/2016 19:30,2,0.100,ACTIVE,212.16,337.54,59.965,1474759803,"274151322000054","219011344069620",24.27,23.50,0,334.84,341.15,2.5,0.5,0.000,804373.6,804373.6,2159,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759840,1043650.00
09/24/2016 19:30,2,0.195,ACTIVE,213.51,338.74,59.965,1474759803,"201051344000867","219011344069620",24.85,21.30,0,314.10,360.69,4.9,2.8,0.004,557599.6,557599.6,2183,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759841,1043651.00
09/24/2016 19:30,2,0.191,ALERT,212.61,338.14,59.965,1474759803,"201051344001093","219011344069620",25.90,20.70,0,299.67,342.35,5.0,2.9,0.000,564130.4,564130.4,2183,0,0,0,L,1122011218,0,122.01,121.33,0002,19,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759843,1043652.00
09/24/2016 19:30,2,0.141,ACTIVE,213.06,339.95,59.933,1474759803,"201051344000900","219011344069620",26.04,20.70,0,320.11,355.58,3.8,1.7,0.000,574457.7,574457.7,2188,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759844,1043653.00
09/24/2016 19:30,2,0.195,ACTIVE,213.29,339.34,60.018,1474759803,"201051344000648","219011344069620",25.43,20.00,0,325.22,354.37,5.0,2.9,0.009,563046.7,563046.7,2178,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759845,1043654.00
09/24/2016 19:30,2,0.191,ACTIVE,213.29,339.65,59.975,1474759803,"201051344000569","219011344069620",25.94,21.00,0,333.33,346.86,5.0,2.9,0.004,574378.5,574378.5,2182,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759846,1043655.00
09/24/2016 19:30,2,0.205,ACTIVE,213.06,338.44,59.970,1474759803,"201051344000983","219011344069620",24.95,20.70,0,321.91,354.67,5.2,3.1,0.004,566937.3,566937.3,2188,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759847,1043656.00
09/24/2016 19:30,2,0.180,ACTIVE,213.29,339.34,59.981,1474759803,"201051344001158","219011344069620",25.11,19.80,0,323.72,352.57,4.6,2.5,0.004,558461.1,558461.1,2180,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759848,1043657.00
09/24/2016 19:30,2,0.186,ACTIVE,213.51,340.55,59.981,1474759803,"201051344000576","219011344069620",24.97,20.30,0,315.60,362.19,4.7,2.6,0.004,566024.8,566024.8,2187,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759849,1043658.00
09/24/2016 19:30,2,0.109,ALERT,211.93,333.93,59.965,1474759803,"274151322000087","219011344069620",22.58,25.50,0,298.17,344.76,2.5,0.5,0.000,776389.1,776389.1,2189,0,0,0,L,1151911521,0,121.78,122.46,0002,22,0,0,0,0,0,0,60,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474759850,1043659.00
09/24/2016 19:45,2,0.045,ALERT,213.06,300.87,59.954,1474760704,"201051344000645","219011344069620",27.19,19.80,0,299.97,341.75,1.3,0.0,0.000,565501.7,565501.7,2184,0,0,0,L,1122011218,0,121.55,122.46,0100,17,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1474760706,1043660.00
09/24/2016 19:45,2,0.020,ALERT,211.48,299.37,59.917,1474760704,"274151322000085","219011344069620",25.17,21.80,0,297.26,340.25,0.0,0.0,0.000,803915.4,803915.4,2164,0,0,0,L,1151911521,0,122.01,121.78,0100,19,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1474760707,1043661.00
09/24/2016 19:45,2,0.070,ALERT,213.06,300.57,59.933,1474760704,"201051344000633","219011344069620",26.86,19.00,0,298.47,343.55,1.9,0.0,0.000,557129.5,557129.5,2185,0,0,0,L,1122011218,0,121.55,122.46,0100,19,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1474760709,1043662.00
09/24/2016 19:45,2,0.078,ALERT,212.61,300.87,59.965,1474760704,"201051344000469","219011344069620",26.52,18.30,0,299.07,341.15,2.1,0.1,0.000,559757.4,559757.4,2189,0,0,0,L,1122011218,0,120.65,122.46,0100,16,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1474760711,1043663.00
09/24/2016 19:45,2,0.064,ALERT,212.16,299.97,59.981,1474760704,"201051344000646","219011344069620",26.54,19.00,0,298.17,339.65,1.8,0.0,0.000,560230.9,560230.9,2178,0,0,0,L,1122011218,0,122.01,121.10,0100,16,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1474760713,1043664.00
09/24/2016 19:45,2,0.043,ALERT,211.03,299.07,59.959,1474760704,"274151322000052","219011344069620",25.76,21.30,0,296.66,350.17,0.0,0.0,0.000,826651.7,826651.7,2170,0,0,0,L,1151911521,0,120.88,122.01,0100,18,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1474760715,1043665.00
09/24/2016 19:45,2,0.090,ALERT,212.61,300.57,59.949,1474760704,"201051344000585","219011344069620",27.02,19.50,0,298.17,339.95,2.5,0.5,0.000,570341.2,570341.2,2183,0,0,0,L,1122011218,0,121.55,121.78,0100,16,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1474760717,1043666.00
09/24/2016 19:45,2,0.076,ALERT,212.38,300.57,59.970,1474760704,"201051344001230","219011344069620",26.22,19.00,0,298.77,338.44,2.0,0.0,0.000,563136.2,563136.2,2185,0,0,0,L,1122011218,0,122.01,121.10,0100,16,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1474760719,1043667.00
09/24/2016 19:45,2,0.062,ALERT,213.06,301.17,59.970,1474760704,"201051344000582","219011344069620",26.78,19.30,0,299.37,340.55,1.8,0.0,0.000,555903.4,555903.4,2178,0,0,0,L,1122011218,0,122.01,121.78,0100,17,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1474760720,1043668.00
09/24/2016 19:45,2,0.084,ALERT,212.16,300.27,59.970,1474760704,"201051344000955","219011344069620",26.82,19.50,0,298.77,339.65,2.3,0.3,0.000,569982.6,569982.6,2177,0,0,0,L,1122011218,0,121.33,121.33,0100,17,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1474760722,1043669.00
09/24/2016 19:45,2,0.000,ALERT,211.48,298.17,59.970,1474760704,"274151322000094","219011344069620",0.00,21.30,0,297.26,385.33,0.0,0.0,0.000,680753.3,680753.3,2217,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,143,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1474760724,1043670.00
09/24/2016 19:45,2,0.092,ALERT,212.61,301.77,60.012,1474760704,"201051344000579","219011344069620",27.14,19.30,0,300.57,341.15,2.6,0.6,0.000,574185.0,574185.0,2176,0,0,0,L,1122011218,0,121.10,122.01,0100,15,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1474760726,1043671.00
09/24/2016 19:45,2,0.096,ALERT,212.38,300.87,59.975,1474760704,"201051344000890","219011344069620",26.96,19.50,0,299.37,339.95,2.6,0.6,0.000,567220.9,567220.9,2178,0,0,0,L,1122011218,0,122.01,120.88,0100,19,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1474760728,1043672.00
09/24/2016 19:45,2,0.072,ALERT,212.61,300.57,59.949,1474760704,"201051344000438","219011344069620",26.82,19.00,0,299.07,339.65,2.0,0.0,0.000,568666.7,568666.7,2180,0,0,0,L,1122011218,0,122.23,121.55,0100,18,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1474760730,1043673.00
09/24/2016 19:45,2,0.111,ALERT,212.61,299.67,59.970,1474760704,"201051344000417","219011344069620",24.53,19.50,0,298.17,339.95,2.7,0.7,0.000,559636.5,559636.5,2180,0,0,0,L,1122011218,0,121.78,121.55,0100,17,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1474760731,1043674.00
09/24/2016 19:45,2,0.020,ALERT,211.25,299.37,59.970,1474760704,"274151322000083","219011344069620",25.35,21.30,0,297.26,339.95,0.0,0.0,0.000,819114.4,819114.4,2170,0,0,0,L,1151911521,0,121.33,122.01,0100,16,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1474760733,1043675.00
09/24/2016 19:45,2,0.018,ALERT,211.93,298.77,59.970,1474760704,"274151322000076","219011344069620",26.48,21.30,0,296.96,348.36,0.0,0.0,0.000,874453.5,874453.5,2181,0,0,0,L,1151911521,0,121.55,122.46,0100,19,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1474760735,1043676.00
09/24/2016 19:45,2,0.078,ALERT,212.38,301.47,59.970,1474760704,"201051344000868","219011344069620",26.48,19.30,0,300.87,340.85,2.1,0.1,0.000,558525.4,558525.4,2182,0,0,0,L,1122011218,0,120.88,122.46,0100,16,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1474760737,1043677.00
09/24/2016 19:45,2,0.012,ALERT,211.25,299.67,59.975,1474760704,"274151322000095","219011344069620",25.52,21.00,0,298.17,339.65,0.0,0.0,0.000,865637.7,865637.7,2182,0,0,0,L,1151911521,0,121.55,121.78,0100,17,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1474760739,1043678.00
09/24/2016 19:45,2,0.049,ALERT,212.38,301.17,59.959,1474760704,"201051344000988","219011344069620",17.43,19.00,0,297.57,324.32,0.9,0.0,0.000,537762.3,537762.3,2175,0,0,0,L,1122011218,0,120.88,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1474760741,1043679.00
09/24/2016 19:45,2,0.066,ALERT,212.16,299.37,59.959,1474760704,"201051344001025","219011344069620",24.63,19.00,0,298.77,340.25,1.7,0.0,0.000,568928.7,568928.7,2177,0,0,0,L,1122011218,0,121.33,121.55,0100,16,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1474760742,1043680.00
09/24/2016 19:45,2,0.072,ALERT,212.61,301.17,59.965,1474760704,"201051344000458","219011344069620",26.44,20.00,0,300.27,341.15,2.0,0.0,0.000,565911.9,565911.9,2186,0,0,0,L,1122011218,0,121.10,122.23,0100,17,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1474760744,1043681.00
09/24/2016 19:45,2,0.057,ALERT,213.06,300.87,59.959,1474760704,"201051344000853","219011344069620",27.06,19.00,0,300.27,342.65,1.6,0.0,0.000,565202.8,565202.8,2194,0,0,0,L,1122011218,0,121.55,122.46,0100,19,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1474760746,1043682.00
09/24/2016 19:45,2,0.041,ALERT,212.61,300.27,59.970,1474760704,"201051344000685","219011344069620",26.48,19.00,0,298.77,340.55,1.1,0.0,0.000,567852.4,567852.4,2184,0,0,0,L,1122011218,0,122.68,121.33,0100,16,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1474760748,1043683.00
09/24/2016 19:45,2,0.064,ALERT,212.61,299.67,59.944,1474760704,"201051344000917","219011344069620",26.06,20.00,0,297.57,339.95,1.8,0.0,0.000,564778.8,564778.8,2181,0,0,0,L,1122011218,0,121.78,121.78,0100,17,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1474760750,1043684.00
09/24/2016 19:45,2,0.066,ALERT,212.61,300.57,59.970,1474760704,"201051344001145","219011344069620",26.52,18.70,0,299.07,340.25,1.8,0.0,0.000,569999.4,569999.4,2182,0,0,0,L,1122011218,0,121.78,121.33,0100,18,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1474760752,1043685.00
09/24/2016 19:45,2,0.059,ALERT,212.61,299.67,60.012,1474760704,"201051344000651","219011344069620",26.52,19.30,0,298.17,339.95,1.6,0.0,0.000,563184.1,563184.1,2175,0,0,0,L,1122011218,0,122.23,121.33,0100,17,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1474760754,1043686.00
09/24/2016 19:45,2,0.008,ALERT,211.03,298.17,59.965,1474760704,"274151322000088","219011344069620",22.98,21.30,0,296.96,352.57,0.0,0.0,0.000,788199.0,788199.0,2165,0,0,0,L,1151911521,0,121.78,121.78,0100,16,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1474760756,1043687.00
09/24/2016 19:45,2,0.000,ALERT,211.93,297.87,59.959,1474760704,"274151322000068","219011344069620",0.00,21.80,0,296.06,385.63,0.0,0.0,0.000,681269.2,681269.2,2214,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,140,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1474760758,1043688.00
09/24/2016 19:45,2,0.088,ALERT,212.16,299.97,59.959,1474760704,"201051344001135","219011344069620",26.92,19.30,0,299.07,339.04,2.4,0.4,0.000,559326.7,559326.7,2174,0,0,0,L,1122011218,0,121.78,121.33,0100,18,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1474760760,1043689.00
09/24/2016 19:45,2,0.074,ALERT,212.38,301.77,59.928,1474760704,"201051344000594","219011344069620",27.00,19.30,0,299.97,341.15,2.0,0.1,0.000,570336.4,570336.4,2182,0,0,0,L,1122011218,0,121.10,121.78,0100,16,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1474760761,1043690.00
09/24/2016 19:45,2,0.068,ALERT,212.61,300.27,60.002,1474760704,"201051344001203","219011344069620",26.04,19.30,0,298.47,341.15,1.8,0.0,0.000,567566.4,567566.4,2181,0,0,0,L,1122011218,0,122.46,121.33,0100,16,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1474760763,1043691.00
09/24/2016 19:45,2,0.016,ALERT,211.25,299.07,59.949,1474760704,"274151322000054","219011344069620",24.83,21.80,0,296.96,353.77,0.0,0.0,0.000,804373.7,804373.7,2160,0,0,0,L,1151911521,0,121.78,121.78,0100,19,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1474760765,1043692.00
09/24/2016 19:45,2,0.078,ALERT,212.83,300.87,59.959,1474760704,"201051344000867","219011344069620",25.90,19.80,0,299.97,340.85,2.1,0.1,0.000,557599.8,557599.8,2184,0,0,0,L,1122011218,0,121.55,122.01,0100,17,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1474760767,1043693.00
09/24/2016 19:45,2,0.100,ALERT,212.38,299.97,59.965,1474760704,"201051344001093","219011344069620",25.60,19.50,0,299.07,339.65,2.6,0.6,0.000,564130.7,564130.7,2185,0,0,0,L,1122011218,0,121.78,121.55,0100,19,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1474760769,1043694.00
09/24/2016 19:45,2,0.039,ALERT,212.38,300.87,59.917,1474760704,"201051344000900","219011344069620",26.14,19.30,0,299.67,341.45,1.1,0.0,0.000,574457.8,574457.8,2189,0,0,0,L,1122011218,0,121.10,122.01,0100,16,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1474760770,1043695.00
09/24/2016 19:45,2,0.076,ALERT,212.61,300.27,59.944,1474760704,"201051344000648","219011344069620",26.60,19.00,0,299.67,341.75,2.1,0.1,0.000,563047.0,563047.0,2179,0,0,0,L,1122011218,0,120.65,122.46,0100,16,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1474760772,1043696.00
09/24/2016 19:45,2,0.078,ALERT,212.38,301.17,59.959,1474760704,"201051344000569","219011344069620",26.82,19.50,0,300.57,341.15,2.1,0.2,0.000,574378.7,574378.7,2183,0,0,0,L,1122011218,0,120.65,122.46,0100,17,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1474760774,1043697.00
09/24/2016 19:45,2,0.082,ALERT,212.38,301.17,59.954,1474760704,"201051344000983","219011344069620",26.40,19.30,0,300.27,341.45,2.2,0.2,0.000,566937.6,566937.6,2189,0,0,0,L,1122011218,0,121.10,121.78,0100,18,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1474760776,1043698.00
09/24/2016 19:45,2,0.057,ALERT,212.61,300.57,60.007,1474760704,"201051344001158","219011344069620",26.36,18.70,0,299.07,341.45,1.6,0.0,0.000,558461.3,558461.3,2181,0,0,0,L,1122011218,0,120.88,122.01,0100,18,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1474760778,1043699.00
09/24/2016 19:45,2,0.068,ALERT,213.06,301.17,59.959,1474760704,"201051344000576","219011344069620",25.50,19.00,0,299.97,342.05,1.8,0.0,0.000,566025.0,566025.0,2188,0,0,0,L,1122011218,0,121.33,122.01,0100,16,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1474760780,1043700.00
09/24/2016 19:45,2,0.000,ALERT,211.48,298.17,59.949,1474760704,"274151322000087","219011344069620",0.00,23.50,0,296.36,338.44,0.0,0.0,0.000,776389.1,776389.1,2191,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,7,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1474760781,1043701.00
09/24/2016 20:00,2,0.000,ALERT,212.61,300.27,59.938,1474761603,"201051344000645","219011344069620",0.00,19.00,0,299.07,304.48,0.0,0.0,0.000,565501.7,565501.7,2186,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1474761605,1043702.00
09/24/2016 20:00,2,0.000,ALERT,210.80,296.96,59.938,1474761603,"274151322000085","219011344069620",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,803915.4,803915.4,2166,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1474761607,1043703.00
09/24/2016 20:00,2,0.000,ALERT,212.61,299.67,59.944,1474761603,"201051344000633","219011344069620",0.00,18.00,0,296.96,304.18,0.0,0.0,0.000,557129.5,557129.5,2187,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1474761609,1043704.00
09/24/2016 20:00,2,0.000,ALERT,212.16,299.97,59.944,1474761603,"201051344000469","219011344069620",0.00,17.50,0,298.17,303.88,0.0,0.0,0.000,559757.4,559757.4,2191,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1474761610,1043705.00
09/24/2016 20:00,2,0.000,ALERT,211.25,298.47,59.970,1474761603,"201051344000646","219011344069620",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,560230.9,560230.9,2180,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1474761612,1043706.00
09/24/2016 20:00,2,0.000,ALERT,210.35,298.17,59.975,1474761603,"274151322000052","219011344069620",0.00,20.00,0,296.36,301.17,0.0,0.0,0.000,826651.7,826651.7,2172,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1474761614,1043707.00
09/24/2016 20:00,2,0.000,ALERT,211.48,298.77,59.949,1474761603,"201051344000585","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,570341.3,570341.3,2185,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1474761616,1043708.00
09/24/2016 20:00,2,0.000,ALERT,211.48,299.07,59.959,1474761603,"201051344001230","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,563136.2,563136.2,2187,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1474761618,1043709.00
09/24/2016 20:00,2,0.000,ALERT,211.93,299.37,59.949,1474761603,"201051344000582","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,555903.4,555903.4,2180,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1474761620,1043710.00
09/24/2016 20:00,2,0.000,ALERT,211.03,298.47,59.949,1474761603,"201051344000955","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,569982.6,569982.6,2179,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1474761621,1043711.00
09/24/2016 20:00,2,0.000,ALERT,210.80,296.66,59.933,1474761603,"274151322000094","219011344069620",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,680753.3,680753.3,2219,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474761623,1043712.00
09/24/2016 20:00,2,0.000,ALERT,211.93,300.87,59.949,1474761603,"201051344000579","219011344069620",0.00,18.30,0,299.67,305.38,0.0,0.0,0.000,574185.0,574185.0,2178,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1474761625,1043713.00
09/24/2016 20:00,2,0.000,ALERT,211.25,299.07,59.949,1474761603,"201051344000890","219011344069620",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,567220.9,567220.9,2180,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1474761627,1043714.00
09/24/2016 20:00,2,0.000,ALERT,211.70,298.47,59.912,1474761603,"201051344000438","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,568666.7,568666.7,2182,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1474761629,1043715.00
09/24/2016 20:00,2,0.000,ALERT,211.70,297.87,59.944,1474761603,"201051344000417","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,559636.5,559636.5,2182,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1474761631,1043716.00
09/24/2016 20:00,2,0.000,ALERT,210.80,297.87,59.965,1474761603,"274151322000083","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,819114.4,819114.4,2172,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1474761632,1043717.00
09/24/2016 20:00,2,0.000,ALERT,211.25,297.26,59.944,1474761603,"274151322000076","219011344069620",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,874453.5,874453.5,2183,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1474761634,1043718.00
09/24/2016 20:00,2,0.000,ALERT,211.93,300.57,59.944,1474761603,"201051344000868","219011344069620",0.00,18.30,0,299.67,305.68,0.0,0.0,0.000,558525.4,558525.4,2184,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1474761636,1043719.00
09/24/2016 20:00,2,0.000,ALERT,210.57,298.17,59.938,1474761603,"274151322000095","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,865637.7,865637.7,2184,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1474761638,1043720.00
09/24/2016 20:00,2,0.000,ALERT,211.93,299.97,59.938,1474761603,"201051344000988","219011344069620",0.00,18.00,0,296.66,304.18,0.0,0.0,0.000,537762.3,537762.3,2177,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1474761640,1043721.00
09/24/2016 20:00,2,0.000,ALERT,211.25,297.87,59.944,1474761603,"201051344001025","219011344069620",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,568928.7,568928.7,2179,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1474761641,1043722.00
09/24/2016 20:00,2,0.000,ALERT,211.93,299.97,59.944,1474761603,"201051344000458","219011344069620",0.00,19.00,0,299.07,305.08,0.0,0.0,0.000,565911.9,565911.9,2188,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1474761643,1043723.00
09/24/2016 20:00,2,0.000,ALERT,212.38,299.97,59.949,1474761603,"201051344000853","219011344069620",0.00,17.80,0,299.07,304.78,0.0,0.0,0.000,565202.8,565202.8,2196,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1474761645,1043724.00
09/24/2016 20:00,2,0.000,ALERT,211.70,298.77,59.944,1474761603,"201051344000685","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,567852.4,567852.4,2186,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1474761647,1043725.00
09/24/2016 20:00,2,0.000,ALERT,211.48,298.17,59.907,1474761603,"201051344000917","219011344069620",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,564778.8,564778.8,2183,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1474761649,1043726.00
09/24/2016 20:00,2,0.000,ALERT,211.48,299.07,59.944,1474761603,"201051344001145","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,569999.4,569999.4,2184,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1474761651,1043727.00
09/24/2016 20:00,2,0.000,ALERT,211.48,297.57,59.938,1474761603,"201051344000651","219011344069620",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,563184.1,563184.1,2177,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1474761652,1043728.00
09/24/2016 20:00,2,0.000,ALERT,210.12,297.26,59.933,1474761603,"274151322000088","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,788199.0,788199.0,2167,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1474761654,1043729.00
09/24/2016 20:00,2,0.000,ALERT,211.03,296.06,59.928,1474761603,"274151322000068","219011344069620",0.00,20.70,0,295.76,299.37,0.0,0.0,0.000,681269.2,681269.2,2216,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474761656,1043730.00
09/24/2016 20:00,2,0.000,ALERT,211.03,298.47,59.933,1474761603,"201051344001135","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,559326.7,559326.7,2176,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1474761658,1043731.00
09/24/2016 20:00,2,0.000,ALERT,211.70,300.57,59.938,1474761603,"201051344000594","219011344069620",0.00,18.30,0,299.07,305.38,0.0,0.0,0.000,570336.4,570336.4,2184,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1474761660,1043732.00
09/24/2016 20:00,2,0.000,ALERT,211.48,298.17,59.944,1474761603,"201051344001203","219011344069620",0.00,18.30,0,297.26,303.28,0.0,0.0,0.000,567566.4,567566.4,2183,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1474761661,1043733.00
09/24/2016 20:00,2,0.000,ALERT,210.35,297.57,59.933,1474761603,"274151322000054","219011344069620",0.00,20.30,0,296.36,301.17,0.0,0.0,0.000,804373.7,804373.7,2162,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1474761663,1043734.00
09/24/2016 20:00,2,0.000,ALERT,212.16,299.67,59.944,1474761603,"201051344000867","219011344069620",0.00,19.00,0,298.77,305.38,0.0,0.0,0.000,557599.8,557599.8,2186,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1474761665,1043735.00
09/24/2016 20:00,2,0.000,ALERT,211.25,298.47,59.938,1474761603,"201051344001093","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,564130.7,564130.7,2187,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1474761667,1043736.00
09/24/2016 20:00,2,0.000,ALERT,211.93,299.97,59.907,1474761603,"201051344000900","219011344069620",0.00,18.30,0,298.47,304.18,0.0,0.0,0.000,574457.8,574457.8,2191,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1474761669,1043737.00
09/24/2016 20:00,2,0.000,ALERT,212.16,299.07,59.944,1474761603,"201051344000648","219011344069620",0.00,17.80,0,298.47,304.78,0.0,0.0,0.000,563047.0,563047.0,2181,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1474761670,1043738.00
09/24/2016 20:00,2,0.000,ALERT,211.93,300.27,59.949,1474761603,"201051344000569","219011344069620",0.00,18.30,0,299.37,305.38,0.0,0.0,0.000,574378.7,574378.7,2185,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1474761672,1043739.00
09/24/2016 20:00,2,0.000,ALERT,211.93,299.97,59.917,1474761603,"201051344000983","219011344069620",0.00,18.30,0,299.37,305.08,0.0,0.0,0.000,566937.6,566937.6,2191,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1474761674,1043740.00
09/24/2016 20:00,2,0.000,ALERT,211.70,299.67,59.938,1474761603,"201051344001158","219011344069620",0.00,17.80,0,298.17,303.88,0.0,0.0,0.000,558461.3,558461.3,2183,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1474761676,1043741.00
09/24/2016 20:00,2,0.000,ALERT,212.38,300.27,59.938,1474761603,"201051344000576","219011344069620",0.00,18.00,0,298.77,304.78,0.0,0.0,0.000,566025.0,566025.0,2190,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1474761678,1043742.00
09/24/2016 20:00,2,0.000,ALERT,210.80,296.96,59.928,1474761603,"274151322000087","219011344069620",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,776389.1,776389.1,2193,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474761680,1043743.00
09/24/2016 20:15,2,0.000,ALERT,212.16,299.97,60.018,1474762503,"201051344000645","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,565501.7,565501.7,2188,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474762505,1043744.00
09/24/2016 20:15,2,0.000,ALERT,210.35,296.96,59.970,1474762503,"274151322000085","219011344069620",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,803915.4,803915.4,2168,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474762507,1043745.00
09/24/2016 20:15,2,0.000,ALERT,212.16,299.67,59.986,1474762503,"201051344000633","219011344069620",0.00,17.50,0,296.06,301.47,0.0,0.0,0.000,557129.5,557129.5,2189,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474762509,1043746.00
09/24/2016 20:15,2,0.000,ALERT,211.70,299.97,59.986,1474762503,"201051344000469","219011344069620",0.00,17.00,0,296.96,301.77,0.0,0.0,0.000,559757.4,559757.4,2193,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474762511,1043747.00
09/24/2016 20:15,2,0.000,ALERT,210.57,298.17,59.975,1474762503,"201051344000646","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,560230.9,560230.9,2182,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474762512,1043748.00
09/24/2016 20:15,2,0.000,ALERT,210.12,296.96,60.018,1474762503,"274151322000052","219011344069620",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,826651.7,826651.7,2174,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474762514,1043749.00
09/24/2016 20:15,2,0.000,ALERT,211.03,298.47,59.975,1474762503,"201051344000585","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,570341.3,570341.3,2187,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474762516,1043750.00
09/24/2016 20:15,2,0.000,ALERT,210.80,298.77,59.975,1474762503,"201051344001230","219011344069620",0.00,17.50,0,296.96,300.27,0.0,0.0,0.000,563136.2,563136.2,2189,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474762518,1043751.00
09/24/2016 20:15,2,0.000,ALERT,211.48,299.07,60.012,1474762503,"201051344000582","219011344069620",0.00,17.50,0,297.57,300.57,0.0,0.0,0.000,555903.4,555903.4,2182,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474762520,1043752.00
09/24/2016 20:15,2,0.000,ALERT,210.57,298.47,59.996,1474762503,"201051344000955","219011344069620",0.00,17.80,0,296.66,299.97,0.0,0.0,0.000,569982.6,569982.6,2181,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474762522,1043753.00
09/24/2016 20:15,2,0.000,ALERT,210.35,296.66,59.981,1474762503,"274151322000094","219011344069620",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,680753.3,680753.3,2221,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474762524,1043754.00
09/24/2016 20:15,2,0.000,ALERT,211.70,300.57,59.970,1474762503,"201051344000579","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,574185.0,574185.0,2180,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474762525,1043755.00
09/24/2016 20:15,2,0.000,ALERT,211.03,299.07,59.965,1474762503,"201051344000890","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,567220.9,567220.9,2182,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474762527,1043756.00
09/24/2016 20:15,2,0.000,ALERT,211.25,298.77,59.970,1474762503,"201051344000438","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,568666.7,568666.7,2184,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474762529,1043757.00
09/24/2016 20:15,2,0.000,ALERT,211.25,298.17,59.975,1474762503,"201051344000417","219011344069620",0.00,17.80,0,295.76,299.37,0.0,0.0,0.000,559636.5,559636.5,2184,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474762531,1043758.00
09/24/2016 20:15,2,0.000,ALERT,210.35,297.57,59.965,1474762503,"274151322000083","219011344069620",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,819114.4,819114.4,2174,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474762533,1043759.00
09/24/2016 20:15,2,0.000,ALERT,210.80,297.57,59.970,1474762503,"274151322000076","219011344069620",0.00,19.00,0,294.56,299.37,0.0,0.0,0.000,874453.5,874453.5,2185,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474762534,1043760.00
09/24/2016 20:15,2,0.000,ALERT,211.70,300.57,59.959,1474762503,"201051344000868","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,558525.4,558525.4,2186,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474762536,1043761.00
09/24/2016 20:15,2,0.000,ALERT,210.35,298.17,59.949,1474762503,"274151322000095","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,865637.7,865637.7,2186,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474762538,1043762.00
09/24/2016 20:15,2,0.000,ALERT,211.70,299.97,59.965,1474762503,"201051344000988","219011344069620",0.00,17.50,0,295.46,301.17,0.0,0.0,0.000,537762.3,537762.3,2179,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474762540,1043763.00
09/24/2016 20:15,2,0.000,ALERT,211.03,297.87,59.959,1474762503,"201051344001025","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,568928.7,568928.7,2181,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474762542,1043764.00
09/24/2016 20:15,2,0.000,ALERT,211.48,299.97,59.970,1474762503,"201051344000458","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,565911.9,565911.9,2190,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474762543,1043765.00
09/24/2016 20:15,2,0.000,ALERT,212.16,299.97,59.965,1474762503,"201051344000853","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,565202.8,565202.8,2198,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474762545,1043766.00
09/24/2016 20:15,2,0.000,ALERT,211.25,298.47,59.986,1474762503,"201051344000685","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,567852.4,567852.4,2188,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474762547,1043767.00
09/24/2016 20:15,2,0.000,ALERT,211.25,297.87,59.981,1474762503,"201051344000917","219011344069620",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,564778.8,564778.8,2185,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474762549,1043768.00
09/24/2016 20:15,2,0.000,ALERT,211.48,298.77,59.965,1474762503,"201051344001145","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,569999.4,569999.4,2186,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474762551,1043769.00
09/24/2016 20:15,2,0.000,ALERT,211.03,297.57,59.965,1474762503,"201051344000651","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,563184.1,563184.1,2179,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474762552,1043770.00
09/24/2016 20:15,2,0.000,ALERT,209.90,296.96,59.996,1474762503,"274151322000088","219011344069620",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,788199.0,788199.0,2169,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474762554,1043771.00
09/24/2016 20:15,2,0.000,ALERT,210.80,296.36,59.959,1474762503,"274151322000068","219011344069620",0.00,19.80,0,293.96,297.87,0.0,0.0,0.000,681269.2,681269.2,2218,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474762556,1043772.00
09/24/2016 20:15,2,0.000,ALERT,210.80,298.47,59.965,1474762503,"201051344001135","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,559326.7,559326.7,2178,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474762558,1043773.00
09/24/2016 20:15,2,0.000,ALERT,211.25,300.27,59.959,1474762503,"201051344000594","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,570336.4,570336.4,2186,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474762560,1043774.00
09/24/2016 20:15,2,0.000,ALERT,211.25,298.17,59.928,1474762503,"201051344001203","219011344069620",0.00,17.80,0,296.66,301.77,0.0,0.0,0.000,567566.4,567566.4,2185,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474762562,1043775.00
09/24/2016 20:15,2,0.000,ALERT,210.35,297.57,59.949,1474762503,"274151322000054","219011344069620",0.00,19.50,0,294.86,299.37,0.0,0.0,0.000,804373.7,804373.7,2164,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474762563,1043776.00
09/24/2016 20:15,2,0.000,ALERT,211.93,299.67,60.007,1474762503,"201051344000867","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,557599.8,557599.8,2188,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474762565,1043777.00
09/24/2016 20:15,2,0.000,ALERT,211.03,298.47,59.970,1474762503,"201051344001093","219011344069620",0.00,18.00,0,296.66,299.97,0.0,0.0,0.000,564130.7,564130.7,2189,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474762567,1043778.00
09/24/2016 20:15,2,0.000,ALERT,211.48,299.97,59.981,1474762503,"201051344000900","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,574457.8,574457.8,2193,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474762569,1043779.00
09/24/2016 20:15,2,0.000,ALERT,211.93,299.37,59.965,1474762503,"201051344000648","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,563047.0,563047.0,2183,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474762571,1043780.00
09/24/2016 20:15,2,0.000,ALERT,211.70,300.27,59.954,1474762503,"201051344000569","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,574378.7,574378.7,2187,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474762572,1043781.00
09/24/2016 20:15,2,0.000,ALERT,211.70,300.27,59.981,1474762503,"201051344000983","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,566937.6,566937.6,2193,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474762574,1043782.00
09/24/2016 20:15,2,0.000,ALERT,211.70,299.67,59.996,1474762503,"201051344001158","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,558461.3,558461.3,2185,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474762576,1043783.00
09/24/2016 20:15,2,0.000,ALERT,212.38,300.87,59.986,1474762503,"201051344000576","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,566025.0,566025.0,2192,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474762578,1043784.00
09/24/2016 20:15,2,0.000,ALERT,210.57,296.66,59.986,1474762503,"274151322000087","219011344069620",0.00,20.70,0,294.26,298.17,0.0,0.0,0.000,776389.1,776389.1,2195,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474762580,1043785.00
09/24/2016 20:30,2,0.000,ALERT,212.38,299.97,60.034,1474763403,"201051344000645","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,565501.7,565501.7,2190,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474763405,1043786.00
09/24/2016 20:30,2,0.000,ALERT,210.57,298.17,59.991,1474763403,"274151322000085","219011344069620",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,803915.4,803915.4,2170,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474763407,1043787.00
09/24/2016 20:30,2,0.000,ALERT,212.61,299.97,59.986,1474763403,"201051344000633","219011344069620",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,557129.5,557129.5,2191,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474763409,1043788.00
09/24/2016 20:30,2,0.000,ALERT,212.16,300.27,59.986,1474763403,"201051344000469","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,559757.4,559757.4,2195,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474763411,1043789.00
09/24/2016 20:30,2,0.000,ALERT,211.03,298.77,59.981,1474763403,"201051344000646","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,560230.9,560230.9,2184,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474763413,1043790.00
