ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/24/2016 20:30,2,0.000,ALERT,210.35,297.26,59.975,1474763403,"274151322000052","219011344069620",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,826651.7,826651.7,2176,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474763414,1043791.00
09/24/2016 20:30,2,0.000,ALERT,211.70,299.07,59.991,1474763403,"201051344000585","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,570341.3,570341.3,2189,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474763416,1043792.00
09/24/2016 20:30,2,0.000,ALERT,211.25,299.37,59.981,1474763403,"201051344001230","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,563136.2,563136.2,2191,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474763418,1043793.00
09/24/2016 20:30,2,0.000,ALERT,211.70,299.67,59.981,1474763403,"201051344000582","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,555903.4,555903.4,2184,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474763420,1043794.00
09/24/2016 20:30,2,0.000,ALERT,211.03,299.07,59.981,1474763403,"201051344000955","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,569982.6,569982.6,2183,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474763422,1043795.00
09/24/2016 20:30,2,0.000,ALERT,210.57,297.26,59.959,1474763403,"274151322000094","219011344069620",0.00,18.30,0,294.86,298.47,0.0,0.0,0.000,680753.3,680753.3,2223,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474763424,1043796.00
09/24/2016 20:30,2,0.000,ALERT,211.93,300.87,60.023,1474763403,"201051344000579","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,574185.0,574185.0,2182,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474763426,1043797.00
09/24/2016 20:30,2,0.000,ALERT,211.25,299.37,59.981,1474763403,"201051344000890","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,567220.9,567220.9,2184,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474763427,1043798.00
09/24/2016 20:30,2,0.000,ALERT,211.70,299.07,59.975,1474763403,"201051344000438","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,568666.7,568666.7,2186,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474763429,1043799.00
09/24/2016 20:30,2,0.000,ALERT,211.70,298.47,59.975,1474763403,"201051344000417","219011344069620",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,559636.5,559636.5,2186,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474763431,1043800.00
09/24/2016 20:30,2,0.000,ALERT,210.57,297.87,59.986,1474763403,"274151322000083","219011344069620",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,819114.4,819114.4,2176,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474763433,1043801.00
09/24/2016 20:30,2,0.000,ALERT,210.80,297.26,59.965,1474763403,"274151322000076","219011344069620",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,874453.5,874453.5,2187,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474763435,1043802.00
09/24/2016 20:30,2,0.000,ALERT,211.93,300.87,59.975,1474763403,"201051344000868","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,558525.4,558525.4,2188,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474763436,1043803.00
09/24/2016 20:30,2,0.000,ALERT,210.57,298.77,59.981,1474763403,"274151322000095","219011344069620",0.00,18.00,0,296.36,299.67,0.0,0.0,0.000,865637.7,865637.7,2188,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474763438,1043804.00
09/24/2016 20:30,2,0.000,ALERT,211.93,300.27,59.970,1474763403,"201051344000988","219011344069620",0.00,17.30,0,295.46,301.17,0.0,0.0,0.000,537762.3,537762.3,2181,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474763440,1043805.00
09/24/2016 20:30,2,0.000,ALERT,211.48,298.47,59.970,1474763403,"201051344001025","219011344069620",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,568928.7,568928.7,2183,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474763442,1043806.00
09/24/2016 20:30,2,0.000,ALERT,211.93,300.27,59.970,1474763403,"201051344000458","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,565911.9,565911.9,2192,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474763444,1043807.00
09/24/2016 20:30,2,0.000,ALERT,212.38,300.27,59.970,1474763403,"201051344000853","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,565202.8,565202.8,2200,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474763445,1043808.00
09/24/2016 20:30,2,0.000,ALERT,211.70,299.07,59.965,1474763403,"201051344000685","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,567852.4,567852.4,2190,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474763447,1043809.00
09/24/2016 20:30,2,0.000,ALERT,211.48,298.47,59.965,1474763403,"201051344000917","219011344069620",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,564778.8,564778.8,2187,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474763449,1043810.00
09/24/2016 20:30,2,0.000,ALERT,211.70,299.07,60.002,1474763403,"201051344001145","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,569999.4,569999.4,2188,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474763451,1043811.00
09/24/2016 20:30,2,0.000,ALERT,211.48,298.17,59.954,1474763403,"201051344000651","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,563184.1,563184.1,2181,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474763452,1043812.00
09/24/2016 20:30,2,0.000,ALERT,210.12,297.87,59.917,1474763403,"274151322000088","219011344069620",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,788199.0,788199.0,2171,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474763454,1043813.00
09/24/2016 20:30,2,0.000,ALERT,211.03,296.36,59.965,1474763403,"274151322000068","219011344069620",0.00,19.30,0,294.56,297.87,0.0,0.0,0.000,681269.2,681269.2,2220,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474763456,1043814.00
09/24/2016 20:30,2,0.000,ALERT,211.25,298.77,59.975,1474763403,"201051344001135","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,559326.7,559326.7,2180,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474763458,1043815.00
09/24/2016 20:30,2,0.000,ALERT,211.48,300.57,59.975,1474763403,"201051344000594","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,570336.4,570336.4,2188,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474763460,1043816.00
09/24/2016 20:30,2,0.000,ALERT,211.48,298.47,59.981,1474763403,"201051344001203","219011344069620",0.00,17.30,0,296.66,301.77,0.0,0.0,0.000,567566.4,567566.4,2187,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474763461,1043817.00
09/24/2016 20:30,2,0.000,ALERT,209.90,296.66,59.975,1474763403,"274151322000054","219011344069620",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,804373.7,804373.7,2166,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474763463,1043818.00
09/24/2016 20:30,2,0.000,ALERT,212.16,299.97,59.975,1474763403,"201051344000867","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,557599.8,557599.8,2190,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474763465,1043819.00
09/24/2016 20:30,2,0.000,ALERT,211.25,298.77,59.938,1474763403,"201051344001093","219011344069620",0.00,17.80,0,296.66,299.97,0.0,0.0,0.000,564130.7,564130.7,2191,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474763467,1043820.00
09/24/2016 20:30,2,0.000,ALERT,211.70,300.27,59.981,1474763403,"201051344000900","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,574457.8,574457.8,2195,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474763469,1043821.00
09/24/2016 20:30,2,0.000,ALERT,212.16,299.67,59.975,1474763403,"201051344000648","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,563047.0,563047.0,2185,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474763470,1043822.00
09/24/2016 20:30,2,0.000,ALERT,211.93,300.57,59.986,1474763403,"201051344000569","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,574378.7,574378.7,2189,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474763472,1043823.00
09/24/2016 20:30,2,0.000,ALERT,211.93,300.57,59.981,1474763403,"201051344000983","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,566937.6,566937.6,2195,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474763474,1043824.00
09/24/2016 20:30,2,0.000,ALERT,211.93,299.97,59.981,1474763403,"201051344001158","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,558461.3,558461.3,2187,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474763476,1043825.00
09/24/2016 20:30,2,0.000,ALERT,212.38,300.57,59.986,1474763403,"201051344000576","219011344069620",0.00,17.00,0,298.47,301.77,0.0,0.0,0.000,566025.0,566025.0,2194,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474763478,1043826.00
09/24/2016 20:30,2,0.000,ALERT,210.35,297.26,59.981,1474763403,"274151322000087","219011344069620",0.00,20.00,0,294.56,298.47,0.0,0.0,0.000,776389.1,776389.1,2197,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474763479,1043827.00
09/24/2016 20:45,2,0.000,ALERT,212.61,299.97,60.034,1474764303,"201051344000645","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,565501.7,565501.7,2192,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474764305,1043828.00
09/24/2016 20:45,2,0.000,ALERT,210.80,297.26,59.996,1474764303,"274151322000085","219011344069620",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,803915.4,803915.4,2172,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764307,1043829.00
09/24/2016 20:45,2,0.000,ALERT,212.61,299.67,59.991,1474764303,"201051344000633","219011344069620",0.00,16.70,0,296.66,301.77,0.0,0.0,0.000,557129.5,557129.5,2193,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764309,1043830.00
09/24/2016 20:45,2,0.000,ALERT,212.16,299.97,59.996,1474764303,"201051344000469","219011344069620",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,559757.4,559757.4,2197,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764310,1043831.00
09/24/2016 20:45,2,0.000,ALERT,211.25,298.47,60.002,1474764303,"201051344000646","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,560230.9,560230.9,2186,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474764312,1043832.00
09/24/2016 20:45,2,0.000,ALERT,210.12,297.26,59.986,1474764303,"274151322000052","219011344069620",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,826651.7,826651.7,2178,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764314,1043833.00
09/24/2016 20:45,2,0.000,ALERT,211.70,298.77,60.007,1474764303,"201051344000585","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,570341.3,570341.3,2191,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764316,1043834.00
09/24/2016 20:45,2,0.000,ALERT,211.25,298.77,59.981,1474764303,"201051344001230","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,563136.2,563136.2,2193,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764318,1043835.00
09/24/2016 20:45,2,0.000,ALERT,211.93,299.37,59.965,1474764303,"201051344000582","219011344069620",0.00,16.70,0,297.87,301.17,0.0,0.0,0.000,555903.4,555903.4,2186,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764320,1043836.00
09/24/2016 20:45,2,0.000,ALERT,211.03,298.47,59.996,1474764303,"201051344000955","219011344069620",0.00,17.00,0,296.96,300.27,0.0,0.0,0.000,569982.6,569982.6,2185,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474764321,1043837.00
09/24/2016 20:45,2,0.000,ALERT,210.57,296.96,59.970,1474764303,"274151322000094","219011344069620",0.00,18.00,0,295.46,298.77,0.0,0.0,0.000,680753.3,680753.3,2225,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764323,1043838.00
09/24/2016 20:45,2,0.000,ALERT,211.93,300.57,59.991,1474764303,"201051344000579","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,574185.0,574185.0,2184,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764325,1043839.00
09/24/2016 20:45,2,0.000,ALERT,211.48,299.07,59.996,1474764303,"201051344000890","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,567220.9,567220.9,2186,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764327,1043840.00
09/24/2016 20:45,2,0.000,ALERT,211.48,298.47,59.975,1474764303,"201051344000438","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,568666.7,568666.7,2188,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474764329,1043841.00
09/24/2016 20:45,2,0.000,ALERT,211.70,297.87,59.986,1474764303,"201051344000417","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,559636.5,559636.5,2188,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764330,1043842.00
09/24/2016 20:45,2,0.000,ALERT,210.57,297.87,59.991,1474764303,"274151322000083","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,819114.4,819114.4,2178,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764332,1043843.00
09/24/2016 20:45,2,0.000,ALERT,211.25,297.26,59.991,1474764303,"274151322000076","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,874453.5,874453.5,2189,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474764334,1043844.00
09/24/2016 20:45,2,0.000,ALERT,211.93,300.87,59.986,1474764303,"201051344000868","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,558525.4,558525.4,2190,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764336,1043845.00
09/24/2016 20:45,2,0.000,ALERT,210.57,297.87,59.991,1474764303,"274151322000095","219011344069620",0.00,17.80,0,296.96,299.97,0.0,0.0,0.000,865637.7,865637.7,2190,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764338,1043846.00
09/24/2016 20:45,2,0.000,ALERT,211.93,300.27,59.991,1474764303,"201051344000988","219011344069620",0.00,17.00,0,296.06,302.07,0.0,0.0,0.000,537762.3,537762.3,2183,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764340,1043847.00
09/24/2016 20:45,2,0.000,ALERT,211.25,297.87,59.996,1474764303,"201051344001025","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,568928.7,568928.7,2185,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764342,1043848.00
09/24/2016 20:45,2,0.000,ALERT,211.93,300.57,59.991,1474764303,"201051344000458","219011344069620",0.00,17.50,0,298.17,302.98,0.0,0.0,0.000,565911.9,565911.9,2194,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764344,1043849.00
09/24/2016 20:45,2,0.000,ALERT,212.61,300.27,59.986,1474764303,"201051344000853","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,565202.8,565202.8,2202,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764345,1043850.00
09/24/2016 20:45,2,0.000,ALERT,211.70,298.77,59.981,1474764303,"201051344000685","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,567852.4,567852.4,2192,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764347,1043851.00
09/24/2016 20:45,2,0.000,ALERT,211.48,297.87,59.975,1474764303,"201051344000917","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,564778.8,564778.8,2189,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764349,1043852.00
09/24/2016 20:45,2,0.000,ALERT,211.70,299.07,59.986,1474764303,"201051344001145","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,569999.4,569999.4,2190,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764351,1043853.00
09/24/2016 20:45,2,0.000,ALERT,211.48,298.17,59.986,1474764303,"201051344000651","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,563184.1,563184.1,2183,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764353,1043854.00
09/24/2016 20:45,2,0.000,ALERT,210.12,297.57,59.986,1474764303,"274151322000088","219011344069620",0.00,18.30,0,295.76,299.07,0.0,0.0,0.000,788199.0,788199.0,2173,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764355,1043855.00
09/24/2016 20:45,2,0.000,ALERT,211.25,296.36,59.970,1474764303,"274151322000068","219011344069620",0.00,18.70,0,295.16,298.17,0.0,0.0,0.000,681269.2,681269.2,2222,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764356,1043856.00
09/24/2016 20:45,2,0.000,ALERT,211.25,298.47,59.975,1474764303,"201051344001135","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,559326.7,559326.7,2182,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764358,1043857.00
09/24/2016 20:45,2,0.000,ALERT,211.93,301.17,59.975,1474764303,"201051344000594","219011344069620",0.00,17.00,0,297.87,302.68,0.0,0.0,0.000,570336.4,570336.4,2190,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764360,1043858.00
09/24/2016 20:45,2,0.000,ALERT,211.48,298.17,59.970,1474764303,"201051344001203","219011344069620",0.00,17.00,0,296.96,302.07,0.0,0.0,0.000,567566.4,567566.4,2189,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764362,1043859.00
09/24/2016 20:45,2,0.000,ALERT,210.35,298.17,59.996,1474764303,"274151322000054","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,804373.7,804373.7,2168,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764364,1043860.00
09/24/2016 20:45,2,0.000,ALERT,211.48,298.47,59.970,1474764303,"201051344001093","219011344069620",0.00,17.50,0,296.96,300.27,0.0,0.0,0.000,564130.7,564130.7,2193,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764367,1043861.00
09/24/2016 20:45,2,0.000,ALERT,211.93,300.27,59.981,1474764303,"201051344000900","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,574457.8,574457.8,2197,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474764368,1043862.00
09/24/2016 20:45,2,0.000,ALERT,212.38,299.67,59.970,1474764303,"201051344000648","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,563047.0,563047.0,2187,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764370,1043863.00
09/24/2016 20:45,2,0.000,ALERT,212.16,300.87,60.002,1474764303,"201051344000569","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,574378.7,574378.7,2191,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764372,1043864.00
09/24/2016 20:45,2,0.000,ALERT,212.16,300.57,59.965,1474764303,"201051344000983","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,566937.6,566937.6,2197,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764374,1043865.00
09/24/2016 20:45,2,0.000,ALERT,212.16,299.97,59.970,1474764303,"201051344001158","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,558461.3,558461.3,2189,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764375,1043866.00
09/24/2016 20:45,2,0.000,ALERT,212.61,300.87,59.965,1474764303,"201051344000576","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,566025.0,566025.0,2196,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764377,1043867.00
09/24/2016 20:45,2,0.000,ALERT,210.80,296.96,59.970,1474764303,"274151322000087","219011344069620",0.00,19.30,0,295.46,298.77,0.0,0.0,0.000,776389.1,776389.1,2199,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764379,1043868.00
09/24/2016 20:45,2,0.000,ALERT,212.38,300.27,59.970,1474764303,"201051344000867","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,557599.8,557599.8,2192,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474764381,1043869.00
09/24/2016 21:00,2,0.000,ALERT,212.83,301.47,59.975,1474765204,"201051344000645","219011344069620",0.00,17.00,0,297.87,302.68,0.0,0.0,0.000,565501.7,565501.7,2194,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765206,1043870.00
09/24/2016 21:00,2,0.000,ALERT,211.03,298.47,59.975,1474765204,"274151322000085","219011344069620",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,803915.4,803915.4,2174,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765208,1043871.00
09/24/2016 21:00,2,0.000,ALERT,212.83,301.17,59.981,1474765204,"201051344000633","219011344069620",0.00,16.30,0,296.06,302.07,0.0,0.0,0.000,557129.5,557129.5,2195,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474765209,1043872.00
09/24/2016 21:00,2,0.000,ALERT,212.16,300.87,59.954,1474765204,"201051344000469","219011344069620",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,559757.4,559757.4,2199,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765211,1043873.00
09/24/2016 21:00,2,0.000,ALERT,211.25,299.37,60.023,1474765204,"201051344000646","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,560230.9,560230.9,2188,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765213,1043874.00
09/24/2016 21:00,2,0.000,ALERT,210.80,298.77,59.975,1474765204,"274151322000052","219011344069620",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,826651.7,826651.7,2180,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765215,1043875.00
09/24/2016 21:00,2,0.000,ALERT,211.70,299.67,59.970,1474765204,"201051344000585","219011344069620",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,570341.3,570341.3,2193,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765217,1043876.00
09/24/2016 21:00,2,0.000,ALERT,211.48,300.27,59.944,1474765204,"201051344001230","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,563136.2,563136.2,2195,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765218,1043877.00
09/24/2016 21:00,2,0.000,ALERT,211.93,300.57,59.975,1474765204,"201051344000582","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,555903.4,555903.4,2188,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765220,1043878.00
09/24/2016 21:00,2,0.000,ALERT,211.25,299.67,59.975,1474765204,"201051344000955","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,569982.6,569982.6,2187,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765222,1043879.00
09/24/2016 21:00,2,0.000,ALERT,211.03,297.57,59.933,1474765204,"274151322000094","219011344069620",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,680753.3,680753.3,2227,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474765224,1043880.00
09/24/2016 21:00,2,0.000,ALERT,212.38,302.07,59.970,1474765204,"201051344000579","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,574185.0,574185.0,2186,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765226,1043881.00
09/24/2016 21:00,2,0.000,ALERT,211.48,299.67,59.965,1474765204,"201051344000890","219011344069620",0.00,17.00,0,296.96,301.77,0.0,0.0,0.000,567220.9,567220.9,2188,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765227,1043882.00
09/24/2016 21:00,2,0.000,ALERT,211.70,299.07,59.970,1474765204,"201051344000438","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,568666.7,568666.7,2190,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765229,1043883.00
09/24/2016 21:00,2,0.000,ALERT,211.70,299.07,59.954,1474765204,"201051344000417","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,559636.5,559636.5,2190,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765231,1043884.00
09/24/2016 21:00,2,0.000,ALERT,211.03,299.37,59.959,1474765204,"274151322000083","219011344069620",0.00,17.50,0,295.46,300.27,0.0,0.0,0.000,819114.4,819114.4,2180,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765233,1043885.00
09/24/2016 21:00,2,0.000,ALERT,211.48,298.77,59.965,1474765204,"274151322000076","219011344069620",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,874453.5,874453.5,2191,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765235,1043886.00
09/24/2016 21:00,2,0.000,ALERT,212.38,302.07,60.012,1474765204,"201051344000868","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,558525.4,558525.4,2192,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765237,1043887.00
09/24/2016 21:00,2,0.000,ALERT,210.80,299.67,59.965,1474765204,"274151322000095","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,865637.7,865637.7,2192,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765238,1043888.00
09/24/2016 21:00,2,0.000,ALERT,212.16,301.17,59.970,1474765204,"201051344000988","219011344069620",0.00,16.70,0,296.06,302.37,0.0,0.0,0.000,537762.3,537762.3,2185,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765240,1043889.00
09/24/2016 21:00,2,0.000,ALERT,211.48,299.07,59.975,1474765204,"201051344001025","219011344069620",0.00,16.30,0,296.06,301.47,0.0,0.0,0.000,568928.7,568928.7,2187,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765242,1043890.00
09/24/2016 21:00,2,0.000,ALERT,212.16,301.47,59.970,1474765204,"201051344000458","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,565911.9,565911.9,2196,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765244,1043891.00
09/24/2016 21:00,2,0.000,ALERT,212.83,301.17,59.949,1474765204,"201051344000853","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,565202.8,565202.8,2204,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765245,1043892.00
09/24/2016 21:00,2,0.000,ALERT,211.93,299.67,59.975,1474765204,"201051344000685","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,567852.4,567852.4,2194,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765247,1043893.00
09/24/2016 21:00,2,0.000,ALERT,211.70,299.07,59.986,1474765204,"201051344000917","219011344069620",0.00,17.30,0,295.46,300.27,0.0,0.0,0.000,564778.8,564778.8,2191,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765249,1043894.00
09/24/2016 21:00,2,0.000,ALERT,211.93,299.97,59.970,1474765204,"201051344001145","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,569999.4,569999.4,2192,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765251,1043895.00
09/24/2016 21:00,2,0.000,ALERT,211.93,299.07,59.991,1474765204,"201051344000651","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,563184.1,563184.1,2185,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765253,1043896.00
09/24/2016 21:00,2,0.000,ALERT,210.57,298.47,59.965,1474765204,"274151322000088","219011344069620",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,788199.0,788199.0,2175,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765255,1043897.00
09/24/2016 21:00,2,0.000,ALERT,211.70,297.87,59.986,1474765204,"274151322000068","219011344069620",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,681269.2,681269.2,2224,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765256,1043898.00
09/24/2016 21:00,2,0.000,ALERT,211.25,299.67,59.959,1474765204,"201051344001135","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,559326.7,559326.7,2184,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765258,1043899.00
09/24/2016 21:00,2,0.000,ALERT,212.16,302.07,59.970,1474765204,"201051344000594","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,570336.4,570336.4,2192,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765260,1043900.00
09/24/2016 21:00,2,0.000,ALERT,211.70,299.67,59.965,1474765204,"201051344001203","219011344069620",0.00,16.70,0,296.66,302.37,0.0,0.0,0.000,567566.4,567566.4,2191,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765262,1043901.00
09/24/2016 21:00,2,0.000,ALERT,210.80,299.37,59.959,1474765204,"274151322000054","219011344069620",0.00,18.30,0,295.46,300.57,0.0,0.0,0.000,804373.7,804373.7,2170,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765264,1043902.00
09/24/2016 21:00,2,0.000,ALERT,212.61,300.87,59.933,1474765204,"201051344000867","219011344069620",0.00,17.30,0,298.17,302.98,0.0,0.0,0.000,557599.8,557599.8,2194,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765265,1043903.00
09/24/2016 21:00,2,0.000,ALERT,211.70,299.97,59.933,1474765204,"201051344001093","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,564130.7,564130.7,2195,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765267,1043904.00
09/24/2016 21:00,2,0.000,ALERT,212.16,301.17,59.959,1474765204,"201051344000900","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,574457.8,574457.8,2199,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765269,1043905.00
09/24/2016 21:00,2,0.000,ALERT,212.61,300.87,59.938,1474765204,"201051344000648","219011344069620",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,563047.0,563047.0,2189,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765271,1043906.00
09/24/2016 21:00,2,0.000,ALERT,212.38,301.77,59.959,1474765204,"201051344000569","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,574378.7,574378.7,2193,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765273,1043907.00
09/24/2016 21:00,2,0.000,ALERT,212.38,301.77,59.954,1474765204,"201051344000983","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,566937.6,566937.6,2199,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765275,1043908.00
09/24/2016 21:00,2,0.000,ALERT,212.38,301.17,59.938,1474765204,"201051344001158","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,558461.3,558461.3,2191,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474765277,1043909.00
09/24/2016 21:00,2,0.000,ALERT,212.83,301.77,59.912,1474765204,"201051344000576","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,566025.0,566025.0,2198,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474765278,1043910.00
09/24/2016 21:00,2,0.000,ALERT,211.25,299.07,59.959,1474765204,"274151322000087","219011344069620",0.00,18.70,0,294.86,299.67,0.0,0.0,0.000,776389.1,776389.1,2201,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474765280,1043911.00
09/24/2016 21:15,2,0.000,ALERT,212.83,300.87,59.959,1474766104,"201051344000645","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,565501.7,565501.7,2196,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474766106,1043912.00
09/24/2016 21:15,2,0.000,ALERT,211.03,298.77,59.965,1474766104,"274151322000085","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,803915.4,803915.4,2176,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474766108,1043913.00
09/24/2016 21:15,2,0.000,ALERT,212.83,300.87,59.986,1474766104,"201051344000633","219011344069620",0.00,16.30,0,297.57,302.68,0.0,0.0,0.000,557129.5,557129.5,2197,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474766110,1043914.00
09/24/2016 21:15,2,0.000,ALERT,212.38,300.87,59.975,1474766104,"201051344000469","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,559757.4,559757.4,2201,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474766112,1043915.00
09/24/2016 21:15,2,0.000,ALERT,211.48,299.37,59.986,1474766104,"201051344000646","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,560230.9,560230.9,2190,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474766113,1043916.00
09/24/2016 21:15,2,0.000,ALERT,210.80,298.77,59.970,1474766104,"274151322000052","219011344069620",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,826651.7,826651.7,2182,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474766115,1043917.00
09/24/2016 21:15,2,0.000,ALERT,212.16,299.97,59.975,1474766104,"201051344000585","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,570341.3,570341.3,2195,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474766117,1043918.00
09/24/2016 21:15,2,0.000,ALERT,211.70,299.67,59.996,1474766104,"201051344001230","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,563136.2,563136.2,2197,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474766119,1043919.00
09/24/2016 21:15,2,0.000,ALERT,212.38,300.27,59.975,1474766104,"201051344000582","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,555903.4,555903.4,2190,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474766120,1043920.00
09/24/2016 21:15,2,0.000,ALERT,211.48,299.67,59.981,1474766104,"201051344000955","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,569982.6,569982.6,2189,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474766122,1043921.00
09/24/2016 21:15,2,0.000,ALERT,211.03,297.87,59.949,1474766104,"274151322000094","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,680753.3,680753.3,2229,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474766124,1043922.00
09/24/2016 21:15,2,0.000,ALERT,212.16,301.47,59.975,1474766104,"201051344000579","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,574185.0,574185.0,2188,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474766126,1043923.00
09/24/2016 21:15,2,0.000,ALERT,211.70,299.97,59.933,1474766104,"201051344000890","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,567220.9,567220.9,2190,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474766128,1043924.00
09/24/2016 21:15,2,0.000,ALERT,211.93,299.67,59.970,1474766104,"201051344000438","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,568666.7,568666.7,2192,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474766130,1043925.00
09/24/2016 21:15,2,0.000,ALERT,211.93,299.07,59.965,1474766104,"201051344000417","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,559636.5,559636.5,2192,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474766132,1043926.00
09/24/2016 21:15,2,0.000,ALERT,210.80,298.17,59.970,1474766104,"274151322000083","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,819114.4,819114.4,2182,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474766133,1043927.00
09/24/2016 21:15,2,0.000,ALERT,211.48,298.17,59.938,1474766104,"274151322000076","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,874453.5,874453.5,2193,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474766135,1043928.00
09/24/2016 21:15,2,0.000,ALERT,212.38,302.07,59.970,1474766104,"201051344000868","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,558525.4,558525.4,2194,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474766137,1043929.00
09/24/2016 21:15,2,0.000,ALERT,210.80,299.07,59.965,1474766104,"274151322000095","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,865637.7,865637.7,2194,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474766139,1043930.00
09/24/2016 21:15,2,0.000,ALERT,212.38,301.17,59.970,1474766104,"201051344000988","219011344069620",0.00,16.70,0,296.96,302.68,0.0,0.0,0.000,537762.3,537762.3,2187,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474766140,1043931.00
09/24/2016 21:15,2,0.000,ALERT,211.70,299.07,59.949,1474766104,"201051344001025","219011344069620",0.00,16.00,0,296.66,301.77,0.0,0.0,0.000,568928.7,568928.7,2189,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474766142,1043932.00
09/24/2016 21:15,2,0.000,ALERT,212.16,301.17,59.965,1474766104,"201051344000458","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,565911.9,565911.9,2198,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474766144,1043933.00
09/24/2016 21:15,2,0.000,ALERT,213.06,301.17,59.970,1474766104,"201051344000853","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,565202.8,565202.8,2206,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474766146,1043934.00
09/24/2016 21:15,2,0.000,ALERT,212.16,299.67,59.986,1474766104,"201051344000685","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,567852.4,567852.4,2196,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474766148,1043935.00
