ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/24/2016 21:15,2,0.000,ALERT,211.93,299.07,59.965,1474766104,"201051344000917","219011344069620",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,564778.8,564778.8,2193,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474766149,1043936.00
09/24/2016 21:15,2,0.000,ALERT,212.16,299.67,59.970,1474766104,"201051344001145","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,569999.4,569999.4,2194,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474766151,1043937.00
09/24/2016 21:15,2,0.000,ALERT,211.93,298.77,59.965,1474766104,"201051344000651","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,563184.1,563184.1,2187,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474766153,1043938.00
09/24/2016 21:15,2,0.000,ALERT,210.35,297.87,59.928,1474766104,"274151322000088","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,788199.0,788199.0,2177,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474766155,1043939.00
09/24/2016 21:15,2,0.000,ALERT,211.48,297.57,59.959,1474766104,"274151322000068","219011344069620",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,681269.2,681269.2,2226,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474766157,1043940.00
09/24/2016 21:15,2,0.000,ALERT,211.48,299.37,59.975,1474766104,"201051344001135","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,559326.7,559326.7,2186,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474766158,1043941.00
09/24/2016 21:15,2,0.000,ALERT,211.93,301.47,59.975,1474766104,"201051344000594","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,570336.4,570336.4,2194,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474766160,1043942.00
09/24/2016 21:15,2,0.000,ALERT,211.93,299.37,59.970,1474766104,"201051344001203","219011344069620",0.00,16.70,0,297.26,302.68,0.0,0.0,0.000,567566.4,567566.4,2193,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474766162,1043943.00
09/24/2016 21:15,2,0.000,ALERT,210.57,298.17,59.965,1474766104,"274151322000054","219011344069620",0.00,17.80,0,295.76,300.87,0.0,0.0,0.000,804373.7,804373.7,2172,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474766164,1043944.00
09/24/2016 21:15,2,0.000,ALERT,212.61,300.57,59.986,1474766104,"201051344000867","219011344069620",0.00,17.00,0,298.77,303.58,0.0,0.0,0.000,557599.8,557599.8,2196,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474766166,1043945.00
09/24/2016 21:15,2,0.000,ALERT,211.93,299.67,60.012,1474766104,"201051344001093","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,564130.7,564130.7,2197,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474766168,1043946.00
09/24/2016 21:15,2,0.000,ALERT,212.16,300.87,59.981,1474766104,"201051344000900","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,574457.8,574457.8,2201,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474766170,1043947.00
09/24/2016 21:15,2,0.000,ALERT,212.61,300.27,60.023,1474766104,"201051344000648","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,563047.0,563047.0,2191,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474766171,1043948.00
09/24/2016 21:15,2,0.000,ALERT,212.38,301.47,59.965,1474766104,"201051344000569","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,574378.7,574378.7,2195,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474766173,1043949.00
09/24/2016 21:15,2,0.000,ALERT,212.38,301.17,59.981,1474766104,"201051344000983","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,566937.6,566937.6,2201,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474766175,1043950.00
09/24/2016 21:15,2,0.000,ALERT,212.38,300.57,59.986,1474766104,"201051344001158","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,558461.3,558461.3,2193,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474766177,1043951.00
09/24/2016 21:15,2,0.000,ALERT,212.83,301.47,59.954,1474766104,"201051344000576","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,566025.0,566025.0,2200,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474766179,1043952.00
09/24/2016 21:15,2,0.000,ALERT,211.03,297.57,59.981,1474766104,"274151322000087","219011344069620",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,776389.1,776389.1,2203,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474766180,1043953.00
09/24/2016 21:30,2,0.000,ALERT,213.06,301.17,59.991,1474767003,"201051344000645","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,565501.7,565501.7,2198,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474767005,1043954.00
09/24/2016 21:30,2,0.000,ALERT,211.25,298.77,59.986,1474767003,"274151322000085","219011344069620",0.00,17.30,0,296.96,299.97,0.0,0.0,0.000,803915.4,803915.4,2178,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767007,1043955.00
09/24/2016 21:30,2,0.000,ALERT,213.06,300.87,60.002,1474767003,"201051344000633","219011344069620",0.00,16.30,0,297.26,302.07,0.0,0.0,0.000,557129.5,557129.5,2199,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767009,1043956.00
09/24/2016 21:30,2,0.000,ALERT,212.61,301.17,60.002,1474767003,"201051344000469","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,559757.4,559757.4,2203,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474767011,1043957.00
09/24/2016 21:30,2,0.000,ALERT,211.48,299.67,60.028,1474767003,"201051344000646","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,560230.9,560230.9,2192,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767012,1043958.00
09/24/2016 21:30,2,0.000,ALERT,211.25,299.37,60.012,1474767003,"274151322000052","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,826651.7,826651.7,2184,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474767014,1043959.00
09/24/2016 21:30,2,0.000,ALERT,211.93,299.67,59.996,1474767003,"201051344000585","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,570341.3,570341.3,2197,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767016,1043960.00
09/24/2016 21:30,2,0.000,ALERT,211.70,299.97,59.981,1474767003,"201051344001230","219011344069620",0.00,16.70,0,297.87,301.17,0.0,0.0,0.000,563136.2,563136.2,2199,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767018,1043961.00
09/24/2016 21:30,2,0.000,ALERT,212.16,300.27,59.996,1474767003,"201051344000582","219011344069620",0.00,16.00,0,298.47,301.47,0.0,0.0,0.000,555903.4,555903.4,2192,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767020,1043962.00
09/24/2016 21:30,2,0.000,ALERT,211.48,299.67,59.986,1474767003,"201051344000955","219011344069620",0.00,16.70,0,297.87,300.87,0.0,0.0,0.000,569982.6,569982.6,2191,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767022,1043963.00
09/24/2016 21:30,2,0.000,ALERT,211.25,298.17,60.018,1474767003,"274151322000094","219011344069620",0.00,17.30,0,296.66,299.67,0.0,0.0,0.000,680753.3,680753.3,2231,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767023,1043964.00
09/24/2016 21:30,2,0.000,ALERT,212.61,301.77,59.975,1474767003,"201051344000579","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,574185.0,574185.0,2190,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767025,1043965.00
09/24/2016 21:30,2,0.000,ALERT,211.70,300.27,59.981,1474767003,"201051344000890","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,567220.9,567220.9,2192,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474767027,1043966.00
09/24/2016 21:30,2,0.000,ALERT,211.93,299.67,60.023,1474767003,"201051344000438","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,568666.7,568666.7,2194,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767029,1043967.00
09/24/2016 21:30,2,0.000,ALERT,212.16,299.07,59.991,1474767003,"201051344000417","219011344069620",0.00,16.70,0,296.96,300.27,0.0,0.0,0.000,559636.5,559636.5,2194,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474767031,1043968.00
09/24/2016 21:30,2,0.000,ALERT,211.25,299.37,59.965,1474767003,"274151322000083","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,819114.4,819114.4,2184,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767032,1043969.00
09/24/2016 21:30,2,0.000,ALERT,211.93,298.47,59.986,1474767003,"274151322000076","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,874453.5,874453.5,2195,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767034,1043970.00
09/24/2016 21:30,2,0.000,ALERT,212.61,302.07,59.965,1474767003,"201051344000868","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,558525.4,558525.4,2196,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767036,1043971.00
09/24/2016 21:30,2,0.000,ALERT,211.25,299.67,59.981,1474767003,"274151322000095","219011344069620",0.00,17.00,0,297.87,300.87,0.0,0.0,0.000,865637.7,865637.7,2196,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767038,1043972.00
09/24/2016 21:30,2,0.000,ALERT,212.38,301.47,59.944,1474767003,"201051344000988","219011344069620",0.00,16.70,0,296.66,302.37,0.0,0.0,0.000,537762.3,537762.3,2189,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767040,1043973.00
09/24/2016 21:30,2,0.000,ALERT,211.70,299.37,59.996,1474767003,"201051344001025","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,568928.7,568928.7,2191,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767041,1043974.00
09/24/2016 21:30,2,0.000,ALERT,212.61,301.47,59.981,1474767003,"201051344000458","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,565911.9,565911.9,2200,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767043,1043975.00
09/24/2016 21:30,2,0.000,ALERT,213.29,301.17,59.986,1474767003,"201051344000853","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,565202.8,565202.8,2208,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474767045,1043976.00
09/24/2016 21:30,2,0.000,ALERT,212.16,299.97,59.986,1474767003,"201051344000685","219011344069620",0.00,16.70,0,297.87,301.17,0.0,0.0,0.000,567852.4,567852.4,2198,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767047,1043977.00
09/24/2016 21:30,2,0.000,ALERT,211.93,299.37,59.975,1474767003,"201051344000917","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,564778.8,564778.8,2195,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767049,1043978.00
09/24/2016 21:30,2,0.000,ALERT,212.16,299.97,59.981,1474767003,"201051344001145","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,569999.4,569999.4,2196,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767050,1043979.00
09/24/2016 21:30,2,0.000,ALERT,211.93,299.07,59.981,1474767003,"201051344000651","219011344069620",0.00,15.80,0,297.26,300.57,0.0,0.0,0.000,563184.1,563184.1,2189,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767052,1043980.00
09/24/2016 21:30,2,0.000,ALERT,211.03,299.07,59.970,1474767003,"274151322000088","219011344069620",0.00,17.50,0,296.66,299.97,0.0,0.0,0.000,788199.0,788199.0,2179,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767054,1043981.00
09/24/2016 21:30,2,0.000,ALERT,211.93,298.17,59.965,1474767003,"274151322000068","219011344069620",0.00,18.00,0,296.36,299.07,0.0,0.0,0.000,681269.2,681269.2,2228,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767056,1043982.00
09/24/2016 21:30,2,0.000,ALERT,211.48,299.67,59.970,1474767003,"201051344001135","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,559326.7,559326.7,2188,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767058,1043983.00
09/24/2016 21:30,2,0.000,ALERT,212.38,302.07,59.959,1474767003,"201051344000594","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,570336.4,570336.4,2196,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767060,1043984.00
09/24/2016 21:30,2,0.000,ALERT,211.93,299.67,59.996,1474767003,"201051344001203","219011344069620",0.00,16.30,0,297.57,302.68,0.0,0.0,0.000,567566.4,567566.4,2195,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767061,1043985.00
09/24/2016 21:30,2,0.000,ALERT,211.25,299.37,59.959,1474767003,"274151322000054","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,804373.7,804373.7,2174,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767063,1043986.00
09/24/2016 21:30,2,0.000,ALERT,212.83,301.17,59.996,1474767003,"201051344000867","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,557599.8,557599.8,2198,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767065,1043987.00
09/24/2016 21:30,2,0.000,ALERT,211.70,299.67,59.970,1474767003,"201051344001093","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,564130.7,564130.7,2199,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767067,1043988.00
09/24/2016 21:30,2,0.000,ALERT,212.38,301.17,59.991,1474767003,"201051344000900","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,574457.8,574457.8,2203,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767068,1043989.00
09/24/2016 21:30,2,0.000,ALERT,212.61,300.57,60.007,1474767003,"201051344000648","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,563047.0,563047.0,2193,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767070,1043990.00
09/24/2016 21:30,2,0.000,ALERT,212.61,301.77,59.975,1474767003,"201051344000569","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,574378.7,574378.7,2197,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474767072,1043991.00
09/24/2016 21:30,2,0.000,ALERT,212.61,301.47,60.012,1474767003,"201051344000983","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,566937.6,566937.6,2203,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767074,1043992.00
09/24/2016 21:30,2,0.000,ALERT,212.61,300.87,59.975,1474767003,"201051344001158","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,558461.3,558461.3,2195,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767076,1043993.00
09/24/2016 21:30,2,0.000,ALERT,213.06,301.47,59.981,1474767003,"201051344000576","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,566025.0,566025.0,2202,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767077,1043994.00
09/24/2016 21:30,2,0.000,ALERT,211.48,299.07,59.965,1474767003,"274151322000087","219011344069620",0.00,18.00,0,296.36,299.67,0.0,0.0,0.000,776389.1,776389.1,2205,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767079,1043995.00
09/24/2016 21:45,2,0.000,ALERT,213.51,301.47,59.981,1474767903,"201051344000645","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,565501.7,565501.7,2200,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767906,1043996.00
09/24/2016 21:45,2,0.000,ALERT,211.93,299.07,59.970,1474767903,"274151322000085","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,803915.4,803915.4,2180,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767907,1043997.00
09/24/2016 21:45,2,0.000,ALERT,213.51,301.17,59.970,1474767903,"201051344000633","219011344069620",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,557129.5,557129.5,2201,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767909,1043998.00
09/24/2016 21:45,2,0.000,ALERT,213.06,301.47,59.965,1474767903,"201051344000469","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,559757.4,559757.4,2205,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767911,1043999.00
09/24/2016 21:45,2,0.000,ALERT,212.16,299.67,59.965,1474767903,"201051344000646","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,560230.9,560230.9,2194,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767913,1044000.00
09/24/2016 21:45,2,0.000,ALERT,211.48,299.67,59.954,1474767903,"274151322000052","219011344069620",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,826651.7,826651.7,2186,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767915,1044001.00
09/24/2016 21:45,2,0.000,ALERT,212.61,299.97,59.965,1474767903,"201051344000585","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,570341.3,570341.3,2199,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767916,1044002.00
09/24/2016 21:45,2,0.000,ALERT,212.16,299.67,59.991,1474767903,"201051344001230","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,563136.2,563136.2,2201,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767918,1044003.00
09/24/2016 21:45,2,0.000,ALERT,212.83,299.97,59.938,1474767903,"201051344000582","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,555903.4,555903.4,2194,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474767920,1044004.00
09/24/2016 21:45,2,0.000,ALERT,211.93,299.37,59.970,1474767903,"201051344000955","219011344069620",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,569982.6,569982.6,2193,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767922,1044005.00
09/24/2016 21:45,2,0.000,ALERT,211.70,298.17,59.954,1474767903,"274151322000094","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,680753.3,680753.3,2233,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767923,1044006.00
09/24/2016 21:45,2,0.000,ALERT,212.83,302.07,59.991,1474767903,"201051344000579","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,574185.0,574185.0,2192,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474767925,1044007.00
09/24/2016 21:45,2,0.000,ALERT,212.16,299.97,59.996,1474767903,"201051344000890","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,567220.9,567220.9,2194,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767927,1044008.00
09/24/2016 21:45,2,0.000,ALERT,212.61,299.67,59.970,1474767903,"201051344000438","219011344069620",0.00,16.00,0,298.17,301.47,0.0,0.0,0.000,568666.7,568666.7,2196,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767929,1044009.00
09/24/2016 21:45,2,0.000,ALERT,212.61,299.07,59.970,1474767903,"201051344000417","219011344069620",0.00,16.70,0,297.57,300.57,0.0,0.0,0.000,559636.5,559636.5,2196,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767931,1044010.00
09/24/2016 21:45,2,0.000,ALERT,211.93,299.37,59.970,1474767903,"274151322000083","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,819114.4,819114.4,2186,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767933,1044011.00
09/24/2016 21:45,2,0.000,ALERT,212.38,299.07,59.965,1474767903,"274151322000076","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,874453.5,874453.5,2197,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767935,1044012.00
09/24/2016 21:45,2,0.000,ALERT,212.83,302.07,59.970,1474767903,"201051344000868","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,558525.4,558525.4,2198,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474767937,1044013.00
09/24/2016 21:45,2,0.000,ALERT,211.70,300.27,59.970,1474767903,"274151322000095","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,865637.7,865637.7,2198,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474767938,1044014.00
09/24/2016 21:45,2,0.000,ALERT,212.83,301.47,59.954,1474767903,"201051344000988","219011344069620",0.00,16.30,0,296.96,302.68,0.0,0.0,0.000,537762.3,537762.3,2191,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767940,1044015.00
09/24/2016 21:45,2,0.000,ALERT,212.16,298.77,59.975,1474767903,"201051344001025","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,568928.7,568928.7,2193,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474767942,1044016.00
09/24/2016 21:45,2,0.000,ALERT,213.06,301.77,60.002,1474767903,"201051344000458","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,565911.9,565911.9,2202,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767944,1044017.00
09/24/2016 21:45,2,0.000,ALERT,213.51,301.77,60.018,1474767903,"201051344000853","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,565202.8,565202.8,2210,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767945,1044018.00
09/24/2016 21:45,2,0.000,ALERT,212.61,299.67,59.965,1474767903,"201051344000685","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,567852.4,567852.4,2200,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767947,1044019.00
09/24/2016 21:45,2,0.000,ALERT,212.61,299.07,60.012,1474767903,"201051344000917","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,564778.8,564778.8,2197,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767949,1044020.00
09/24/2016 21:45,2,0.000,ALERT,212.61,299.97,59.970,1474767903,"201051344001145","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,569999.4,569999.4,2198,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767951,1044021.00
09/24/2016 21:45,2,0.000,ALERT,212.61,299.07,60.002,1474767903,"201051344000651","219011344069620",0.00,15.50,0,297.26,300.57,0.0,0.0,0.000,563184.1,563184.1,2191,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474767953,1044022.00
09/24/2016 21:45,2,0.000,ALERT,211.25,299.07,59.965,1474767903,"274151322000088","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,788199.0,788199.0,2181,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767955,1044023.00
09/24/2016 21:45,2,0.000,ALERT,212.38,297.87,59.981,1474767903,"274151322000068","219011344069620",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,681269.2,681269.2,2230,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474767956,1044024.00
09/24/2016 21:45,2,0.000,ALERT,212.16,299.37,59.975,1474767903,"201051344001135","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,559326.7,559326.7,2190,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474767958,1044025.00
09/24/2016 21:45,2,0.000,ALERT,212.83,302.37,59.975,1474767903,"201051344000594","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,570336.4,570336.4,2198,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474767960,1044026.00
09/24/2016 21:45,2,0.000,ALERT,212.38,299.37,59.981,1474767903,"201051344001203","219011344069620",0.00,16.30,0,297.87,302.98,0.0,0.0,0.000,567566.4,567566.4,2197,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767962,1044027.00
09/24/2016 21:45,2,0.000,ALERT,211.70,299.37,59.965,1474767903,"274151322000054","219011344069620",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,804373.7,804373.7,2176,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767964,1044028.00
09/24/2016 21:45,2,0.000,ALERT,213.29,301.47,59.928,1474767903,"201051344000867","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,557599.8,557599.8,2200,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767966,1044029.00
09/24/2016 21:45,2,0.000,ALERT,212.38,299.67,59.933,1474767903,"201051344001093","219011344069620",0.00,17.00,0,297.87,301.17,0.0,0.0,0.000,564130.7,564130.7,2201,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767968,1044030.00
09/24/2016 21:45,2,0.000,ALERT,212.83,301.47,59.970,1474767903,"201051344000900","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,574457.8,574457.8,2205,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767970,1044031.00
09/24/2016 21:45,2,0.000,ALERT,213.06,300.87,59.996,1474767903,"201051344000648","219011344069620",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,563047.0,563047.0,2195,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767971,1044032.00
09/24/2016 21:45,2,0.000,ALERT,213.06,302.07,59.970,1474767903,"201051344000569","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,574378.7,574378.7,2199,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767973,1044033.00
09/24/2016 21:45,2,0.000,ALERT,213.06,302.07,59.965,1474767903,"201051344000983","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,566937.6,566937.6,2205,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474767975,1044034.00
09/24/2016 21:45,2,0.000,ALERT,212.83,301.17,59.949,1474767903,"201051344001158","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,558461.3,558461.3,2197,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767977,1044035.00
09/24/2016 21:45,2,0.000,ALERT,213.29,302.07,60.002,1474767903,"201051344000576","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,566025.0,566025.0,2204,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474767978,1044036.00
09/24/2016 21:45,2,0.000,ALERT,211.70,298.77,59.959,1474767903,"274151322000087","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,776389.1,776389.1,2207,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474767980,1044037.00
09/24/2016 22:00,2,0.000,ALERT,213.51,302.07,59.970,1474768803,"201051344000645","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,565501.7,565501.7,2202,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474768805,1044038.00
09/24/2016 22:00,2,0.000,ALERT,211.93,299.07,59.949,1474768803,"274151322000085","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,803915.4,803915.4,2182,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474768807,1044039.00
09/24/2016 22:00,2,0.000,ALERT,213.74,302.07,59.970,1474768803,"201051344000633","219011344069620",0.00,15.80,0,297.87,302.98,0.0,0.0,0.000,557129.5,557129.5,2203,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474768809,1044040.00
09/24/2016 22:00,2,0.000,ALERT,213.29,302.07,59.944,1474768803,"201051344000469","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,559757.4,559757.4,2207,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474768810,1044041.00
09/24/2016 22:00,2,0.000,ALERT,212.16,300.27,59.970,1474768803,"201051344000646","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,560230.9,560230.9,2196,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474768812,1044042.00
09/24/2016 22:00,2,0.000,ALERT,211.48,299.97,59.959,1474768803,"274151322000052","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,826651.7,826651.7,2188,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474768814,1044043.00
09/24/2016 22:00,2,0.000,ALERT,212.61,300.57,59.965,1474768803,"201051344000585","219011344069620",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,570341.3,570341.3,2201,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474768816,1044044.00
09/24/2016 22:00,2,0.000,ALERT,212.38,300.87,59.970,1474768803,"201051344001230","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,563136.2,563136.2,2203,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474768818,1044045.00
09/24/2016 22:00,2,0.000,ALERT,213.06,301.17,59.975,1474768803,"201051344000582","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,555903.4,555903.4,2196,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474768819,1044046.00
09/24/2016 22:00,2,0.000,ALERT,212.16,300.27,59.970,1474768803,"201051344000955","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,569982.6,569982.6,2195,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474768821,1044047.00
09/24/2016 22:00,2,0.000,ALERT,211.93,298.77,59.944,1474768803,"274151322000094","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,680753.3,680753.3,2235,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474768823,1044048.00
09/24/2016 22:00,2,0.000,ALERT,213.06,302.98,59.975,1474768803,"201051344000579","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,574185.0,574185.0,2194,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474768825,1044049.00
09/24/2016 22:00,2,0.000,ALERT,212.38,300.87,59.970,1474768803,"201051344000890","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,567220.9,567220.9,2196,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474768827,1044050.00
09/24/2016 22:00,2,0.000,ALERT,212.83,300.57,59.981,1474768803,"201051344000438","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,568666.7,568666.7,2198,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474768829,1044051.00
09/24/2016 22:00,2,0.000,ALERT,212.83,300.27,59.975,1474768803,"201051344000417","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,559636.5,559636.5,2198,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474768831,1044052.00
09/24/2016 22:00,2,0.000,ALERT,211.70,299.37,59.975,1474768803,"274151322000083","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,819114.4,819114.4,2188,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474768832,1044053.00
09/24/2016 22:00,2,0.000,ALERT,212.38,299.37,59.970,1474768803,"274151322000076","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,874453.5,874453.5,2199,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474768834,1044054.00
09/24/2016 22:00,2,0.000,ALERT,213.06,303.28,59.981,1474768803,"201051344000868","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,558525.4,558525.4,2200,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474768836,1044055.00
09/24/2016 22:00,2,0.000,ALERT,211.70,300.57,59.981,1474768803,"274151322000095","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,865637.7,865637.7,2200,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474768838,1044056.00
09/24/2016 22:00,2,0.000,ALERT,213.06,302.37,59.975,1474768803,"201051344000988","219011344069620",0.00,16.30,0,297.26,303.28,0.0,0.0,0.000,537762.3,537762.3,2193,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474768840,1044057.00
09/24/2016 22:00,2,0.000,ALERT,212.61,299.97,59.954,1474768803,"201051344001025","219011344069620",0.00,15.80,0,296.96,302.07,0.0,0.0,0.000,568928.7,568928.7,2195,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474768842,1044058.00
09/24/2016 22:00,2,0.000,ALERT,213.06,302.37,59.975,1474768803,"201051344000458","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,565911.9,565911.9,2204,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474768843,1044059.00
09/24/2016 22:00,2,0.000,ALERT,213.74,302.37,59.981,1474768803,"201051344000853","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,565202.8,565202.8,2212,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474768845,1044060.00
09/24/2016 22:00,2,0.000,ALERT,213.06,300.87,59.975,1474768803,"201051344000685","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,567852.4,567852.4,2202,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474768847,1044061.00
09/24/2016 22:00,2,0.000,ALERT,212.83,300.57,59.975,1474768803,"201051344000917","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,564778.8,564778.8,2199,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474768849,1044062.00
09/24/2016 22:00,2,0.000,ALERT,213.06,301.17,59.975,1474768803,"201051344001145","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,569999.4,569999.4,2200,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474768850,1044063.00
09/24/2016 22:00,2,0.000,ALERT,212.83,300.27,59.975,1474768803,"201051344000651","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,563184.1,563184.1,2193,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474768852,1044064.00
09/24/2016 22:00,2,0.000,ALERT,211.48,299.67,59.965,1474768803,"274151322000088","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,788199.0,788199.0,2183,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474768854,1044065.00
09/24/2016 22:00,2,0.000,ALERT,212.38,298.47,59.991,1474768803,"274151322000068","219011344069620",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,681269.2,681269.2,2232,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474768856,1044066.00
09/24/2016 22:00,2,0.000,ALERT,212.38,300.57,59.996,1474768803,"201051344001135","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,559326.7,559326.7,2192,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474768858,1044067.00
09/24/2016 22:00,2,0.000,ALERT,212.83,302.98,59.959,1474768803,"201051344000594","219011344069620",0.00,16.30,0,299.67,304.18,0.0,0.0,0.000,570336.4,570336.4,2200,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474768860,1044068.00
09/24/2016 22:00,2,0.000,ALERT,212.83,300.57,59.986,1474768803,"201051344001203","219011344069620",0.00,16.00,0,297.57,303.58,0.0,0.0,0.000,567566.4,567566.4,2199,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474768861,1044069.00
09/24/2016 22:00,2,0.000,ALERT,211.70,299.37,59.991,1474768803,"274151322000054","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,804373.7,804373.7,2178,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474768863,1044070.00
09/24/2016 22:00,2,0.000,ALERT,213.51,302.07,59.949,1474768803,"201051344000867","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,557599.8,557599.8,2202,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474768865,1044071.00
09/24/2016 22:00,2,0.000,ALERT,212.83,300.87,59.981,1474768803,"201051344001093","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,564130.7,564130.7,2203,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474768867,1044072.00
09/24/2016 22:00,2,0.000,ALERT,213.06,302.37,59.991,1474768803,"201051344000900","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,574457.8,574457.8,2207,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474768869,1044073.00
09/24/2016 22:00,2,0.000,ALERT,213.51,302.07,59.981,1474768803,"201051344000648","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,563047.0,563047.0,2197,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474768870,1044074.00
09/24/2016 22:00,2,0.000,ALERT,213.29,302.98,60.018,1474768803,"201051344000569","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,574378.7,574378.7,2201,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474768873,1044075.00
09/24/2016 22:00,2,0.000,ALERT,213.29,302.68,59.986,1474768803,"201051344000983","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,566937.6,566937.6,2207,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474768874,1044076.00
09/24/2016 22:00,2,0.000,ALERT,213.29,302.07,59.991,1474768803,"201051344001158","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,558461.3,558461.3,2199,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474768876,1044077.00
09/24/2016 22:00,2,0.000,ALERT,213.74,302.98,60.018,1474768803,"201051344000576","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,566025.0,566025.0,2206,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474768878,1044078.00
09/24/2016 22:00,2,0.000,ALERT,211.70,299.07,59.975,1474768803,"274151322000087","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,776389.1,776389.1,2209,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474768880,1044079.00
09/24/2016 22:15,2,0.000,ALERT,213.74,302.37,59.938,1474769703,"201051344000645","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,565501.7,565501.7,2204,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474769705,1044080.00
