ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/24/2016 22:15,2,0.000,ALERT,212.16,299.37,59.975,1474769703,"274151322000085","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,803915.4,803915.4,2184,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474769707,1044081.00
09/24/2016 22:15,2,0.000,ALERT,213.96,302.07,59.981,1474769703,"201051344000633","219011344069620",0.00,15.80,0,298.47,303.88,0.0,0.0,0.000,557129.5,557129.5,2205,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474769708,1044082.00
09/24/2016 22:15,2,0.000,ALERT,213.51,302.37,59.991,1474769703,"201051344000469","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,559757.4,559757.4,2209,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474769710,1044083.00
09/24/2016 22:15,2,0.000,ALERT,212.61,300.87,59.996,1474769703,"201051344000646","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,560230.9,560230.9,2198,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474769712,1044084.00
09/24/2016 22:15,2,0.000,ALERT,211.70,300.27,59.975,1474769703,"274151322000052","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,826651.7,826651.7,2190,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474769714,1044085.00
09/24/2016 22:15,2,0.000,ALERT,213.06,301.17,60.007,1474769703,"201051344000585","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,570341.3,570341.3,2203,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474769715,1044086.00
09/24/2016 22:15,2,0.000,ALERT,212.61,301.17,59.986,1474769703,"201051344001230","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,563136.2,563136.2,2205,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474769717,1044087.00
09/24/2016 22:15,2,0.000,ALERT,213.29,301.47,59.991,1474769703,"201051344000582","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,555903.4,555903.4,2198,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474769719,1044088.00
09/24/2016 22:15,2,0.000,ALERT,212.38,300.87,59.986,1474769703,"201051344000955","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,569982.6,569982.6,2197,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474769721,1044089.00
09/24/2016 22:15,2,0.000,ALERT,212.16,299.07,59.986,1474769703,"274151322000094","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,680753.3,680753.3,2237,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474769723,1044090.00
09/24/2016 22:15,2,0.000,ALERT,213.51,303.28,59.986,1474769703,"201051344000579","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,574185.0,574185.0,2196,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474769725,1044091.00
09/24/2016 22:15,2,0.000,ALERT,212.61,301.47,59.986,1474769703,"201051344000890","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,567220.9,567220.9,2198,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474769726,1044092.00
09/24/2016 22:15,2,0.000,ALERT,212.83,300.87,59.986,1474769703,"201051344000438","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,568666.7,568666.7,2200,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474769728,1044093.00
09/24/2016 22:15,2,0.000,ALERT,212.83,300.27,60.028,1474769703,"201051344000417","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,559636.5,559636.5,2200,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474769730,1044094.00
09/24/2016 22:15,2,0.000,ALERT,211.93,299.97,59.991,1474769703,"274151322000083","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,819114.4,819114.4,2190,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474769732,1044095.00
09/24/2016 22:15,2,0.000,ALERT,212.38,299.97,59.991,1474769703,"274151322000076","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,874453.5,874453.5,2201,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474769734,1044096.00
09/24/2016 22:15,2,0.000,ALERT,213.29,303.28,59.986,1474769703,"201051344000868","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,558525.4,558525.4,2202,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474769735,1044097.00
09/24/2016 22:15,2,0.000,ALERT,211.93,300.57,59.991,1474769703,"274151322000095","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,865637.7,865637.7,2202,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474769737,1044098.00
09/24/2016 22:15,2,0.000,ALERT,213.29,302.68,59.981,1474769703,"201051344000988","219011344069620",0.00,16.30,0,297.87,303.88,0.0,0.0,0.000,537762.3,537762.3,2195,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474769739,1044099.00
09/24/2016 22:15,2,0.000,ALERT,212.38,300.27,59.981,1474769703,"201051344001025","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,568928.7,568928.7,2197,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474769741,1044100.00
09/24/2016 22:15,2,0.000,ALERT,213.29,302.98,59.986,1474769703,"201051344000458","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,565911.9,565911.9,2206,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474769743,1044101.00
09/24/2016 22:15,2,0.000,ALERT,213.96,302.98,59.991,1474769703,"201051344000853","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,565202.8,565202.8,2214,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474769745,1044102.00
09/24/2016 22:15,2,0.000,ALERT,213.06,300.87,59.986,1474769703,"201051344000685","219011344069620",0.00,16.00,0,299.07,302.37,0.0,0.0,0.000,567852.4,567852.4,2204,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474769746,1044103.00
09/24/2016 22:15,2,0.000,ALERT,212.61,300.57,59.991,1474769703,"201051344000917","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,564778.8,564778.8,2201,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474769748,1044104.00
09/24/2016 22:15,2,0.000,ALERT,212.83,301.17,59.996,1474769703,"201051344001145","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,569999.4,569999.4,2202,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474769750,1044105.00
09/24/2016 22:15,2,0.000,ALERT,212.83,300.27,59.981,1474769703,"201051344000651","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,563184.1,563184.1,2195,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474769752,1044106.00
09/24/2016 22:15,2,0.000,ALERT,211.48,299.37,60.018,1474769703,"274151322000088","219011344069620",0.00,17.00,0,298.17,301.17,0.0,0.0,0.000,788199.0,788199.0,2185,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474769754,1044107.00
09/24/2016 22:15,2,0.000,ALERT,212.61,298.77,59.975,1474769703,"274151322000068","219011344069620",0.00,17.50,0,297.57,300.57,0.0,0.0,0.000,681269.2,681269.2,2234,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474769755,1044108.00
09/24/2016 22:15,2,0.000,ALERT,212.16,300.87,59.991,1474769703,"201051344001135","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,559326.7,559326.7,2194,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474769757,1044109.00
09/24/2016 22:15,2,0.000,ALERT,213.29,303.58,60.002,1474769703,"201051344000594","219011344069620",0.00,16.30,0,300.27,304.78,0.0,0.0,0.000,570336.4,570336.4,2202,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474769759,1044110.00
09/24/2016 22:15,2,0.000,ALERT,212.83,300.87,60.002,1474769703,"201051344001203","219011344069620",0.00,16.00,0,298.77,303.88,0.0,0.0,0.000,567566.4,567566.4,2201,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474769761,1044111.00
09/24/2016 22:15,2,0.000,ALERT,211.70,299.37,59.996,1474769703,"274151322000054","219011344069620",0.00,17.30,0,298.47,301.77,0.0,0.0,0.000,804373.7,804373.7,2180,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474769763,1044112.00
09/24/2016 22:15,2,0.000,ALERT,213.74,302.68,59.996,1474769703,"201051344000867","219011344069620",0.00,16.70,0,299.97,304.48,0.0,0.0,0.000,557599.8,557599.8,2204,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474769764,1044113.00
09/24/2016 22:15,2,0.000,ALERT,212.61,300.87,59.996,1474769703,"201051344001093","219011344069620",0.00,16.70,0,299.07,302.07,0.0,0.0,0.000,564130.7,564130.7,2205,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474769766,1044114.00
09/24/2016 22:15,2,0.000,ALERT,213.29,302.98,59.996,1474769703,"201051344000900","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,574457.8,574457.8,2209,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474769768,1044115.00
09/24/2016 22:15,2,0.000,ALERT,213.51,302.37,59.996,1474769703,"201051344000648","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,563047.0,563047.0,2199,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474769770,1044116.00
09/24/2016 22:15,2,0.000,ALERT,213.29,303.28,59.981,1474769703,"201051344000569","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,574378.7,574378.7,2203,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474769772,1044117.00
09/24/2016 22:15,2,0.000,ALERT,213.51,302.98,60.007,1474769703,"201051344000983","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,566937.6,566937.6,2209,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474769773,1044118.00
09/24/2016 22:15,2,0.000,ALERT,213.29,302.68,60.007,1474769703,"201051344001158","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,558461.3,558461.3,2201,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474769775,1044119.00
09/24/2016 22:15,2,0.000,ALERT,213.74,303.28,60.007,1474769703,"201051344000576","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,566025.0,566025.0,2208,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474769777,1044120.00
09/24/2016 22:15,2,0.000,ALERT,212.16,299.67,60.002,1474769703,"274151322000087","219011344069620",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,776389.1,776389.1,2211,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474769779,1044121.00
09/24/2016 22:30,2,0.000,ALERT,213.74,302.37,59.991,1474770603,"201051344000645","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,565501.7,565501.7,2206,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474770605,1044122.00
09/24/2016 22:30,2,0.000,ALERT,212.16,300.57,59.986,1474770603,"274151322000085","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,803915.4,803915.4,2186,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474770607,1044123.00
09/24/2016 22:30,2,0.000,ALERT,213.96,302.07,59.991,1474770603,"201051344000633","219011344069620",0.00,15.80,0,298.47,303.58,0.0,0.0,0.000,557129.5,557129.5,2207,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474770609,1044124.00
09/24/2016 22:30,2,0.000,ALERT,213.29,302.07,59.991,1474770603,"201051344000469","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,559757.4,559757.4,2211,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474770611,1044125.00
09/24/2016 22:30,2,0.000,ALERT,212.61,300.87,59.996,1474770603,"201051344000646","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,560230.9,560230.9,2200,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474770612,1044126.00
09/24/2016 22:30,2,0.000,ALERT,211.93,300.87,60.018,1474770603,"274151322000052","219011344069620",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,826651.7,826651.7,2192,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474770614,1044127.00
09/24/2016 22:30,2,0.000,ALERT,213.29,301.47,59.996,1474770603,"201051344000585","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,570341.3,570341.3,2205,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474770616,1044128.00
09/24/2016 22:30,2,0.000,ALERT,212.83,301.47,59.954,1474770603,"201051344001230","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,563136.2,563136.2,2207,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474770618,1044129.00
09/24/2016 22:30,2,0.000,ALERT,213.51,301.77,60.007,1474770603,"201051344000582","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,555903.4,555903.4,2200,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474770620,1044130.00
09/24/2016 22:30,2,0.000,ALERT,212.61,301.17,60.007,1474770603,"201051344000955","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,569982.6,569982.6,2199,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474770621,1044131.00
09/24/2016 22:30,2,0.000,ALERT,212.38,299.67,60.023,1474770603,"274151322000094","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,680753.3,680753.3,2239,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474770623,1044132.00
09/24/2016 22:30,2,0.000,ALERT,213.29,302.98,60.012,1474770603,"201051344000579","219011344069620",0.00,16.30,0,301.47,305.08,0.0,0.0,0.000,574185.0,574185.0,2198,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474770625,1044133.00
09/24/2016 22:30,2,0.000,ALERT,212.83,301.77,60.002,1474770603,"201051344000890","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,567220.9,567220.9,2200,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474770627,1044134.00
09/24/2016 22:30,2,0.000,ALERT,213.06,301.47,60.007,1474770603,"201051344000438","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,568666.7,568666.7,2202,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474770629,1044135.00
09/24/2016 22:30,2,0.000,ACTIVE_NO_POWER,213.06,300.57,59.986,1474770603,"201051344000417","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,559636.5,559636.5,2202,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474770631,1044136.00
09/24/2016 22:30,2,0.000,ALERT,212.16,300.57,60.007,1474770603,"274151322000083","219011344069620",0.00,16.70,0,297.26,302.07,0.0,0.0,0.000,819114.4,819114.4,2192,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474770632,1044137.00
09/24/2016 22:30,2,0.000,ALERT,212.83,300.87,59.991,1474770603,"274151322000076","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,874453.5,874453.5,2203,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474770634,1044138.00
09/24/2016 22:30,2,0.000,ALERT,213.29,302.98,60.002,1474770603,"201051344000868","219011344069620",0.00,16.00,0,301.47,305.08,0.0,0.0,0.000,558525.4,558525.4,2204,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474770636,1044139.00
09/24/2016 22:30,2,0.000,ALERT,212.38,301.47,59.996,1474770603,"274151322000095","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,865637.7,865637.7,2204,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474770638,1044140.00
09/24/2016 22:30,2,0.000,ALERT,213.29,302.37,60.007,1474770603,"201051344000988","219011344069620",0.00,16.00,0,298.47,303.88,0.0,0.0,0.000,537762.3,537762.3,2197,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474770640,1044141.00
09/24/2016 22:30,2,0.000,ALERT,212.83,300.87,60.007,1474770603,"201051344001025","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,568928.7,568928.7,2199,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474770641,1044142.00
09/24/2016 22:30,2,0.000,ALERT,213.29,302.68,60.018,1474770603,"201051344000458","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,565911.9,565911.9,2208,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474770643,1044143.00
09/24/2016 22:30,2,0.000,ALERT,213.96,302.68,59.970,1474770603,"201051344000853","219011344069620",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,565202.8,565202.8,2216,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474770645,1044144.00
09/24/2016 22:30,2,0.000,ALERT,213.29,301.47,60.002,1474770603,"201051344000685","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,567852.4,567852.4,2206,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474770647,1044145.00
09/24/2016 22:30,2,0.000,ALERT,213.06,300.87,60.007,1474770603,"201051344000917","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,564778.8,564778.8,2203,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474770648,1044146.00
09/24/2016 22:30,2,0.000,ALERT,213.29,301.77,59.996,1474770603,"201051344001145","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,569999.4,569999.4,2204,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474770650,1044147.00
09/24/2016 22:30,2,0.000,ALERT,213.29,300.87,60.007,1474770603,"201051344000651","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,563184.1,563184.1,2197,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474770652,1044148.00
09/24/2016 22:30,2,0.000,ALERT,211.93,299.97,59.996,1474770603,"274151322000088","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,788199.0,788199.0,2187,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474770654,1044149.00
09/24/2016 22:30,2,0.000,ALERT,213.06,299.97,60.002,1474770603,"274151322000068","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,681269.2,681269.2,2236,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474770656,1044150.00
09/24/2016 22:30,2,0.000,ALERT,212.83,301.47,59.996,1474770603,"201051344001135","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,559326.7,559326.7,2196,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474770657,1044151.00
09/24/2016 22:30,2,0.000,ALERT,213.29,303.28,60.039,1474770603,"201051344000594","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,570336.4,570336.4,2204,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474770659,1044152.00
09/24/2016 22:30,2,0.000,ALERT,213.29,301.47,59.996,1474770603,"201051344001203","219011344069620",0.00,16.00,0,298.77,304.18,0.0,0.0,0.000,567566.4,567566.4,2203,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474770661,1044153.00
09/24/2016 22:30,2,0.000,ALERT,212.16,301.17,60.002,1474770603,"274151322000054","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,804373.7,804373.7,2182,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474770663,1044154.00
09/24/2016 22:30,2,0.000,ALERT,213.74,302.37,60.007,1474770603,"201051344000867","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,557599.8,557599.8,2206,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474770665,1044155.00
09/24/2016 22:30,2,0.000,ALERT,213.06,301.77,60.007,1474770603,"201051344001093","219011344069620",0.00,16.70,0,299.07,302.37,0.0,0.0,0.000,564130.7,564130.7,2207,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474770667,1044156.00
09/24/2016 22:30,2,0.000,ALERT,213.06,302.68,59.959,1474770603,"201051344000900","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,574457.8,574457.8,2211,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474770669,1044157.00
09/24/2016 22:30,2,0.000,ALERT,213.51,301.77,60.034,1474770603,"201051344000648","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,563047.0,563047.0,2201,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474770670,1044158.00
09/24/2016 22:30,2,0.000,ALERT,213.29,302.98,60.012,1474770603,"201051344000569","219011344069620",0.00,16.00,0,301.77,305.38,0.0,0.0,0.000,574378.7,574378.7,2205,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474770672,1044159.00
09/24/2016 22:30,2,0.000,ALERT,213.29,302.68,60.012,1474770603,"201051344000983","219011344069620",0.00,16.00,0,301.47,305.08,0.0,0.0,0.000,566937.6,566937.6,2211,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474770674,1044160.00
09/24/2016 22:30,2,0.000,ALERT,213.29,302.37,60.007,1474770603,"201051344001158","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,558461.3,558461.3,2203,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474770676,1044161.00
09/24/2016 22:30,2,0.000,ALERT,213.74,302.98,60.012,1474770603,"201051344000576","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,566025.0,566025.0,2210,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474770678,1044162.00
09/24/2016 22:30,2,0.000,ALERT,212.38,299.67,60.007,1474770603,"274151322000087","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,776389.1,776389.1,2213,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474770679,1044163.00
09/24/2016 22:45,2,0.000,ALERT,213.96,303.28,59.996,1474771503,"201051344000645","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,565501.7,565501.7,2208,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474771505,1044164.00
09/24/2016 22:45,2,0.000,ALERT,212.61,300.87,60.002,1474771503,"274151322000085","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,803915.4,803915.4,2188,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474771506,1044165.00
09/24/2016 22:45,2,0.000,ALERT,214.19,302.98,60.007,1474771503,"201051344000633","219011344069620",0.00,15.80,0,298.77,304.48,0.0,0.0,0.000,557129.5,557129.5,2209,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474771508,1044166.00
09/24/2016 22:45,2,0.000,ALERT,213.74,303.28,60.002,1474771503,"201051344000469","219011344069620",0.00,15.50,0,299.67,304.48,0.0,0.0,0.000,559757.4,559757.4,2213,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474771510,1044167.00
09/24/2016 22:45,2,0.000,ALERT,213.06,302.07,60.007,1474771503,"201051344000646","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,560230.9,560230.9,2202,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474771512,1044168.00
09/24/2016 22:45,2,0.000,ALERT,212.16,301.47,60.007,1474771503,"274151322000052","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,826651.7,826651.7,2194,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474771514,1044169.00
09/24/2016 22:45,2,0.000,ALERT,213.74,302.68,59.959,1474771503,"201051344000585","219011344069620",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,570341.3,570341.3,2207,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474771516,1044170.00
09/24/2016 22:45,2,0.000,ALERT,213.29,302.68,60.034,1474771503,"201051344001230","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,563136.2,563136.2,2209,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474771518,1044171.00
09/24/2016 22:45,2,0.000,ALERT,213.74,302.98,60.012,1474771503,"201051344000582","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,555903.4,555903.4,2202,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474771519,1044172.00
09/24/2016 22:45,2,0.000,ALERT,213.06,302.37,60.018,1474771503,"201051344000955","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,569982.6,569982.6,2201,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474771521,1044173.00
09/24/2016 22:45,2,0.000,ALERT,212.38,300.27,60.007,1474771503,"274151322000094","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,680753.3,680753.3,2241,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474771523,1044174.00
09/24/2016 22:45,2,0.000,ALERT,213.74,304.18,59.975,1474771503,"201051344000579","219011344069620",0.00,16.30,0,301.17,305.38,0.0,0.0,0.000,574185.0,574185.0,2200,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474771525,1044175.00
09/24/2016 22:45,2,0.000,ALERT,213.29,302.37,60.002,1474771503,"201051344000890","219011344069620",0.00,16.30,0,299.97,304.48,0.0,0.0,0.000,567220.9,567220.9,2202,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474771527,1044176.00
09/24/2016 22:45,2,0.000,ALERT,213.51,302.07,59.965,1474771503,"201051344000438","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,568666.7,568666.7,2204,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474771528,1044177.00
09/24/2016 22:45,2,0.000,ALERT,213.51,301.47,60.007,1474771503,"201051344000417","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,559636.5,559636.5,2203,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474771530,1044178.00
09/24/2016 22:45,2,0.000,ALERT,212.38,301.77,60.007,1474771503,"274151322000083","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,819114.4,819114.4,2194,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474771532,1044179.00
09/24/2016 22:45,2,0.000,ALERT,213.06,300.57,60.002,1474771503,"274151322000076","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,874453.5,874453.5,2205,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474771534,1044180.00
09/24/2016 22:45,2,0.000,ALERT,213.51,304.18,60.012,1474771503,"201051344000868","219011344069620",0.00,15.80,0,301.17,305.68,0.0,0.0,0.000,558525.4,558525.4,2206,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474771536,1044181.00
09/24/2016 22:45,2,0.000,ALERT,212.38,302.07,59.996,1474771503,"274151322000095","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,865637.7,865637.7,2206,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474771538,1044182.00
09/24/2016 22:45,2,0.000,ALERT,213.51,303.28,59.991,1474771503,"201051344000988","219011344069620",0.00,16.00,0,298.17,304.48,0.0,0.0,0.000,537762.3,537762.3,2199,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474771539,1044183.00
09/24/2016 22:45,2,0.000,ALERT,213.29,301.47,60.007,1474771503,"201051344001025","219011344069620",0.00,15.50,0,299.07,303.88,0.0,0.0,0.000,568928.7,568928.7,2201,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474771541,1044184.00
09/24/2016 22:45,2,0.000,ALERT,213.51,303.58,60.039,1474771503,"201051344000458","219011344069620",0.00,16.70,0,300.87,305.68,0.0,0.0,0.000,565911.9,565911.9,2210,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474771543,1044185.00
09/24/2016 22:45,2,0.000,ALERT,214.19,303.58,60.018,1474771503,"201051344000853","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,565202.8,565202.8,2218,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474771545,1044186.00
09/24/2016 22:45,2,0.000,ALERT,213.74,302.37,60.018,1474771503,"201051344000685","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,567852.4,567852.4,2208,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474771547,1044187.00
09/24/2016 22:45,2,0.000,ALERT,213.51,301.77,60.044,1474771503,"201051344000917","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,564778.8,564778.8,2205,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474771548,1044188.00
09/24/2016 22:45,2,0.000,ALERT,213.74,302.37,60.007,1474771503,"201051344001145","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,569999.4,569999.4,2206,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474771550,1044189.00
09/24/2016 22:45,2,0.000,ALERT,213.51,301.77,60.007,1474771503,"201051344000651","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,563184.1,563184.1,2199,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474771552,1044190.00
09/24/2016 22:45,2,0.000,ALERT,211.93,300.87,60.002,1474771503,"274151322000088","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,788199.0,788199.0,2189,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474771554,1044191.00
09/24/2016 22:45,2,0.000,ALERT,213.06,300.27,59.996,1474771503,"274151322000068","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,681269.2,681269.2,2238,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474771556,1044192.00
09/24/2016 22:45,2,0.000,ALERT,213.06,302.07,60.002,1474771503,"201051344001135","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,559326.7,559326.7,2198,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474771557,1044193.00
09/24/2016 22:45,2,0.000,ALERT,213.51,304.18,59.959,1474771503,"201051344000594","219011344069620",0.00,16.00,0,300.57,305.38,0.0,0.0,0.000,570336.4,570336.4,2206,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474771559,1044194.00
09/24/2016 22:45,2,0.000,ALERT,213.51,302.07,60.007,1474771503,"201051344001203","219011344069620",0.00,16.00,0,299.37,305.08,0.0,0.0,0.000,567566.4,567566.4,2205,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474771561,1044195.00
09/24/2016 22:45,2,0.000,ALERT,212.38,300.87,60.002,1474771503,"274151322000054","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,804373.7,804373.7,2184,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474771563,1044196.00
09/24/2016 22:45,2,0.000,ALERT,213.96,303.28,60.023,1474771503,"201051344000867","219011344069620",0.00,16.30,0,300.57,305.38,0.0,0.0,0.000,557599.8,557599.8,2208,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474771564,1044197.00
09/24/2016 22:45,2,0.000,ALERT,213.51,302.37,60.007,1474771503,"201051344001093","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,564130.7,564130.7,2209,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474771566,1044198.00
09/24/2016 22:45,2,0.000,ALERT,213.51,303.28,60.007,1474771503,"201051344000900","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,574457.8,574457.8,2213,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474771568,1044199.00
09/24/2016 22:45,2,0.000,ALERT,213.96,302.98,60.002,1474771503,"201051344000648","219011344069620",0.00,15.50,0,300.27,305.08,0.0,0.0,0.000,563047.0,563047.0,2203,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474771570,1044200.00
09/24/2016 22:45,2,0.000,ALERT,213.74,303.88,60.007,1474771503,"201051344000569","219011344069620",0.00,16.00,0,301.47,305.68,0.0,0.0,0.000,574378.7,574378.7,2207,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474771572,1044201.00
09/24/2016 22:45,2,0.000,ALERT,213.74,303.88,60.044,1474771503,"201051344000983","219011344069620",0.00,16.00,0,300.87,305.38,0.0,0.0,0.000,566937.6,566937.6,2213,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474771573,1044202.00
09/24/2016 22:45,2,0.000,ALERT,213.74,303.28,60.007,1474771503,"201051344001158","219011344069620",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,558461.3,558461.3,2205,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474771575,1044203.00
09/24/2016 22:45,2,0.000,ALERT,214.19,303.88,59.996,1474771503,"201051344000576","219011344069620",0.00,15.80,0,300.57,305.08,0.0,0.0,0.000,566025.0,566025.0,2212,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474771577,1044204.00
09/24/2016 22:45,2,0.000,ALERT,212.61,300.87,59.959,1474771503,"274151322000087","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,776389.1,776389.1,2215,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474771579,1044205.00
09/24/2016 23:00,2,0.000,ALERT,214.19,303.28,59.965,1474772404,"201051344000645","219011344069620",0.00,16.00,0,301.17,305.68,0.0,0.0,0.000,565501.7,565501.7,2210,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772406,1044206.00
09/24/2016 23:00,2,0.000,ALERT,212.61,300.27,59.959,1474772404,"274151322000085","219011344069620",0.00,16.70,0,297.57,302.98,0.0,0.0,0.000,803915.4,803915.4,2190,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772407,1044207.00
09/24/2016 23:00,2,0.000,ALERT,214.19,302.98,59.959,1474772404,"201051344000633","219011344069620",0.00,15.50,0,299.37,305.08,0.0,0.0,0.000,557129.5,557129.5,2211,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772409,1044208.00
09/24/2016 23:00,2,0.000,ALERT,213.74,303.28,59.959,1474772404,"201051344000469","219011344069620",0.00,15.30,0,300.27,305.38,0.0,0.0,0.000,559757.4,559757.4,2215,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772411,1044209.00
09/24/2016 23:00,2,0.000,ALERT,213.06,301.77,59.965,1474772404,"201051344000646","219011344069620",0.00,15.80,0,298.77,303.88,0.0,0.0,0.000,560230.9,560230.9,2204,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772413,1044210.00
09/24/2016 23:00,2,0.000,ALERT,212.16,301.17,59.959,1474772404,"274151322000052","219011344069620",0.00,16.70,0,296.96,303.28,0.0,0.0,0.000,826651.7,826651.7,2196,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772415,1044211.00
09/24/2016 23:00,2,0.000,ALERT,213.74,302.37,59.938,1474772404,"201051344000585","219011344069620",0.00,16.00,0,299.07,304.18,0.0,0.0,0.000,570341.3,570341.3,2209,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772416,1044212.00
09/24/2016 23:00,2,0.000,ALERT,213.51,302.37,59.991,1474772404,"201051344001230","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,563136.2,563136.2,2211,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772418,1044213.00
09/24/2016 23:00,2,0.000,ALERT,213.96,302.68,59.928,1474772404,"201051344000582","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,555903.4,555903.4,2204,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772420,1044214.00
09/24/2016 23:00,2,0.000,ALERT,213.06,301.77,59.965,1474772404,"201051344000955","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,569982.6,569982.6,2203,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772422,1044215.00
09/24/2016 23:00,2,0.000,ALERT,212.61,299.97,59.959,1474772404,"274151322000094","219011344069620",0.00,16.30,0,296.96,302.37,0.0,0.0,0.000,680753.3,680753.3,2243,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772424,1044216.00
09/24/2016 23:00,2,0.000,ALERT,213.74,304.18,59.959,1474772404,"201051344000579","219011344069620",0.00,16.00,0,301.77,306.28,0.0,0.0,0.000,574185.0,574185.0,2202,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772425,1044217.00
09/24/2016 23:00,2,0.000,ALERT,213.29,302.37,59.959,1474772404,"201051344000890","219011344069620",0.00,16.30,0,300.27,305.08,0.0,0.0,0.000,567220.9,567220.9,2204,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772427,1044218.00
09/24/2016 23:00,2,0.000,ALERT,213.51,302.07,59.959,1474772404,"201051344000438","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,568666.7,568666.7,2206,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772429,1044219.00
09/24/2016 23:00,2,0.000,ALERT,213.74,301.47,59.954,1474772404,"201051344000417","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,559636.5,559636.5,2205,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772431,1044220.00
09/24/2016 23:00,2,0.000,ALERT,212.61,300.57,59.949,1474772404,"274151322000083","219011344069620",0.00,16.30,0,297.57,303.28,0.0,0.0,0.000,819114.4,819114.4,2196,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772432,1044221.00
09/24/2016 23:00,2,0.000,ALERT,213.06,300.57,59.949,1474772404,"274151322000076","219011344069620",0.00,16.70,0,297.57,303.28,0.0,0.0,0.000,874453.5,874453.5,2207,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772434,1044222.00
09/24/2016 23:00,2,0.000,ALERT,213.74,304.18,59.959,1474772404,"201051344000868","219011344069620",0.00,15.80,0,302.07,306.58,0.0,0.0,0.000,558525.4,558525.4,2208,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474772436,1044223.00
09/24/2016 23:00,2,0.000,ALERT,212.38,301.47,59.954,1474772404,"274151322000095","219011344069620",0.00,16.00,0,298.47,303.88,0.0,0.0,0.000,865637.7,865637.7,2208,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772438,1044224.00
09/24/2016 23:00,2,0.000,ALERT,213.51,303.28,59.944,1474772404,"201051344000988","219011344069620",0.00,16.00,0,298.77,305.38,0.0,0.0,0.000,537762.3,537762.3,2201,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772440,1044225.00
