ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/24/2016 23:00,2,0.000,ALERT,213.29,301.47,59.949,1474772404,"201051344001025","219011344069620",0.00,15.50,0,299.37,304.78,0.0,0.0,0.000,568928.7,568928.7,2203,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772441,1044226.00
09/24/2016 23:00,2,0.000,ALERT,213.74,303.58,59.959,1474772404,"201051344000458","219011344069620",0.00,16.70,0,301.47,306.58,0.0,0.0,0.000,565911.9,565911.9,2212,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772443,1044227.00
09/24/2016 23:00,2,0.000,ALERT,214.41,303.28,59.959,1474772404,"201051344000853","219011344069620",0.00,15.80,0,301.47,305.98,0.0,0.0,0.000,565202.8,565202.8,2220,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772445,1044228.00
09/24/2016 23:00,2,0.000,ALERT,213.74,302.07,59.917,1474772404,"201051344000685","219011344069620",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,567852.4,567852.4,2210,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772447,1044229.00
09/24/2016 23:00,2,0.000,ALERT,213.74,301.77,59.959,1474772404,"201051344000917","219011344069620",0.00,16.70,0,298.47,303.58,0.0,0.0,0.000,564778.8,564778.8,2207,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772449,1044230.00
09/24/2016 23:00,2,0.000,ALERT,213.74,302.37,59.954,1474772404,"201051344001145","219011344069620",0.00,15.80,0,300.27,304.78,0.0,0.0,0.000,569999.4,569999.4,2208,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772451,1044231.00
09/24/2016 23:00,2,0.000,ALERT,213.51,301.17,59.959,1474772404,"201051344000651","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,563184.1,563184.1,2201,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772452,1044232.00
09/24/2016 23:00,2,0.000,ALERT,211.93,299.97,59.965,1474772404,"274151322000088","219011344069620",0.00,17.00,0,297.26,302.68,0.0,0.0,0.000,788199.0,788199.0,2191,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772454,1044233.00
09/24/2016 23:00,2,0.000,ALERT,213.06,299.37,59.959,1474772404,"274151322000068","219011344069620",0.00,17.30,0,296.66,302.07,0.0,0.0,0.000,681269.2,681269.2,2240,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772456,1044234.00
09/24/2016 23:00,2,0.000,ALERT,213.06,301.77,59.933,1474772404,"201051344001135","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,559326.7,559326.7,2200,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772458,1044235.00
09/24/2016 23:00,2,0.000,ALERT,213.51,304.18,59.933,1474772404,"201051344000594","219011344069620",0.00,16.00,0,301.17,305.98,0.0,0.0,0.000,570336.4,570336.4,2208,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772460,1044236.00
09/24/2016 23:00,2,0.000,ALERT,213.51,301.47,59.954,1474772404,"201051344001203","219011344069620",0.00,15.80,0,299.67,305.68,0.0,0.0,0.000,567566.4,567566.4,2207,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474772461,1044237.00
09/24/2016 23:00,2,0.000,ALERT,212.38,301.17,59.954,1474772404,"274151322000054","219011344069620",0.00,17.00,0,297.57,303.58,0.0,0.0,0.000,804373.7,804373.7,2186,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772463,1044238.00
09/24/2016 23:00,2,0.000,ALERT,213.96,303.28,59.959,1474772404,"201051344000867","219011344069620",0.00,16.30,0,301.17,305.98,0.0,0.0,0.000,557599.8,557599.8,2210,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772465,1044239.00
09/24/2016 23:00,2,0.000,ALERT,213.51,302.07,59.907,1474772404,"201051344001093","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,564130.7,564130.7,2211,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772467,1044240.00
09/24/2016 23:00,2,0.000,ALERT,213.74,303.58,59.959,1474772404,"201051344000900","219011344069620",0.00,15.80,0,300.87,305.38,0.0,0.0,0.000,574457.8,574457.8,2215,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772469,1044241.00
09/24/2016 23:00,2,0.000,ALERT,213.96,302.98,59.949,1474772404,"201051344000648","219011344069620",0.00,15.50,0,300.87,305.68,0.0,0.0,0.000,563047.0,563047.0,2205,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772470,1044242.00
09/24/2016 23:00,2,0.000,ALERT,213.74,304.18,59.949,1474772404,"201051344000569","219011344069620",0.00,16.00,0,301.77,306.58,0.0,0.0,0.000,574378.7,574378.7,2209,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772472,1044243.00
09/24/2016 23:00,2,0.000,ALERT,213.74,303.88,59.954,1474772404,"201051344000983","219011344069620",0.00,16.00,0,301.77,306.28,0.0,0.0,0.000,566937.6,566937.6,2215,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474772474,1044244.00
09/24/2016 23:00,2,0.000,ALERT,213.74,302.98,59.996,1474772404,"201051344001158","219011344069620",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,558461.3,558461.3,2207,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772476,1044245.00
09/24/2016 23:00,2,0.000,ALERT,214.19,303.88,59.954,1474772404,"201051344000576","219011344069620",0.00,15.50,0,301.17,305.98,0.0,0.0,0.000,566025.0,566025.0,2214,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772478,1044246.00
09/24/2016 23:00,2,0.000,ALERT,212.83,300.57,59.954,1474772404,"274151322000087","219011344069620",0.00,17.30,0,296.66,302.68,0.0,0.0,0.000,776389.1,776389.1,2217,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474772479,1044247.00
09/24/2016 23:15,2,0.000,ALERT,214.41,303.88,59.975,1474773303,"201051344000645","219011344069620",0.00,16.00,0,301.47,305.98,0.0,0.0,0.000,565501.7,565501.7,2212,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474773305,1044248.00
09/24/2016 23:15,2,0.000,ALERT,212.83,301.47,59.965,1474773303,"274151322000085","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,803915.4,803915.4,2192,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474773307,1044249.00
09/24/2016 23:15,2,0.000,ALERT,214.41,303.58,59.981,1474773303,"201051344000633","219011344069620",0.00,15.50,0,299.97,305.08,0.0,0.0,0.000,557129.5,557129.5,2213,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474773309,1044250.00
09/24/2016 23:15,2,0.000,ALERT,213.96,303.88,59.938,1474773303,"201051344000469","219011344069620",0.00,15.30,0,300.57,305.08,0.0,0.0,0.000,559757.4,559757.4,2217,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474773311,1044251.00
09/24/2016 23:15,2,0.000,ALERT,213.29,301.47,59.975,1474773303,"201051344000646","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,560230.9,560230.9,2206,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474773312,1044252.00
09/24/2016 23:15,2,0.000,ALERT,212.61,301.47,60.007,1474773303,"274151322000052","219011344069620",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,826651.7,826651.7,2198,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474773314,1044253.00
09/24/2016 23:15,2,0.000,ALERT,213.74,302.07,59.981,1474773303,"201051344000585","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,570341.3,570341.3,2211,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474773316,1044254.00
09/24/2016 23:15,2,0.000,ALERT,213.51,302.07,59.981,1474773303,"201051344001230","219011344069620",0.00,15.80,0,300.57,303.88,0.0,0.0,0.000,563136.2,563136.2,2213,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474773318,1044255.00
09/24/2016 23:15,2,0.000,ALERT,213.96,302.37,59.975,1474773303,"201051344000582","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,555903.4,555903.4,2206,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474773319,1044256.00
09/24/2016 23:15,2,0.000,ALERT,213.29,301.77,60.018,1474773303,"201051344000955","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,569982.6,569982.6,2205,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474773321,1044257.00
09/24/2016 23:15,2,0.000,ALERT,212.83,300.87,59.991,1474773303,"274151322000094","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,680753.3,680753.3,2245,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474773323,1044258.00
09/24/2016 23:15,2,0.000,ALERT,213.74,304.18,59.981,1474773303,"201051344000579","219011344069620",0.00,16.00,0,302.07,306.88,0.0,0.0,0.000,574185.0,574185.0,2204,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474773325,1044259.00
09/24/2016 23:15,2,0.000,ALERT,213.51,302.37,59.991,1474773303,"201051344000890","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,567220.9,567220.9,2206,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474773327,1044260.00
09/24/2016 23:15,2,0.000,ALERT,213.74,301.77,59.981,1474773303,"201051344000438","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,568666.7,568666.7,2208,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474773328,1044261.00
09/24/2016 23:15,2,0.000,ALERT,213.74,301.47,59.981,1474773303,"201051344000417","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,559636.5,559636.5,2207,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474773330,1044262.00
09/24/2016 23:15,2,0.000,ALERT,212.83,301.77,59.981,1474773303,"274151322000083","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,819114.4,819114.4,2198,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474773332,1044263.00
09/24/2016 23:15,2,0.000,ALERT,213.29,300.87,59.986,1474773303,"274151322000076","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,874453.5,874453.5,2209,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474773334,1044264.00
09/24/2016 23:15,2,0.000,ALERT,213.74,304.48,59.975,1474773303,"201051344000868","219011344069620",0.00,15.80,0,302.37,306.88,0.0,0.0,0.000,558525.4,558525.4,2210,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474773336,1044265.00
09/24/2016 23:15,2,0.000,ALERT,212.83,302.07,59.938,1474773303,"274151322000095","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,865637.7,865637.7,2210,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474773337,1044266.00
09/24/2016 23:15,2,0.000,ALERT,213.74,303.88,60.007,1474773303,"201051344000988","219011344069620",0.00,15.80,0,299.07,305.38,0.0,0.0,0.000,537762.3,537762.3,2203,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474773339,1044267.00
09/24/2016 23:15,2,0.000,ALERT,213.29,301.17,59.933,1474773303,"201051344001025","219011344069620",0.00,15.50,0,299.37,304.48,0.0,0.0,0.000,568928.7,568928.7,2205,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474773341,1044268.00
09/24/2016 23:15,2,0.000,ALERT,213.96,304.18,60.002,1474773303,"201051344000458","219011344069620",0.00,16.30,0,301.77,306.88,0.0,0.0,0.000,565911.9,565911.9,2214,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474773343,1044269.00
09/24/2016 23:15,2,0.000,ALERT,214.41,304.18,59.981,1474773303,"201051344000853","219011344069620",0.00,15.50,0,301.77,306.28,0.0,0.0,0.000,565202.8,565202.8,2222,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474773345,1044270.00
09/24/2016 23:15,2,0.000,ALERT,213.96,302.07,59.975,1474773303,"201051344000685","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,567852.4,567852.4,2212,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474773347,1044271.00
09/24/2016 23:15,2,0.000,ALERT,213.74,301.47,59.970,1474773303,"201051344000917","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,564778.8,564778.8,2209,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474773348,1044272.00
09/24/2016 23:15,2,0.000,ALERT,213.74,302.37,59.981,1474773303,"201051344001145","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,569999.4,569999.4,2210,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474773350,1044273.00
09/24/2016 23:15,2,0.000,ALERT,213.74,301.17,59.991,1474773303,"201051344000651","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,563184.1,563184.1,2203,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474773352,1044274.00
09/24/2016 23:15,2,0.000,ALERT,212.38,301.47,59.981,1474773303,"274151322000088","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,788199.0,788199.0,2193,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474773354,1044275.00
09/24/2016 23:15,2,0.000,ALERT,213.29,300.27,59.954,1474773303,"274151322000068","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,681269.2,681269.2,2242,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474773356,1044276.00
09/24/2016 23:15,2,0.000,ALERT,213.29,301.77,60.018,1474773303,"201051344001135","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,559326.7,559326.7,2202,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474773357,1044277.00
09/24/2016 23:15,2,0.000,ALERT,213.74,304.78,59.991,1474773303,"201051344000594","219011344069620",0.00,15.80,0,301.47,306.28,0.0,0.0,0.000,570336.4,570336.4,2210,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474773359,1044278.00
09/24/2016 23:15,2,0.000,ALERT,213.51,301.77,59.986,1474773303,"201051344001203","219011344069620",0.00,15.80,0,300.27,305.38,0.0,0.0,0.000,567566.4,567566.4,2209,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474773361,1044279.00
09/24/2016 23:15,2,0.000,ALERT,212.61,301.47,59.981,1474773303,"274151322000054","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,804373.7,804373.7,2188,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474773363,1044280.00
09/24/2016 23:15,2,0.000,ALERT,214.19,304.18,59.954,1474773303,"201051344000867","219011344069620",0.00,16.00,0,301.17,306.58,0.0,0.0,0.000,557599.8,557599.8,2212,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474773364,1044281.00
09/24/2016 23:15,2,0.000,ALERT,213.51,302.07,59.991,1474773303,"201051344001093","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,564130.7,564130.7,2213,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474773366,1044282.00
09/24/2016 23:15,2,0.000,ALERT,213.96,304.18,59.991,1474773303,"201051344000900","219011344069620",0.00,15.80,0,301.47,305.68,0.0,0.0,0.000,574457.8,574457.8,2217,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474773368,1044283.00
09/24/2016 23:15,2,0.000,ALERT,214.19,303.58,59.975,1474773303,"201051344000648","219011344069620",0.00,15.30,0,301.17,306.28,0.0,0.0,0.000,563047.0,563047.0,2207,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474773370,1044284.00
09/24/2016 23:15,2,0.000,ALERT,213.96,304.78,59.991,1474773303,"201051344000569","219011344069620",0.00,15.80,0,302.37,306.88,0.0,0.0,0.000,574378.7,574378.7,2211,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474773372,1044285.00
09/24/2016 23:15,2,0.000,ALERT,213.96,304.48,59.991,1474773303,"201051344000983","219011344069620",0.00,15.80,0,302.07,306.58,0.0,0.0,0.000,566937.6,566937.6,2217,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474773374,1044286.00
09/24/2016 23:15,2,0.000,ALERT,213.74,303.88,59.991,1474773303,"201051344001158","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,558461.3,558461.3,2209,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474773376,1044287.00
09/24/2016 23:15,2,0.000,ALERT,214.41,304.78,59.996,1474773303,"201051344000576","219011344069620",0.00,15.50,0,301.77,305.68,0.0,0.0,0.000,566025.0,566025.0,2216,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474773377,1044288.00
09/24/2016 23:15,2,0.000,ALERT,212.83,300.57,59.981,1474773303,"274151322000087","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,776389.1,776389.1,2219,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474773379,1044289.00
09/24/2016 23:30,2,0.000,ALERT,214.19,303.88,59.996,1474774203,"201051344000645","219011344069620",0.00,15.80,0,301.47,305.68,0.0,0.0,0.000,565501.7,565501.7,2214,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474774205,1044290.00
09/24/2016 23:30,2,0.000,ALERT,212.83,301.17,59.996,1474774203,"274151322000085","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,803915.4,803915.4,2194,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474774207,1044291.00
09/24/2016 23:30,2,0.000,ALERT,214.19,303.58,60.002,1474774203,"201051344000633","219011344069620",0.00,15.30,0,299.67,305.38,0.0,0.0,0.000,557129.5,557129.5,2215,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474774209,1044292.00
09/24/2016 23:30,2,0.000,ALERT,213.74,303.88,60.002,1474774203,"201051344000469","219011344069620",0.00,15.00,0,300.57,305.38,0.0,0.0,0.000,559757.4,559757.4,2219,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474774211,1044293.00
09/24/2016 23:30,2,0.000,ALERT,213.06,301.77,59.981,1474774203,"201051344000646","219011344069620",0.00,15.50,0,298.17,303.28,0.0,0.0,0.000,560230.9,560230.9,2208,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474774212,1044294.00
09/24/2016 23:30,2,0.000,ALERT,212.38,302.07,59.991,1474774203,"274151322000052","219011344069620",0.00,16.30,0,298.17,303.28,0.0,0.0,0.000,826651.7,826651.7,2200,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474774214,1044295.00
09/24/2016 23:30,2,0.000,ALERT,213.74,302.68,60.007,1474774203,"201051344000585","219011344069620",0.00,15.80,0,298.47,303.58,0.0,0.0,0.000,570341.3,570341.3,2213,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474774216,1044296.00
09/24/2016 23:30,2,0.000,ALERT,213.51,302.68,60.007,1474774203,"201051344001230","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,563136.2,563136.2,2215,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474774218,1044297.00
09/24/2016 23:30,2,0.000,ALERT,213.96,302.98,60.002,1474774203,"201051344000582","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,555903.4,555903.4,2208,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474774219,1044298.00
09/24/2016 23:30,2,0.000,ALERT,213.06,302.07,60.002,1474774203,"201051344000955","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,569982.6,569982.6,2207,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474774221,1044299.00
09/24/2016 23:30,2,0.000,ALERT,213.06,301.17,60.034,1474774203,"274151322000094","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,680753.3,680753.3,2247,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474774223,1044300.00
09/24/2016 23:30,2,0.000,ALERT,213.96,304.48,60.007,1474774203,"201051344000579","219011344069620",0.00,15.80,0,302.07,306.58,0.0,0.0,0.000,574185.0,574185.0,2206,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474774225,1044301.00
09/24/2016 23:30,2,0.000,ALERT,213.51,302.68,60.007,1474774203,"201051344000890","219011344069620",0.00,16.00,0,299.67,304.48,0.0,0.0,0.000,567220.9,567220.9,2208,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474774227,1044302.00
09/24/2016 23:30,2,0.000,ALERT,213.51,302.07,60.002,1474774203,"201051344000438","219011344069620",0.00,15.50,0,299.07,303.88,0.0,0.0,0.000,568666.7,568666.7,2210,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474774229,1044303.00
09/24/2016 23:30,2,0.000,ALERT,213.51,301.77,60.039,1474774203,"201051344000417","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,559636.5,559636.5,2209,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474774231,1044304.00
09/24/2016 23:30,2,0.000,ALERT,212.83,302.07,59.991,1474774203,"274151322000083","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,819114.4,819114.4,2200,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474774232,1044305.00
09/24/2016 23:30,2,0.000,ALERT,213.29,301.17,59.965,1474774203,"274151322000076","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,874453.5,874453.5,2211,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474774234,1044306.00
09/24/2016 23:30,2,0.000,ALERT,213.74,304.48,59.991,1474774203,"201051344000868","219011344069620",0.00,15.50,0,302.07,306.58,0.0,0.0,0.000,558525.4,558525.4,2212,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474774236,1044307.00
09/24/2016 23:30,2,0.000,ALERT,212.61,302.37,59.981,1474774203,"274151322000095","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,865637.7,865637.7,2212,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474774238,1044308.00
09/24/2016 23:30,2,0.000,ALERT,213.74,304.18,59.991,1474774203,"201051344000988","219011344069620",0.00,15.80,0,299.07,305.38,0.0,0.0,0.000,537762.3,537762.3,2205,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474774240,1044309.00
09/24/2016 23:30,2,0.000,ALERT,213.29,301.77,59.981,1474774203,"201051344001025","219011344069620",0.00,15.30,0,298.47,304.18,0.0,0.0,0.000,568928.7,568928.7,2207,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474774242,1044310.00
09/24/2016 23:30,2,0.000,ALERT,213.74,304.18,59.986,1474774203,"201051344000458","219011344069620",0.00,16.30,0,301.47,306.58,0.0,0.0,0.000,565911.9,565911.9,2216,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474774243,1044311.00
09/24/2016 23:30,2,0.000,ALERT,214.41,304.18,59.975,1474774203,"201051344000853","219011344069620",0.00,15.30,0,301.47,305.98,0.0,0.0,0.000,565202.8,565202.8,2224,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474774245,1044312.00
09/24/2016 23:30,2,0.000,ALERT,213.96,302.37,59.975,1474774203,"201051344000685","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,567852.4,567852.4,2214,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474774247,1044313.00
09/24/2016 23:30,2,0.000,ALERT,213.74,301.77,59.981,1474774203,"201051344000917","219011344069620",0.00,16.30,0,297.57,302.98,0.0,0.0,0.000,564778.8,564778.8,2211,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474774249,1044314.00
09/24/2016 23:30,2,0.000,ALERT,213.96,302.68,60.018,1474774203,"201051344001145","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,569999.4,569999.4,2212,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474774251,1044315.00
09/24/2016 23:30,2,0.000,ALERT,213.74,301.77,59.981,1474774203,"201051344000651","219011344069620",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,563184.1,563184.1,2205,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474774252,1044316.00
09/24/2016 23:30,2,0.000,ALERT,212.38,301.77,59.981,1474774203,"274151322000088","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,788199.0,788199.0,2195,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474774254,1044317.00
09/24/2016 23:30,2,0.000,ALERT,213.51,300.57,59.970,1474774203,"274151322000068","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,681269.2,681269.2,2244,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474774256,1044318.00
09/24/2016 23:30,2,0.000,ALERT,213.29,302.37,59.975,1474774203,"201051344001135","219011344069620",0.00,15.50,0,299.07,303.88,0.0,0.0,0.000,559326.7,559326.7,2204,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474774258,1044319.00
09/24/2016 23:30,2,0.000,ALERT,213.51,304.78,59.949,1474774203,"201051344000594","219011344069620",0.00,15.80,0,301.17,306.28,0.0,0.0,0.000,570336.4,570336.4,2212,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474774260,1044320.00
09/24/2016 23:30,2,0.000,ALERT,213.74,302.07,59.949,1474774203,"201051344001203","219011344069620",0.00,15.80,0,299.07,305.38,0.0,0.0,0.000,567566.4,567566.4,2211,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474774261,1044321.00
09/24/2016 23:30,2,0.000,ALERT,212.83,301.77,59.981,1474774203,"274151322000054","219011344069620",0.00,17.00,0,298.77,303.58,0.0,0.0,0.000,804373.7,804373.7,2190,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474774263,1044322.00
09/24/2016 23:30,2,0.000,ALERT,213.96,303.88,59.991,1474774203,"201051344000867","219011344069620",0.00,16.00,0,301.17,306.28,0.0,0.0,0.000,557599.8,557599.8,2214,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474774265,1044323.00
09/24/2016 23:30,2,0.000,ALERT,213.74,302.37,59.986,1474774203,"201051344001093","219011344069620",0.00,16.30,0,298.77,303.58,0.0,0.0,0.000,564130.7,564130.7,2215,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474774267,1044324.00
09/24/2016 23:30,2,0.000,ALERT,213.74,304.18,59.986,1474774203,"201051344000900","219011344069620",0.00,15.50,0,301.17,305.68,0.0,0.0,0.000,574457.8,574457.8,2219,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474774269,1044325.00
09/24/2016 23:30,2,0.000,ALERT,213.96,303.28,59.981,1474774203,"201051344000648","219011344069620",0.00,15.30,0,300.87,305.98,0.0,0.0,0.000,563047.0,563047.0,2209,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474774270,1044326.00
09/24/2016 23:30,2,0.000,ALERT,213.74,304.48,59.981,1474774203,"201051344000569","219011344069620",0.00,15.50,0,302.07,306.58,0.0,0.0,0.000,574378.7,574378.7,2213,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474774272,1044327.00
09/24/2016 23:30,2,0.000,ALERT,213.74,304.48,59.981,1474774203,"201051344000983","219011344069620",0.00,15.80,0,301.47,306.28,0.0,0.0,0.000,566937.6,566937.6,2219,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474774274,1044328.00
09/24/2016 23:30,2,0.000,ALERT,213.74,303.58,59.970,1474774203,"201051344001158","219011344069620",0.00,15.30,0,300.87,305.38,0.0,0.0,0.000,558461.3,558461.3,2211,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474774276,1044329.00
09/24/2016 23:30,2,0.000,ALERT,214.19,304.78,59.970,1474774203,"201051344000576","219011344069620",0.00,15.50,0,301.47,305.98,0.0,0.0,0.000,566025.0,566025.0,2218,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474774278,1044330.00
09/24/2016 23:30,2,0.000,ALERT,213.06,300.87,60.018,1474774203,"274151322000087","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,776389.1,776389.1,2221,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474774280,1044331.00
09/24/2016 23:45,2,0.000,ALERT,214.41,304.18,59.991,1474775104,"201051344000645","219011344069620",0.00,15.80,0,302.07,308.39,0.0,0.0,0.000,565501.7,565501.7,2216,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474775106,1044332.00
09/24/2016 23:45,2,0.000,ALERT,213.06,301.17,59.991,1474775104,"274151322000085","219011344069620",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,803915.4,803915.4,2196,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474775107,1044333.00
09/24/2016 23:45,2,0.000,ALERT,214.41,303.58,59.991,1474775104,"201051344000633","219011344069620",0.00,15.30,0,300.57,308.39,0.0,0.0,0.000,557129.5,557129.5,2217,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474775109,1044334.00
09/24/2016 23:45,2,0.000,ALERT,213.96,303.88,60.028,1474775104,"201051344000469","219011344069620",0.00,15.00,0,301.17,308.09,0.0,0.0,0.000,559757.4,559757.4,2221,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474775111,1044335.00
09/24/2016 23:45,2,0.000,ALERT,213.29,301.77,60.007,1474775104,"201051344000646","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,560230.9,560230.9,2210,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474775113,1044336.00
09/24/2016 23:45,2,0.000,ALERT,212.83,300.87,59.996,1474775104,"274151322000052","219011344069620",0.00,16.30,0,299.97,304.78,0.0,0.0,0.000,826651.7,826651.7,2202,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474775114,1044337.00
09/24/2016 23:45,2,0.000,ALERT,213.74,302.07,60.002,1474775104,"201051344000585","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,570341.3,570341.3,2215,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474775116,1044338.00
09/24/2016 23:45,2,0.000,ALERT,213.51,302.37,59.991,1474775104,"201051344001230","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,563136.2,563136.2,2217,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474775118,1044339.00
09/24/2016 23:45,2,0.000,ALERT,213.96,302.68,60.002,1474775104,"201051344000582","219011344069620",0.00,15.30,0,301.17,304.78,0.0,0.0,0.000,555903.4,555903.4,2210,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474775120,1044340.00
09/24/2016 23:45,2,0.000,ALERT,213.29,302.07,60.002,1474775104,"201051344000955","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,569982.6,569982.6,2209,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474775122,1044341.00
09/24/2016 23:45,2,0.000,ALERT,213.06,300.87,59.965,1474775104,"274151322000094","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,680753.3,680753.3,2249,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474775124,1044342.00
09/24/2016 23:45,2,0.000,ALERT,213.96,304.78,60.034,1474775104,"201051344000579","219011344069620",0.00,15.80,0,302.68,308.99,0.0,0.0,0.000,574185.0,574185.0,2208,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474775125,1044343.00
09/24/2016 23:45,2,0.000,ALERT,213.74,302.68,60.002,1474775104,"201051344000890","219011344069620",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,567220.9,567220.9,2210,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474775127,1044344.00
09/24/2016 23:45,2,0.000,ALERT,213.74,302.07,60.039,1474775104,"201051344000438","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,568666.7,568666.7,2212,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474775129,1044345.00
09/24/2016 23:45,2,0.000,ALERT,213.74,301.47,60.007,1474775104,"201051344000417","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,559636.5,559636.5,2211,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474775131,1044346.00
09/24/2016 23:45,2,0.000,ALERT,212.83,302.07,59.986,1474775104,"274151322000083","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,819114.4,819114.4,2202,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474775133,1044347.00
09/24/2016 23:45,2,0.000,ALERT,213.51,300.87,60.002,1474775104,"274151322000076","219011344069620",0.00,16.30,0,299.97,304.48,0.0,0.0,0.000,874453.5,874453.5,2213,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474775135,1044348.00
09/24/2016 23:45,2,0.000,ALERT,213.96,305.08,60.002,1474775104,"201051344000868","219011344069620",0.00,15.50,0,302.37,309.29,0.0,0.0,0.000,558525.4,558525.4,2214,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474775136,1044349.00
09/24/2016 23:45,2,0.000,ALERT,212.83,302.07,60.002,1474775104,"274151322000095","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,865637.7,865637.7,2214,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474775138,1044350.00
09/24/2016 23:45,2,0.000,ALERT,213.74,304.18,60.002,1474775104,"201051344000988","219011344069620",0.00,15.50,0,299.97,308.39,0.0,0.0,0.000,537762.3,537762.3,2207,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474775140,1044351.00
09/24/2016 23:45,2,0.000,ALERT,213.51,301.17,60.018,1474775104,"201051344001025","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,568928.7,568928.7,2209,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474775142,1044352.00
09/24/2016 23:45,2,0.000,ALERT,213.96,304.18,60.002,1474775104,"201051344000458","219011344069620",0.00,16.00,0,302.37,308.39,0.0,0.0,0.000,565911.9,565911.9,2218,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474775144,1044353.00
09/24/2016 23:45,2,0.000,ALERT,214.64,304.18,60.002,1474775104,"201051344000853","219011344069620",0.00,15.30,0,302.37,308.39,0.0,0.0,0.000,565202.8,565202.8,2226,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474775145,1044354.00
09/24/2016 23:45,2,0.000,ALERT,214.19,302.37,60.002,1474775104,"201051344000685","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,567852.4,567852.4,2216,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474775147,1044355.00
09/24/2016 23:45,2,0.000,ALERT,213.96,301.77,60.002,1474775104,"201051344000917","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,564778.8,564778.8,2213,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474775150,1044356.00
09/24/2016 23:45,2,0.000,ALERT,213.96,302.37,60.002,1474775104,"201051344001145","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,569999.4,569999.4,2214,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474775151,1044357.00
09/24/2016 23:45,2,0.000,ALERT,213.96,301.47,60.039,1474775104,"201051344000651","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,563184.1,563184.1,2207,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474775153,1044358.00
09/24/2016 23:45,2,0.000,ALERT,212.61,301.17,59.986,1474775104,"274151322000088","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,788199.0,788199.0,2197,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474775155,1044359.00
09/24/2016 23:45,2,0.000,ALERT,213.74,300.57,59.996,1474775104,"274151322000068","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,681269.2,681269.2,2246,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474775157,1044360.00
09/24/2016 23:45,2,0.000,ALERT,213.51,302.07,59.986,1474775104,"201051344001135","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,559326.7,559326.7,2206,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474775159,1044361.00
09/24/2016 23:45,2,0.000,ALERT,213.74,305.08,59.991,1474775104,"201051344000594","219011344069620",0.00,15.50,0,301.77,309.59,0.0,0.0,0.000,570336.4,570336.4,2214,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474775160,1044362.00
09/24/2016 23:45,2,0.000,ALERT,213.74,302.07,60.002,1474775104,"201051344001203","219011344069620",0.00,15.50,0,300.27,305.38,0.0,0.0,0.000,567566.4,567566.4,2213,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474775162,1044363.00
09/24/2016 23:45,2,0.000,ALERT,212.61,301.47,59.986,1474775104,"274151322000054","219011344069620",0.00,16.70,0,300.27,304.78,0.0,0.0,0.000,804373.7,804373.7,2192,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474775164,1044364.00
09/24/2016 23:45,2,0.000,ALERT,214.19,303.88,59.996,1474775104,"201051344000867","219011344069620",0.00,15.80,0,302.07,308.99,0.0,0.0,0.000,557599.8,557599.8,2216,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474775166,1044365.00
09/24/2016 23:45,2,0.000,ALERT,213.96,302.37,59.949,1474775104,"201051344001093","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,564130.7,564130.7,2217,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474775168,1044366.00
09/24/2016 23:45,2,0.000,ALERT,213.96,304.48,59.996,1474775104,"201051344000900","219011344069620",0.00,15.50,0,301.77,308.39,0.0,0.0,0.000,574457.8,574457.8,2221,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474775170,1044367.00
09/24/2016 23:45,2,0.000,ALERT,214.19,303.58,60.002,1474775104,"201051344000648","219011344069620",0.00,15.00,0,301.47,308.09,0.0,0.0,0.000,563047.0,563047.0,2211,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474775171,1044368.00
09/24/2016 23:45,2,0.000,ALERT,214.19,304.78,60.002,1474775104,"201051344000569","219011344069620",0.00,15.50,0,302.68,309.29,0.0,0.0,0.000,574378.7,574378.7,2215,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474775173,1044369.00
09/24/2016 23:45,2,0.000,ALERT,214.19,304.48,59.996,1474775104,"201051344000983","219011344069620",0.00,15.50,0,302.68,308.99,0.0,0.0,0.000,566937.6,566937.6,2221,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474775175,1044370.00
09/24/2016 23:45,2,0.000,ALERT,214.19,303.88,59.996,1474775104,"201051344001158","219011344069620",0.00,15.00,0,301.17,308.09,0.0,0.0,0.000,558461.3,558461.3,2213,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474775177,1044371.00
09/24/2016 23:45,2,0.000,ALERT,214.41,304.78,60.034,1474775104,"201051344000576","219011344069620",0.00,15.30,0,302.07,308.99,0.0,0.0,0.000,566025.0,566025.0,2220,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474775179,1044372.00
09/24/2016 23:45,2,0.000,ALERT,213.29,300.87,59.996,1474775104,"274151322000087","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,776389.1,776389.1,2223,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474775180,1044373.00
